ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2017 00:00,2,0.000,ALERT,213.29,299.37,60.002,1499054404,"201051344000645","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,761686.1,761686.1,12308,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499054406,2177198.00
07/03/2017 00:00,2,0.000,ALERT,212.61,298.77,60.007,1499054404,"274151322000085","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,973892.3,973892.3,12232,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499054407,2177199.00
07/03/2017 00:00,2,0.000,ALERT,213.29,299.07,59.991,1499054404,"201051344000633","219011344069620",0.00,15.50,0,295.46,300.57,0.0,0.0,0.000,748443.3,748443.3,12358,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499054409,2177200.00
07/03/2017 00:00,2,0.000,ALERT,212.83,299.67,59.996,1499054404,"201051344000469","219011344069620",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,751904.8,751904.8,12333,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499054411,2177201.00
07/03/2017 00:00,2,0.000,ALERT,213.29,300.57,59.996,1499054404,"201051344000646","219011344069620",0.00,15.50,0,296.96,301.77,0.0,0.0,0.000,746993.1,746993.1,12326,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499054413,2177202.00
07/03/2017 00:00,2,0.000,ALERT,212.16,298.47,59.965,1499054404,"274151322000052","219011344069620",0.00,16.70,0,295.46,300.87,0.0,0.0,0.000,1012533.4,1012533.4,12242,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499054415,2177203.00
07/03/2017 00:00,2,0.000,ALERT,213.51,300.87,59.996,1499054404,"201051344000585","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,759801.6,759801.6,12325,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499054416,2177204.00
07/03/2017 00:00,2,0.000,ALERT,213.29,300.87,59.991,1499054404,"201051344001230","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,751565.9,751565.9,12341,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499054418,2177205.00
07/03/2017 00:00,2,0.000,ALERT,213.74,301.47,59.996,1499054404,"201051344000582","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,740940.7,740940.7,12311,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499054420,2177206.00
07/03/2017 00:00,2,0.000,ALERT,213.06,300.57,59.986,1499054404,"201051344000955","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,760436.9,760436.9,12333,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499054422,2177207.00
07/03/2017 00:00,2,0.000,ALERT,212.38,297.87,59.981,1499054404,"274151322000094","219011344069620",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,833150.0,833150.0,12557,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499054424,2177208.00
07/03/2017 00:00,2,0.000,ALERT,212.61,299.97,60.023,1499054404,"201051344000579","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,770018.0,770018.0,12320,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499054425,2177209.00
07/03/2017 00:00,2,0.000,ALERT,213.29,300.87,59.944,1499054404,"201051344000890","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,754474.9,754474.9,12333,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499054427,2177210.00
07/03/2017 00:00,2,0.000,ALERT,213.74,300.57,60.028,1499054404,"201051344000438","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,757017.9,757017.9,12318,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499054429,2177211.00
07/03/2017 00:00,2,0.000,ALERT,213.51,299.67,59.986,1499054404,"201051344000417","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,687284.9,687284.9,12349,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499054431,2177212.00
07/03/2017 00:00,2,0.000,ALERT,212.38,298.47,59.944,1499054404,"274151322000083","219011344069620",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,1002317.9,1002317.9,12247,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499054433,2177213.00
07/03/2017 00:00,2,0.000,ALERT,212.83,298.77,59.981,1499054404,"274151322000076","219011344069620",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,1069420.8,1069420.8,12251,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499054434,2177214.00
07/03/2017 00:00,2,0.000,ALERT,212.61,299.97,59.991,1499054404,"201051344000868","219011344069620",0.00,15.80,0,297.26,302.07,0.0,0.0,0.000,750317.6,750317.6,12335,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499054436,2177215.00
07/03/2017 00:00,2,0.000,ALERT,212.38,299.37,59.986,1499054404,"274151322000095","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,1059112.0,1059112.0,12261,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499054438,2177216.00
07/03/2017 00:00,2,0.000,ALERT,212.61,299.37,60.023,1499054404,"201051344000988","219011344069620",0.00,16.00,0,294.56,301.17,0.0,0.0,0.000,659630.0,659630.0,12317,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499054440,2177217.00
07/03/2017 00:00,2,0.000,ALERT,213.06,299.67,59.991,1499054404,"201051344001025","219011344069620",0.00,15.30,0,297.26,302.37,0.0,0.0,0.000,757132.2,757132.2,12332,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499054442,2177218.00
07/03/2017 00:00,2,0.000,ALERT,212.83,299.67,59.991,1499054404,"201051344000458","219011344069620",0.00,16.70,0,297.26,302.07,0.0,0.0,0.000,761892.4,761892.4,12308,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499054443,2177219.00
07/03/2017 00:00,2,0.000,ALERT,213.29,299.37,59.986,1499054404,"201051344000853","219011344069620",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,762896.6,762896.6,12321,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499054445,2177220.00
07/03/2017 00:00,2,0.000,ALERT,213.51,300.27,59.933,1499054404,"201051344000685","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,756924.9,756924.9,12346,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499054447,2177221.00
07/03/2017 00:00,2,0.000,ALERT,213.51,300.27,59.981,1499054404,"201051344000917","219011344069620",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,753582.4,753582.4,12333,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499054449,2177222.00
07/03/2017 00:00,2,0.000,ALERT,213.51,300.57,59.981,1499054404,"201051344001145","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,761565.8,761565.8,12327,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499054451,2177223.00
07/03/2017 00:00,2,0.000,ALERT,213.29,299.67,60.018,1499054404,"201051344000651","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,750321.8,750321.8,12325,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499054452,2177224.00
07/03/2017 00:00,2,0.000,ALERT,212.16,298.77,59.981,1499054404,"274151322000088","219011344069620",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,961355.2,961355.2,12243,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499054454,2177225.00
07/03/2017 00:00,2,0.000,ALERT,212.83,297.57,59.938,1499054404,"274151322000068","219011344069620",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,833754.2,833754.2,12572,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499054456,2177226.00
07/03/2017 00:00,2,0.000,ALERT,213.06,300.27,59.965,1499054404,"201051344001135","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,745753.6,745753.6,12314,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499054458,2177227.00
07/03/2017 00:00,2,0.000,ALERT,212.83,300.27,59.981,1499054404,"201051344000594","219011344069620",0.00,15.80,0,296.66,301.77,0.0,0.0,0.000,764890.6,764890.6,12316,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499054460,2177228.00
07/03/2017 00:00,2,0.000,ALERT,213.51,299.97,59.938,1499054404,"201051344001203","219011344069620",0.00,15.50,0,297.87,303.58,0.0,0.0,0.000,755281.9,755281.9,12355,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499054462,2177229.00
07/03/2017 00:00,2,0.000,ALERT,212.38,298.47,59.965,1499054404,"274151322000054","219011344069620",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,978242.0,978242.0,12226,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499054464,2177230.00
07/03/2017 00:00,2,0.000,ALERT,213.06,299.07,59.944,1499054404,"201051344000867","219011344069620",0.00,16.30,0,296.96,301.77,0.0,0.0,0.000,749099.6,749099.6,12352,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499054465,2177231.00
07/03/2017 00:00,2,0.000,ALERT,213.29,300.27,59.975,1499054404,"201051344001093","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,753514.2,753514.2,12344,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499054467,2177232.00
07/03/2017 00:00,2,0.000,ALERT,212.83,299.67,59.975,1499054404,"201051344000900","219011344069620",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,770669.8,770669.8,12332,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499054469,2177233.00
07/03/2017 00:00,2,0.000,ALERT,212.83,298.47,59.991,1499054404,"201051344000648","219011344069620",0.00,15.50,0,296.66,301.47,0.0,0.0,0.000,758616.5,758616.5,12320,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499054471,2177234.00
07/03/2017 00:00,2,0.000,ALERT,212.83,299.97,59.970,1499054404,"201051344000569","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,772805.0,772805.0,12297,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499054473,2177235.00
07/03/2017 00:00,2,0.000,ALERT,212.83,299.67,59.986,1499054404,"201051344000983","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,763361.3,763361.3,12326,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499054475,2177236.00
07/03/2017 00:00,2,0.000,ALERT,212.61,299.07,60.007,1499054404,"201051344001158","219011344069620",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,748175.2,748175.2,12326,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499054476,2177237.00
07/03/2017 00:00,2,0.000,ALERT,213.29,299.97,59.996,1499054404,"201051344000576","219011344069620",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,762750.9,762750.9,12327,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499054478,2177238.00
07/03/2017 00:00,2,0.000,ALERT,212.61,298.17,59.959,1499054404,"274151322000087","219011344069620",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,952187.7,952187.7,12422,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499054480,2177239.00
07/03/2017 00:15,2,0.000,ALERT,213.74,299.97,59.975,1499055303,"201051344000645","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,761686.1,761686.1,12310,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499055305,2177240.00
07/03/2017 00:15,2,0.000,ALERT,212.61,298.77,60.007,1499055303,"274151322000085","219011344069620",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,973892.3,973892.3,12234,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499055307,2177241.00
07/03/2017 00:15,2,0.000,ALERT,213.74,299.67,60.012,1499055303,"201051344000633","219011344069620",0.00,15.30,0,295.76,300.87,0.0,0.0,0.000,748443.3,748443.3,12360,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499055309,2177242.00
07/03/2017 00:15,2,0.000,ALERT,213.29,299.97,59.996,1499055303,"201051344000469","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,751904.8,751904.8,12335,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499055311,2177243.00
07/03/2017 00:15,2,0.000,ALERT,213.29,300.57,59.996,1499055303,"201051344000646","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,746993.1,746993.1,12328,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499055313,2177244.00
07/03/2017 00:15,2,0.000,ALERT,212.38,298.77,60.002,1499055303,"274151322000052","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,1012533.4,1012533.4,12244,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499055314,2177245.00
07/03/2017 00:15,2,0.000,ALERT,213.74,301.17,60.002,1499055303,"201051344000585","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,759801.6,759801.6,12327,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499055316,2177246.00
07/03/2017 00:15,2,0.000,ALERT,213.74,301.17,59.991,1499055303,"201051344001230","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,751565.9,751565.9,12343,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499055318,2177247.00
07/03/2017 00:15,2,0.000,ALERT,214.19,301.77,60.007,1499055303,"201051344000582","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,740940.7,740940.7,12313,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499055320,2177248.00
07/03/2017 00:15,2,0.000,ALERT,213.29,300.87,59.991,1499055303,"201051344000955","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,760436.9,760436.9,12335,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499055322,2177249.00
07/03/2017 00:15,2,0.000,ALERT,212.61,298.47,60.007,1499055303,"274151322000094","219011344069620",0.00,16.00,0,296.36,299.67,0.0,0.0,0.000,833150.0,833150.0,12559,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499055323,2177250.00
07/03/2017 00:15,2,0.000,ALERT,213.29,300.87,59.965,1499055303,"201051344000579","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,770018.0,770018.0,12322,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499055325,2177251.00
07/03/2017 00:15,2,0.000,ALERT,213.51,301.47,59.981,1499055303,"201051344000890","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,754474.9,754474.9,12335,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499055327,2177252.00
07/03/2017 00:15,2,0.000,ALERT,213.74,300.87,60.002,1499055303,"201051344000438","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,757017.9,757017.9,12320,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499055329,2177253.00
07/03/2017 00:15,2,0.000,ALERT,214.19,300.87,60.012,1499055303,"201051344000417","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,687284.9,687284.9,12351,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499055331,2177254.00
07/03/2017 00:15,2,0.000,ALERT,212.61,299.07,60.007,1499055303,"274151322000083","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,1002317.9,1002317.9,12249,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499055332,2177255.00
07/03/2017 00:15,2,0.000,ALERT,213.06,298.77,59.991,1499055303,"274151322000076","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,1069420.8,1069420.8,12253,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499055334,2177256.00
07/03/2017 00:15,2,0.000,ALERT,213.29,300.57,60.007,1499055303,"201051344000868","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,750317.6,750317.6,12337,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499055336,2177257.00
07/03/2017 00:15,2,0.000,ALERT,212.38,299.67,59.996,1499055303,"274151322000095","219011344069620",0.00,15.80,0,297.87,301.17,0.0,0.0,0.000,1059112.0,1059112.0,12263,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499055338,2177258.00
07/03/2017 00:15,2,0.000,ALERT,213.06,299.97,60.028,1499055303,"201051344000988","219011344069620",0.00,15.80,0,295.16,301.17,0.0,0.0,0.000,659630.0,659630.0,12319,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499055340,2177259.00
07/03/2017 00:15,2,0.000,ALERT,213.51,300.27,59.996,1499055303,"201051344001025","219011344069620",0.00,15.30,0,297.87,302.98,0.0,0.0,0.000,757132.2,757132.2,12334,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499055342,2177260.00
07/03/2017 00:15,2,0.000,ALERT,213.06,300.27,60.002,1499055303,"201051344000458","219011344069620",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,761892.4,761892.4,12310,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499055343,2177261.00
07/03/2017 00:15,2,0.000,ALERT,213.74,299.97,60.007,1499055303,"201051344000853","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,762896.6,762896.6,12323,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499055345,2177262.00
07/03/2017 00:15,2,0.000,ALERT,214.19,301.17,60.002,1499055303,"201051344000685","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,756924.9,756924.9,12348,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499055347,2177263.00
07/03/2017 00:15,2,0.000,ALERT,213.74,300.57,60.007,1499055303,"201051344000917","219011344069620",0.00,16.30,0,296.96,302.07,0.0,0.0,0.000,753582.4,753582.4,12335,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499055349,2177264.00
07/03/2017 00:15,2,0.000,ALERT,213.96,301.47,60.034,1499055303,"201051344001145","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,761565.8,761565.8,12329,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499055350,2177265.00
07/03/2017 00:15,2,0.000,ALERT,213.74,300.27,60.002,1499055303,"201051344000651","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,750321.8,750321.8,12327,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499055352,2177266.00
07/03/2017 00:15,2,0.000,ALERT,212.16,299.07,60.028,1499055303,"274151322000088","219011344069620",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,961355.2,961355.2,12245,0,0,0,L,1151911521,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499055354,2177267.00
07/03/2017 00:15,2,0.000,ALERT,213.29,298.47,60.002,1499055303,"274151322000068","219011344069620",0.00,17.00,0,296.06,299.37,0.0,0.0,0.000,833754.2,833754.2,12574,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499055356,2177268.00
07/03/2017 00:15,2,0.000,ALERT,213.51,300.87,59.996,1499055303,"201051344001135","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,745753.6,745753.6,12316,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499055358,2177269.00
07/03/2017 00:15,2,0.000,ALERT,212.83,300.87,59.986,1499055303,"201051344000594","219011344069620",0.00,15.50,0,296.66,301.77,0.0,0.0,0.000,764890.6,764890.6,12318,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499055359,2177270.00
07/03/2017 00:15,2,0.000,ALERT,213.96,300.87,60.028,1499055303,"201051344001203","219011344069620",0.00,15.50,0,298.17,304.18,0.0,0.0,0.000,755281.9,755281.9,12357,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499055361,2177271.00
07/03/2017 00:15,2,0.000,ALERT,212.38,299.07,59.996,1499055303,"274151322000054","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,978242.0,978242.0,12228,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499055363,2177272.00
07/03/2017 00:15,2,0.000,ALERT,213.29,299.67,59.986,1499055303,"201051344000867","219011344069620",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,749099.6,749099.6,12354,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499055365,2177273.00
07/03/2017 00:15,2,0.000,ALERT,213.74,300.87,60.018,1499055303,"201051344001093","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,753514.2,753514.2,12346,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499055366,2177274.00
07/03/2017 00:15,2,0.000,ALERT,213.06,300.27,59.991,1499055303,"201051344000900","219011344069620",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,770669.8,770669.8,12334,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499055368,2177275.00
07/03/2017 00:15,2,0.000,ALERT,213.29,299.67,59.991,1499055303,"201051344000648","219011344069620",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,758616.5,758616.5,12322,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499055370,2177276.00
07/03/2017 00:15,2,0.000,ALERT,213.29,300.57,59.996,1499055303,"201051344000569","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,772805.0,772805.0,12299,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499055372,2177277.00
07/03/2017 00:15,2,0.000,ALERT,213.06,300.27,59.986,1499055303,"201051344000983","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,763361.3,763361.3,12328,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499055374,2177278.00
07/03/2017 00:15,2,0.000,ALERT,213.06,299.67,59.981,1499055303,"201051344001158","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,748175.2,748175.2,12328,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499055376,2177279.00
07/03/2017 00:15,2,0.000,ALERT,213.51,300.27,59.986,1499055303,"201051344000576","219011344069620",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,762750.9,762750.9,12329,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499055377,2177280.00
07/03/2017 00:15,2,0.000,ALERT,212.61,298.47,59.981,1499055303,"274151322000087","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,952187.7,952187.7,12424,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499055379,2177281.00
07/03/2017 00:30,2,0.000,ALERT,213.74,300.27,59.981,1499056203,"201051344000645","219011344069620",0.00,16.00,0,298.17,301.47,0.0,0.0,0.000,761686.1,761686.1,12312,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499056205,2177282.00
07/03/2017 00:30,2,0.000,ALERT,213.06,299.37,59.944,1499056203,"274151322000085","219011344069620",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,973892.3,973892.3,12236,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499056207,2177283.00
07/03/2017 00:30,2,0.000,ALERT,213.74,299.67,59.986,1499056203,"201051344000633","219011344069620",0.00,15.30,0,296.06,301.17,0.0,0.0,0.000,748443.3,748443.3,12362,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499056209,2177284.00
07/03/2017 00:30,2,0.000,ALERT,213.51,300.27,59.991,1499056203,"201051344000469","219011344069620",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,751904.8,751904.8,12337,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499056210,2177285.00
07/03/2017 00:30,2,0.000,ALERT,213.74,301.47,59.996,1499056203,"201051344000646","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,746993.1,746993.1,12330,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499056212,2177286.00
07/03/2017 00:30,2,0.000,ALERT,212.61,299.67,59.981,1499056203,"274151322000052","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,1012533.4,1012533.4,12246,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499056214,2177287.00
07/03/2017 00:30,2,0.000,ALERT,213.96,301.77,59.996,1499056203,"201051344000585","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,759801.6,759801.6,12329,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499056216,2177288.00
07/03/2017 00:30,2,0.000,ALERT,213.96,302.07,60.002,1499056203,"201051344001230","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,751565.9,751565.9,12345,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499056218,2177289.00
07/03/2017 00:30,2,0.000,ALERT,214.41,302.37,60.002,1499056203,"201051344000582","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,740940.7,740940.7,12315,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499056219,2177290.00
07/03/2017 00:30,2,0.000,ALERT,213.51,301.17,59.991,1499056203,"201051344000955","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,760436.9,760436.9,12337,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499056221,2177291.00
07/03/2017 00:30,2,0.000,ALERT,212.83,298.17,59.996,1499056203,"274151322000094","219011344069620",0.00,15.80,0,296.96,300.27,0.0,0.0,0.000,833150.0,833150.0,12561,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499056223,2177292.00
07/03/2017 00:30,2,0.000,ALERT,213.29,300.57,59.996,1499056203,"201051344000579","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,770018.0,770018.0,12324,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499056225,2177293.00
07/03/2017 00:30,2,0.000,ALERT,213.74,302.07,60.002,1499056203,"201051344000890","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,754474.9,754474.9,12337,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499056227,2177294.00
07/03/2017 00:30,2,0.000,ALERT,214.19,301.77,60.007,1499056203,"201051344000438","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,757017.9,757017.9,12322,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499056228,2177295.00
07/03/2017 00:30,2,0.000,ALERT,213.96,300.57,60.007,1499056203,"201051344000417","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,687284.9,687284.9,12353,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499056230,2177296.00
07/03/2017 00:30,2,0.000,ALERT,212.83,299.37,60.002,1499056203,"274151322000083","219011344069620",0.00,16.00,0,297.87,301.17,0.0,0.0,0.000,1002317.9,1002317.9,12251,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499056232,2177297.00
07/03/2017 00:30,2,0.000,ALERT,213.29,298.77,60.007,1499056203,"274151322000076","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,1069420.8,1069420.8,12255,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499056234,2177298.00
07/03/2017 00:30,2,0.000,ALERT,213.06,300.57,59.996,1499056203,"201051344000868","219011344069620",0.00,15.50,0,299.07,302.37,0.0,0.0,0.000,750317.6,750317.6,12339,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499056236,2177299.00
07/03/2017 00:30,2,0.000,ALERT,212.61,299.97,59.991,1499056203,"274151322000095","219011344069620",0.00,15.80,0,298.47,301.77,0.0,0.0,0.000,1059112.0,1059112.0,12265,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499056237,2177300.00
07/03/2017 00:30,2,0.000,ALERT,213.29,300.27,59.991,1499056203,"201051344000988","219011344069620",0.00,15.80,0,295.76,301.47,0.0,0.0,0.000,659630.0,659630.0,12321,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499056239,2177301.00
07/03/2017 00:30,2,0.000,ALERT,213.74,300.87,59.986,1499056203,"201051344001025","219011344069620",0.00,15.00,0,298.77,303.58,0.0,0.0,0.000,757132.2,757132.2,12336,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499056241,2177302.00
07/03/2017 00:30,2,0.000,ALERT,213.29,300.57,59.996,1499056203,"201051344000458","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,761892.4,761892.4,12312,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499056243,2177303.00
07/03/2017 00:30,2,0.000,ALERT,213.74,300.27,59.944,1499056203,"201051344000853","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,762896.6,762896.6,12325,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499056245,2177304.00
07/03/2017 00:30,2,0.000,ALERT,214.41,301.47,59.991,1499056203,"201051344000685","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,756924.9,756924.9,12350,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499056247,2177305.00
07/03/2017 00:30,2,0.000,ALERT,213.96,300.87,59.986,1499056203,"201051344000917","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,753582.4,753582.4,12337,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499056249,2177306.00
07/03/2017 00:30,2,0.000,ALERT,214.19,301.77,59.981,1499056203,"201051344001145","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,761565.8,761565.8,12331,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499056250,2177307.00
07/03/2017 00:30,2,0.000,ALERT,214.19,301.17,59.996,1499056203,"201051344000651","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,750321.8,750321.8,12329,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499056252,2177308.00
07/03/2017 00:30,2,0.000,ALERT,212.61,298.77,59.996,1499056203,"274151322000088","219011344069620",0.00,16.30,0,297.26,300.57,0.0,0.0,0.000,961355.2,961355.2,12247,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499056254,2177309.00
07/03/2017 00:30,2,0.000,ALERT,213.51,298.17,59.996,1499056203,"274151322000068","219011344069620",0.00,16.70,0,296.96,299.97,0.0,0.0,0.000,833754.2,833754.2,12576,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499056256,2177310.00
07/03/2017 00:30,2,0.000,ALERT,213.96,301.47,60.007,1499056203,"201051344001135","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,745753.6,745753.6,12318,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499056258,2177311.00
07/03/2017 00:30,2,0.000,ALERT,213.29,301.17,59.996,1499056203,"201051344000594","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,764890.6,764890.6,12320,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499056259,2177312.00
07/03/2017 00:30,2,0.000,ALERT,214.19,301.17,59.991,1499056203,"201051344001203","219011344069620",0.00,15.30,0,299.07,304.78,0.0,0.0,0.000,755281.9,755281.9,12359,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499056261,2177313.00
07/03/2017 00:30,2,0.000,ALERT,212.61,299.07,59.965,1499056203,"274151322000054","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,978242.0,978242.0,12230,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499056263,2177314.00
07/03/2017 00:30,2,0.000,ALERT,213.74,299.97,60.018,1499056203,"201051344000867","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,749099.6,749099.6,12356,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499056265,2177315.00
07/03/2017 00:30,2,0.000,ALERT,213.74,301.17,59.986,1499056203,"201051344001093","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,753514.2,753514.2,12348,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499056266,2177316.00
07/03/2017 00:30,2,0.000,ALERT,213.51,300.57,59.965,1499056203,"201051344000900","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,770669.8,770669.8,12336,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499056268,2177317.00
07/03/2017 00:30,2,0.000,ALERT,213.51,299.67,60.028,1499056203,"201051344000648","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,758616.5,758616.5,12324,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499056270,2177318.00
07/03/2017 00:30,2,0.000,ALERT,213.29,300.57,60.007,1499056203,"201051344000569","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,772805.0,772805.0,12301,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499056272,2177319.00
07/03/2017 00:30,2,0.000,ALERT,213.51,300.57,59.996,1499056203,"201051344000983","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,763361.3,763361.3,12330,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499056274,2177320.00
07/03/2017 00:30,2,0.000,ALERT,213.29,299.97,59.991,1499056203,"201051344001158","219011344069620",0.00,15.30,0,297.57,301.17,0.0,0.0,0.000,748175.2,748175.2,12330,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499056275,2177321.00
07/03/2017 00:30,2,0.000,ALERT,213.96,300.87,60.002,1499056203,"201051344000576","219011344069620",0.00,15.50,0,298.47,301.77,0.0,0.0,0.000,762750.9,762750.9,12331,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499056277,2177322.00
07/03/2017 00:30,2,0.000,ALERT,213.06,298.47,59.996,1499056203,"274151322000087","219011344069620",0.00,16.70,0,296.96,300.27,0.0,0.0,0.000,952187.7,952187.7,12426,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499056279,2177323.00
07/03/2017 00:45,2,0.000,ALERT,213.74,299.97,59.975,1499057103,"201051344000645","219011344069620",0.00,15.80,0,298.47,301.77,0.0,0.0,0.000,761686.1,761686.1,12314,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499057105,2177324.00
07/03/2017 00:45,2,0.000,ALERT,213.06,299.07,59.986,1499057103,"274151322000085","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,973892.3,973892.3,12238,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499057107,2177325.00
07/03/2017 00:45,2,0.000,ALERT,213.74,299.67,59.949,1499057103,"201051344000633","219011344069620",0.00,15.30,0,296.36,301.47,0.0,0.0,0.000,748443.3,748443.3,12364,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499057109,2177326.00
07/03/2017 00:45,2,0.000,ALERT,213.06,299.67,59.970,1499057103,"201051344000469","219011344069620",0.00,15.00,0,297.26,302.07,0.0,0.0,0.000,751904.8,751904.8,12339,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499057111,2177327.00
07/03/2017 00:45,2,0.000,ALERT,213.06,299.97,59.975,1499057103,"201051344000646","219011344069620",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,746993.1,746993.1,12332,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499057112,2177328.00
07/03/2017 00:45,2,0.000,ALERT,212.38,298.77,59.965,1499057103,"274151322000052","219011344069620",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,1012533.4,1012533.4,12248,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499057114,2177329.00
07/03/2017 00:45,2,0.000,ALERT,213.29,299.97,59.970,1499057103,"201051344000585","219011344069620",0.00,15.50,0,298.47,303.28,0.0,0.0,0.000,759801.6,759801.6,12331,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499057116,2177330.00
07/03/2017 00:45,2,0.000,ALERT,213.29,300.57,59.938,1499057103,"201051344001230","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,751565.9,751565.9,12347,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499057118,2177331.00
07/03/2017 00:45,2,0.000,ALERT,213.51,300.87,59.970,1499057103,"201051344000582","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,740940.7,740940.7,12317,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499057120,2177332.00
07/03/2017 00:45,2,0.000,ALERT,212.61,299.97,59.970,1499057103,"201051344000955","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,760436.9,760436.9,12339,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499057121,2177333.00
07/03/2017 00:45,2,0.000,ALERT,212.83,298.47,59.922,1499057103,"274151322000094","219011344069620",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,833150.0,833150.0,12563,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499057123,2177334.00
07/03/2017 00:45,2,0.000,ALERT,213.06,300.87,59.917,1499057103,"201051344000579","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,770018.0,770018.0,12326,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499057125,2177335.00
07/03/2017 00:45,2,0.000,ALERT,213.06,300.57,59.970,1499057103,"201051344000890","219011344069620",0.00,15.50,0,299.37,304.18,0.0,0.0,0.000,754474.9,754474.9,12339,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499057127,2177336.00
07/03/2017 00:45,2,0.000,ALERT,213.51,300.27,59.981,1499057103,"201051344000438","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,757017.9,757017.9,12324,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499057129,2177337.00
07/03/2017 00:45,2,0.000,ALERT,213.29,299.37,59.970,1499057103,"201051344000417","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,687284.9,687284.9,12355,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499057130,2177338.00
07/03/2017 00:45,2,0.000,ALERT,212.83,299.67,59.944,1499057103,"274151322000083","219011344069620",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,1002317.9,1002317.9,12253,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499057132,2177339.00
07/03/2017 00:45,2,0.000,ALERT,213.29,299.07,59.965,1499057103,"274151322000076","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,1069420.8,1069420.8,12257,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499057134,2177340.00
07/03/2017 00:45,2,0.000,ALERT,213.06,300.57,59.965,1499057103,"201051344000868","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,750317.6,750317.6,12341,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499057136,2177341.00
