ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2017 00:45,2,0.000,ALERT,212.61,299.97,59.981,1499057103,"274151322000095","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,1059112.0,1059112.0,12267,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499057137,2177342.00
07/03/2017 00:45,2,0.000,ALERT,213.06,300.27,59.975,1499057103,"201051344000988","219011344069620",0.00,15.80,0,295.76,301.77,0.0,0.0,0.000,659630.0,659630.0,12323,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499057139,2177343.00
07/03/2017 00:45,2,0.000,ALERT,213.06,299.37,59.970,1499057103,"201051344001025","219011344069620",0.00,15.00,0,298.47,303.58,0.0,0.0,0.000,757132.2,757132.2,12338,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499057141,2177344.00
07/03/2017 00:45,2,0.000,ALERT,213.06,300.27,60.018,1499057103,"201051344000458","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,761892.4,761892.4,12314,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499057143,2177345.00
07/03/2017 00:45,2,0.000,ALERT,213.96,300.57,59.954,1499057103,"201051344000853","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,762896.6,762896.6,12327,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499057145,2177346.00
07/03/2017 00:45,2,0.000,ALERT,213.29,299.97,59.954,1499057103,"201051344000685","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,756924.9,756924.9,12352,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499057147,2177347.00
07/03/2017 00:45,2,0.000,ALERT,213.29,299.67,59.970,1499057103,"201051344000917","219011344069620",0.00,16.00,0,297.57,302.37,0.0,0.0,0.000,753582.4,753582.4,12339,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499057148,2177348.00
07/03/2017 00:45,2,0.000,ALERT,213.51,300.27,59.970,1499057103,"201051344001145","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,761565.8,761565.8,12333,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499057150,2177349.00
07/03/2017 00:45,2,0.000,ALERT,213.06,299.07,59.928,1499057103,"201051344000651","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,750321.8,750321.8,12331,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499057152,2177350.00
07/03/2017 00:45,2,0.000,ALERT,212.38,298.77,59.970,1499057103,"274151322000088","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,961355.2,961355.2,12249,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499057154,2177351.00
07/03/2017 00:45,2,0.000,ALERT,213.51,298.17,59.954,1499057103,"274151322000068","219011344069620",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,833754.2,833754.2,12578,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499057155,2177352.00
07/03/2017 00:45,2,0.000,ALERT,212.61,299.67,59.981,1499057103,"201051344001135","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,745753.6,745753.6,12320,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499057157,2177353.00
07/03/2017 00:45,2,0.000,ALERT,213.06,300.87,59.959,1499057103,"201051344000594","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,764890.6,764890.6,12322,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499057159,2177354.00
07/03/2017 00:45,2,0.000,ALERT,213.29,299.97,59.959,1499057103,"201051344001203","219011344069620",0.00,15.30,0,298.77,304.78,0.0,0.0,0.000,755281.9,755281.9,12361,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499057161,2177355.00
07/03/2017 00:45,2,0.000,ALERT,212.61,299.07,59.981,1499057103,"274151322000054","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,978242.0,978242.0,12232,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499057163,2177356.00
07/03/2017 00:45,2,0.000,ALERT,213.51,300.27,59.986,1499057103,"201051344000867","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,749099.6,749099.6,12358,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499057165,2177357.00
07/03/2017 00:45,2,0.000,ALERT,213.06,299.97,59.986,1499057103,"201051344001093","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,753514.2,753514.2,12350,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499057167,2177358.00
07/03/2017 00:45,2,0.000,ALERT,213.29,300.57,59.986,1499057103,"201051344000900","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,770669.8,770669.8,12338,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499057168,2177359.00
07/03/2017 00:45,2,0.000,ALERT,213.51,299.97,59.986,1499057103,"201051344000648","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,758616.5,758616.5,12326,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499057170,2177360.00
07/03/2017 00:45,2,0.000,ALERT,213.29,300.57,59.986,1499057103,"201051344000569","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,772805.0,772805.0,12303,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499057172,2177361.00
07/03/2017 00:45,2,0.000,ALERT,213.51,300.57,59.996,1499057103,"201051344000983","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,763361.3,763361.3,12332,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499057174,2177362.00
07/03/2017 00:45,2,0.000,ALERT,213.29,299.97,59.986,1499057103,"201051344001158","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,748175.2,748175.2,12332,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499057176,2177363.00
07/03/2017 00:45,2,0.000,ALERT,213.51,300.57,59.970,1499057103,"201051344000576","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,762750.9,762750.9,12333,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499057177,2177364.00
07/03/2017 00:45,2,0.000,ALERT,213.06,298.77,59.991,1499057103,"274151322000087","219011344069620",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,952187.7,952187.7,12428,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499057179,2177365.00
07/03/2017 01:00,2,0.000,ALERT,213.51,299.97,59.986,1499058003,"201051344000645","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,761686.1,761686.1,12316,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058005,2177366.00
07/03/2017 01:00,2,0.000,ALERT,212.83,299.37,59.986,1499058003,"274151322000085","219011344069620",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,973892.3,973892.3,12240,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499058007,2177367.00
07/03/2017 01:00,2,0.000,ALERT,213.74,299.97,59.959,1499058003,"201051344000633","219011344069620",0.00,15.30,0,296.36,301.47,0.0,0.0,0.000,748443.3,748443.3,12366,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058009,2177368.00
07/03/2017 01:00,2,0.000,ALERT,213.29,299.97,59.949,1499058003,"201051344000469","219011344069620",0.00,15.00,0,297.26,301.77,0.0,0.0,0.000,751904.8,751904.8,12341,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499058010,2177369.00
07/03/2017 01:00,2,0.000,ALERT,213.29,300.57,59.996,1499058003,"201051344000646","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,746993.1,746993.1,12334,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058012,2177370.00
07/03/2017 01:00,2,0.000,ALERT,212.61,299.37,59.965,1499058003,"274151322000052","219011344069620",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,1012533.4,1012533.4,12250,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499058014,2177371.00
07/03/2017 01:00,2,0.000,ALERT,213.51,300.57,59.986,1499058003,"201051344000585","219011344069620",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,759801.6,759801.6,12333,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058016,2177372.00
07/03/2017 01:00,2,0.000,ALERT,213.51,300.87,59.996,1499058003,"201051344001230","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,751565.9,751565.9,12349,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058018,2177373.00
07/03/2017 01:00,2,0.000,ALERT,214.19,301.77,59.991,1499058003,"201051344000582","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,740940.7,740940.7,12319,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499058019,2177374.00
07/03/2017 01:00,2,0.000,ALERT,213.06,300.57,59.991,1499058003,"201051344000955","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,760436.9,760436.9,12341,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499058021,2177375.00
07/03/2017 01:00,2,0.000,ALERT,212.83,298.77,59.986,1499058003,"274151322000094","219011344069620",0.00,15.50,0,296.66,299.97,0.0,0.0,0.000,833150.0,833150.0,12565,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499058023,2177376.00
07/03/2017 01:00,2,0.000,ALERT,213.29,300.87,59.991,1499058003,"201051344000579","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,770018.0,770018.0,12328,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058025,2177377.00
07/03/2017 01:00,2,0.000,ALERT,213.29,301.17,59.991,1499058003,"201051344000890","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,754474.9,754474.9,12341,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058027,2177378.00
07/03/2017 01:00,2,0.000,ALERT,213.74,300.87,59.981,1499058003,"201051344000438","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,757017.9,757017.9,12326,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058029,2177379.00
07/03/2017 01:00,2,0.000,ALERT,213.74,300.27,59.970,1499058003,"201051344000417","219011344069620",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,687284.9,687284.9,12357,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058030,2177380.00
07/03/2017 01:00,2,0.000,ALERT,212.83,299.37,59.981,1499058003,"274151322000083","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,1002317.9,1002317.9,12255,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058032,2177381.00
07/03/2017 01:00,2,0.000,ALERT,213.51,299.67,59.991,1499058003,"274151322000076","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,1069420.8,1069420.8,12259,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058034,2177382.00
07/03/2017 01:00,2,0.000,ALERT,213.29,301.17,60.028,1499058003,"201051344000868","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,750317.6,750317.6,12343,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058036,2177383.00
07/03/2017 01:00,2,0.000,ALERT,212.83,299.97,60.002,1499058003,"274151322000095","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,1059112.0,1059112.0,12269,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058037,2177384.00
07/03/2017 01:00,2,0.000,ALERT,213.06,300.27,59.991,1499058003,"201051344000988","219011344069620",0.00,15.50,0,296.06,302.07,0.0,0.0,0.000,659630.0,659630.0,12325,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058039,2177385.00
07/03/2017 01:00,2,0.000,ALERT,213.51,299.97,59.991,1499058003,"201051344001025","219011344069620",0.00,14.70,0,297.87,302.68,0.0,0.0,0.000,757132.2,757132.2,12340,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058041,2177386.00
07/03/2017 01:00,2,0.000,ALERT,213.06,300.27,59.986,1499058003,"201051344000458","219011344069620",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,761892.4,761892.4,12316,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058043,2177387.00
07/03/2017 01:00,2,0.000,ALERT,213.74,300.27,59.981,1499058003,"201051344000853","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,762896.6,762896.6,12329,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058045,2177388.00
07/03/2017 01:00,2,0.000,ALERT,213.74,300.57,59.981,1499058003,"201051344000685","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,756924.9,756924.9,12354,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058047,2177389.00
07/03/2017 01:00,2,0.000,ALERT,213.74,299.97,59.986,1499058003,"201051344000917","219011344069620",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,753582.4,753582.4,12341,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058049,2177390.00
07/03/2017 01:00,2,0.000,ALERT,213.96,300.87,60.018,1499058003,"201051344001145","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,761565.8,761565.8,12335,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058050,2177391.00
07/03/2017 01:00,2,0.000,ALERT,213.51,299.97,59.991,1499058003,"201051344000651","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,750321.8,750321.8,12333,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499058052,2177392.00
07/03/2017 01:00,2,0.000,ALERT,212.61,298.77,59.986,1499058003,"274151322000088","219011344069620",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,961355.2,961355.2,12251,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058054,2177393.00
07/03/2017 01:00,2,0.000,ALERT,213.51,298.47,59.986,1499058003,"274151322000068","219011344069620",0.00,16.30,0,296.36,299.67,0.0,0.0,0.000,833754.2,833754.2,12580,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058056,2177394.00
07/03/2017 01:00,2,0.000,ALERT,213.06,300.27,59.986,1499058003,"201051344001135","219011344069620",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,745753.6,745753.6,12322,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499058058,2177395.00
07/03/2017 01:00,2,0.000,ALERT,213.06,301.17,60.023,1499058003,"201051344000594","219011344069620",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,764890.6,764890.6,12324,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058059,2177396.00
07/03/2017 01:00,2,0.000,ALERT,213.51,300.27,60.007,1499058003,"201051344001203","219011344069620",0.00,15.30,0,298.17,303.88,0.0,0.0,0.000,755281.9,755281.9,12363,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058061,2177397.00
07/03/2017 01:00,2,0.000,ALERT,212.83,299.37,59.986,1499058003,"274151322000054","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,978242.0,978242.0,12234,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499058063,2177398.00
07/03/2017 01:00,2,0.000,ALERT,213.51,299.97,60.012,1499058003,"201051344000867","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,749099.6,749099.6,12360,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058065,2177399.00
07/03/2017 01:00,2,0.000,ALERT,213.51,300.57,59.975,1499058003,"201051344001093","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,753514.2,753514.2,12352,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499058067,2177400.00
07/03/2017 01:00,2,0.000,ALERT,213.06,300.27,59.933,1499058003,"201051344000900","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,770669.8,770669.8,12340,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058069,2177401.00
07/03/2017 01:00,2,0.000,ALERT,213.51,299.67,60.012,1499058003,"201051344000648","219011344069620",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,758616.5,758616.5,12328,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058070,2177402.00
07/03/2017 01:00,2,0.000,ALERT,213.06,300.87,59.981,1499058003,"201051344000569","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,772805.0,772805.0,12305,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499058072,2177403.00
07/03/2017 01:00,2,0.000,ALERT,213.29,300.57,59.981,1499058003,"201051344000983","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,763361.3,763361.3,12334,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058074,2177404.00
07/03/2017 01:00,2,0.000,ALERT,213.29,299.97,59.975,1499058003,"201051344001158","219011344069620",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,748175.2,748175.2,12334,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058076,2177405.00
07/03/2017 01:00,2,0.000,ALERT,213.51,300.57,59.944,1499058003,"201051344000576","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,762750.9,762750.9,12335,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058078,2177406.00
07/03/2017 01:00,2,0.000,ALERT,213.06,298.47,59.970,1499058003,"274151322000087","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,952187.7,952187.7,12430,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499058079,2177407.00
07/03/2017 01:15,2,0.000,ALERT,213.96,301.77,59.981,1499058903,"201051344000645","219011344069620",0.00,15.80,0,298.17,304.78,0.0,0.0,0.000,761686.1,761686.1,12318,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058905,2177408.00
07/03/2017 01:15,2,0.000,ALERT,213.29,300.57,59.970,1499058903,"274151322000085","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,973892.3,973892.3,12242,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058907,2177409.00
07/03/2017 01:15,2,0.000,ALERT,213.96,301.47,59.975,1499058903,"201051344000633","219011344069620",0.00,15.30,0,296.66,304.18,0.0,0.0,0.000,748443.3,748443.3,12368,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058908,2177410.00
07/03/2017 01:15,2,0.000,ALERT,213.51,301.77,59.975,1499058903,"201051344000469","219011344069620",0.00,15.00,0,297.26,304.18,0.0,0.0,0.000,751904.8,751904.8,12343,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058910,2177411.00
07/03/2017 01:15,2,0.000,ALERT,213.51,301.17,59.996,1499058903,"201051344000646","219011344069620",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,746993.1,746993.1,12336,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058912,2177412.00
07/03/2017 01:15,2,0.000,ALERT,212.83,300.27,59.970,1499058903,"274151322000052","219011344069620",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,1012533.4,1012533.4,12252,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499058914,2177413.00
07/03/2017 01:15,2,0.000,ALERT,213.96,301.77,59.996,1499058903,"201051344000585","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,759801.6,759801.6,12335,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499058916,2177414.00
07/03/2017 01:15,2,0.000,ALERT,213.51,301.77,59.986,1499058903,"201051344001230","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,751565.9,751565.9,12351,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058918,2177415.00
07/03/2017 01:15,2,0.000,ALERT,214.19,302.07,59.986,1499058903,"201051344000582","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,740940.7,740940.7,12321,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058920,2177416.00
07/03/2017 01:15,2,0.000,ALERT,213.29,301.47,59.975,1499058903,"201051344000955","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,760436.9,760436.9,12343,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499058921,2177417.00
07/03/2017 01:15,2,0.000,ALERT,213.29,299.97,59.981,1499058903,"274151322000094","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,833150.0,833150.0,12567,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058923,2177418.00
07/03/2017 01:15,2,0.000,ALERT,213.51,302.37,60.028,1499058903,"201051344000579","219011344069620",0.00,15.50,0,299.07,305.38,0.0,0.0,0.000,770018.0,770018.0,12330,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058925,2177419.00
07/03/2017 01:15,2,0.000,ALERT,213.74,301.17,59.975,1499058903,"201051344000438","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,757017.9,757017.9,12328,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058928,2177420.00
07/03/2017 01:15,2,0.000,ALERT,213.74,300.87,59.986,1499058903,"201051344000417","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,687284.9,687284.9,12359,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058930,2177421.00
07/03/2017 01:15,2,0.000,ALERT,213.29,301.17,59.975,1499058903,"274151322000083","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,1002317.9,1002317.9,12257,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499058932,2177422.00
07/03/2017 01:15,2,0.000,ALERT,213.74,300.27,59.970,1499058903,"274151322000076","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,1069420.8,1069420.8,12261,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058933,2177423.00
07/03/2017 01:15,2,0.000,ALERT,213.29,302.07,59.965,1499058903,"201051344000868","219011344069620",0.00,15.30,0,298.77,305.68,0.0,0.0,0.000,750317.6,750317.6,12345,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058935,2177424.00
07/03/2017 01:15,2,0.000,ALERT,213.29,301.47,59.970,1499058903,"274151322000095","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,1059112.0,1059112.0,12271,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058937,2177425.00
07/03/2017 01:15,2,0.000,ALERT,213.29,301.77,59.965,1499058903,"201051344000988","219011344069620",0.00,15.50,0,295.76,304.18,0.0,0.0,0.000,659630.0,659630.0,12327,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058939,2177426.00
07/03/2017 01:15,2,0.000,ALERT,213.51,300.87,60.018,1499058903,"201051344001025","219011344069620",0.00,14.70,0,298.17,302.98,0.0,0.0,0.000,757132.2,757132.2,12342,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499058941,2177427.00
07/03/2017 01:15,2,0.000,ALERT,213.51,302.07,59.970,1499058903,"201051344000458","219011344069620",0.00,16.00,0,298.47,305.68,0.0,0.0,0.000,761892.4,761892.4,12318,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058943,2177428.00
07/03/2017 01:15,2,0.000,ALERT,213.96,301.77,60.002,1499058903,"201051344000853","219011344069620",0.00,15.30,0,298.47,304.78,0.0,0.0,0.000,762896.6,762896.6,12331,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058945,2177429.00
07/03/2017 01:15,2,0.000,ALERT,213.96,301.47,59.970,1499058903,"201051344000685","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,756924.9,756924.9,12356,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058946,2177430.00
07/03/2017 01:15,2,0.000,ALERT,213.96,300.87,59.970,1499058903,"201051344000917","219011344069620",0.00,16.00,0,297.26,302.07,0.0,0.0,0.000,753582.4,753582.4,12343,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058948,2177431.00
07/03/2017 01:15,2,0.000,ALERT,213.96,301.77,59.959,1499058903,"201051344001145","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,761565.8,761565.8,12337,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058950,2177432.00
07/03/2017 01:15,2,0.000,ALERT,213.74,300.57,59.965,1499058903,"201051344000651","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,750321.8,750321.8,12335,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499058952,2177433.00
07/03/2017 01:15,2,0.000,ALERT,212.83,300.27,59.959,1499058903,"274151322000088","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,961355.2,961355.2,12253,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058953,2177434.00
07/03/2017 01:15,2,0.000,ALERT,213.74,299.67,59.928,1499058903,"274151322000068","219011344069620",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,833754.2,833754.2,12582,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499058955,2177435.00
07/03/2017 01:15,2,0.000,ALERT,213.51,301.47,59.959,1499058903,"201051344001135","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,745753.6,745753.6,12324,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058957,2177436.00
07/03/2017 01:15,2,0.000,ALERT,213.29,302.37,59.986,1499058903,"201051344000594","219011344069620",0.00,15.30,0,297.87,305.38,0.0,0.0,0.000,764890.6,764890.6,12326,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499058959,2177437.00
07/03/2017 01:15,2,0.000,ALERT,213.74,301.17,59.965,1499058903,"201051344001203","219011344069620",0.00,15.00,0,298.77,304.18,0.0,0.0,0.000,755281.9,755281.9,12365,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058961,2177438.00
07/03/2017 01:15,2,0.000,ALERT,213.29,301.17,59.922,1499058903,"274151322000054","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,978242.0,978242.0,12236,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499058962,2177439.00
07/03/2017 01:15,2,0.000,ALERT,213.74,301.47,59.965,1499058903,"201051344000867","219011344069620",0.00,15.80,0,297.87,305.38,0.0,0.0,0.000,749099.6,749099.6,12362,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058964,2177440.00
07/03/2017 01:15,2,0.000,ALERT,213.74,301.17,59.959,1499058903,"201051344001093","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,753514.2,753514.2,12354,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058966,2177441.00
07/03/2017 01:15,2,0.000,ALERT,213.51,302.07,60.012,1499058903,"201051344000900","219011344069620",0.00,15.50,0,298.17,304.48,0.0,0.0,0.000,770669.8,770669.8,12342,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058968,2177442.00
07/03/2017 01:15,2,0.000,ALERT,213.51,300.87,59.965,1499058903,"201051344000648","219011344069620",0.00,15.00,0,297.87,305.08,0.0,0.0,0.000,758616.5,758616.5,12330,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058969,2177443.00
07/03/2017 01:15,2,0.000,ALERT,213.51,302.07,59.959,1499058903,"201051344000569","219011344069620",0.00,15.50,0,299.07,305.68,0.0,0.0,0.000,772805.0,772805.0,12307,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499058971,2177444.00
07/03/2017 01:15,2,0.000,ALERT,213.51,301.77,59.928,1499058903,"201051344000983","219011344069620",0.00,15.50,0,298.47,305.38,0.0,0.0,0.000,763361.3,763361.3,12336,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058973,2177445.00
07/03/2017 01:15,2,0.000,ALERT,213.29,301.17,60.018,1499058903,"201051344001158","219011344069620",0.00,15.00,0,297.87,303.88,0.0,0.0,0.000,748175.2,748175.2,12336,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058975,2177446.00
07/03/2017 01:15,2,0.000,ALERT,213.74,302.07,59.922,1499058903,"201051344000576","219011344069620",0.00,15.50,0,298.47,304.78,0.0,0.0,0.000,762750.9,762750.9,12337,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058977,2177447.00
07/03/2017 01:15,2,0.000,ALERT,213.29,299.97,59.970,1499058903,"274151322000087","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,952187.7,952187.7,12432,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058979,2177448.00
07/03/2017 01:15,2,0.000,ALERT,213.51,301.77,59.959,1499058903,"201051344000890","219011344069620",0.00,15.30,0,300.87,303.58,0.0,0.0,0.000,754474.9,754474.9,12343,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499058980,2177449.00
07/03/2017 01:30,2,0.000,ALERT,214.19,301.77,59.986,1499059804,"201051344000645","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,761686.1,761686.1,12320,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499059806,2177450.00
07/03/2017 01:30,2,0.000,ALERT,213.51,300.57,59.986,1499059804,"274151322000085","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,973892.3,973892.3,12244,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499059807,2177451.00
07/03/2017 01:30,2,0.000,ALERT,214.19,301.17,59.986,1499059804,"201051344000633","219011344069620",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,748443.3,748443.3,12370,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499059809,2177452.00
07/03/2017 01:30,2,0.000,ALERT,213.96,301.47,59.981,1499059804,"201051344000469","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,751904.8,751904.8,12345,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499059811,2177453.00
07/03/2017 01:30,2,0.000,ALERT,213.51,301.17,59.975,1499059804,"201051344000646","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,746993.1,746993.1,12338,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499059813,2177454.00
07/03/2017 01:30,2,0.000,ALERT,213.29,301.47,59.975,1499059804,"274151322000052","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,1012533.4,1012533.4,12254,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499059815,2177455.00
07/03/2017 01:30,2,0.000,ALERT,214.19,301.47,59.970,1499059804,"201051344000585","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,759801.6,759801.6,12337,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499059816,2177456.00
07/03/2017 01:30,2,0.000,ALERT,213.74,301.47,59.975,1499059804,"201051344001230","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,751565.9,751565.9,12353,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499059818,2177457.00
07/03/2017 01:30,2,0.000,ALERT,214.41,302.07,59.975,1499059804,"201051344000582","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,740940.7,740940.7,12323,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499059820,2177458.00
07/03/2017 01:30,2,0.000,ALERT,213.51,301.47,59.975,1499059804,"201051344000955","219011344069620",0.00,15.30,0,299.37,302.68,0.0,0.0,0.000,760436.9,760436.9,12345,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499059822,2177459.00
07/03/2017 01:30,2,0.000,ALERT,213.51,299.97,59.981,1499059804,"274151322000094","219011344069620",0.00,15.50,0,298.17,301.47,0.0,0.0,0.000,833150.0,833150.0,12569,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499059823,2177460.00
07/03/2017 01:30,2,0.000,ALERT,213.74,302.37,59.981,1499059804,"201051344000579","219011344069620",0.00,15.50,0,300.57,303.88,0.0,0.0,0.000,770018.0,770018.0,12332,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499059825,2177461.00
07/03/2017 01:30,2,0.000,ALERT,213.74,302.07,59.986,1499059804,"201051344000890","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,754474.9,754474.9,12345,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499059827,2177462.00
07/03/2017 01:30,2,0.000,ALERT,213.74,301.17,60.023,1499059804,"201051344000438","219011344069620",0.00,15.00,0,299.67,302.98,0.0,0.0,0.000,757017.9,757017.9,12330,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499059829,2177463.00
07/03/2017 01:30,2,0.000,ALERT,213.96,300.87,60.012,1499059804,"201051344000417","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,687284.9,687284.9,12361,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499059831,2177464.00
07/03/2017 01:30,2,0.000,ALERT,213.51,301.17,59.975,1499059804,"274151322000083","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,1002317.9,1002317.9,12259,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499059832,2177465.00
07/03/2017 01:30,2,0.000,ALERT,214.19,301.17,59.975,1499059804,"274151322000076","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,1069420.8,1069420.8,12263,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499059834,2177466.00
07/03/2017 01:30,2,0.000,ALERT,213.74,302.37,59.959,1499059804,"201051344000868","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,750317.6,750317.6,12347,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499059836,2177467.00
07/03/2017 01:30,2,0.000,ALERT,213.51,301.47,59.975,1499059804,"274151322000095","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,1059112.0,1059112.0,12273,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499059838,2177468.00
07/03/2017 01:30,2,0.000,ALERT,213.74,301.47,59.933,1499059804,"201051344000988","219011344069620",0.00,15.50,0,297.57,303.28,0.0,0.0,0.000,659630.0,659630.0,12329,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499059840,2177469.00
07/03/2017 01:30,2,0.000,ALERT,213.74,300.57,59.991,1499059804,"201051344001025","219011344069620",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,757132.2,757132.2,12344,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499059842,2177470.00
07/03/2017 01:30,2,0.000,ALERT,213.74,301.47,59.970,1499059804,"201051344000458","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,761892.4,761892.4,12320,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499059843,2177471.00
07/03/2017 01:30,2,0.000,ALERT,214.19,301.47,59.986,1499059804,"201051344000853","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,762896.6,762896.6,12333,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499059845,2177472.00
07/03/2017 01:30,2,0.000,ALERT,214.19,301.77,59.975,1499059804,"201051344000685","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,756924.9,756924.9,12358,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499059847,2177473.00
07/03/2017 01:30,2,0.000,ALERT,213.96,300.87,59.975,1499059804,"201051344000917","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,753582.4,753582.4,12345,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499059849,2177474.00
07/03/2017 01:30,2,0.000,ALERT,214.19,301.77,59.975,1499059804,"201051344001145","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,761565.8,761565.8,12339,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499059850,2177475.00
07/03/2017 01:30,2,0.000,ALERT,214.19,300.87,59.975,1499059804,"201051344000651","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,750321.8,750321.8,12337,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499059852,2177476.00
07/03/2017 01:30,2,0.000,ALERT,213.06,300.27,60.012,1499059804,"274151322000088","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,961355.2,961355.2,12255,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499059854,2177477.00
07/03/2017 01:30,2,0.000,ALERT,214.19,300.27,59.996,1499059804,"274151322000068","219011344069620",0.00,16.30,0,297.87,301.17,0.0,0.0,0.000,833754.2,833754.2,12584,0,0,0,L,1151911521,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499059856,2177478.00
07/03/2017 01:30,2,0.000,ALERT,213.74,301.47,59.975,1499059804,"201051344001135","219011344069620",0.00,15.00,0,299.97,303.28,0.0,0.0,0.000,745753.6,745753.6,12326,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499059858,2177479.00
07/03/2017 01:30,2,0.000,ALERT,213.51,302.07,59.975,1499059804,"201051344000594","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,764890.6,764890.6,12328,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499059859,2177480.00
07/03/2017 01:30,2,0.000,ALERT,213.96,301.17,59.981,1499059804,"201051344001203","219011344069620",0.00,15.00,0,299.37,304.48,0.0,0.0,0.000,755281.9,755281.9,12367,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499059861,2177481.00
07/03/2017 01:30,2,0.000,ALERT,213.29,300.87,59.981,1499059804,"274151322000054","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,978242.0,978242.0,12238,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499059863,2177482.00
07/03/2017 01:30,2,0.000,ALERT,213.96,301.17,59.981,1499059804,"201051344000867","219011344069620",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,749099.6,749099.6,12364,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499059865,2177483.00
07/03/2017 01:30,2,0.000,ALERT,213.96,301.47,59.986,1499059804,"201051344001093","219011344069620",0.00,15.80,0,299.37,302.68,0.0,0.0,0.000,753514.2,753514.2,12356,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499059867,2177484.00
07/03/2017 01:30,2,0.000,ALERT,213.51,301.47,59.970,1499059804,"201051344000900","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,770669.8,770669.8,12344,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499059869,2177485.00
