ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2017 01:30,2,0.000,ALERT,213.96,300.87,59.986,1499059804,"201051344000648","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,758616.5,758616.5,12332,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499059870,2177486.00
07/03/2017 01:30,2,0.000,ALERT,213.96,302.37,59.991,1499059804,"201051344000569","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,772805.0,772805.0,12309,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499059872,2177487.00
07/03/2017 01:30,2,0.000,ALERT,213.74,301.77,59.975,1499059804,"201051344000983","219011344069620",0.00,15.50,0,300.27,303.58,0.0,0.0,0.000,763361.3,763361.3,12338,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499059874,2177488.00
07/03/2017 01:30,2,0.000,ALERT,213.96,301.47,59.996,1499059804,"201051344001158","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,748175.2,748175.2,12338,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499059876,2177489.00
07/03/2017 01:30,2,0.000,ALERT,214.19,302.07,59.991,1499059804,"201051344000576","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,762750.9,762750.9,12339,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499059878,2177490.00
07/03/2017 01:30,2,0.000,ALERT,213.51,299.97,59.954,1499059804,"274151322000087","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,952187.7,952187.7,12434,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499059880,2177491.00
07/03/2017 01:45,2,0.000,ALERT,213.74,300.87,59.949,1499060703,"201051344000645","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,761686.1,761686.1,12322,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499060705,2177492.00
07/03/2017 01:45,2,0.000,ALERT,212.61,299.67,59.981,1499060703,"274151322000085","219011344069620",0.00,15.80,0,297.26,302.07,0.0,0.0,0.000,973892.3,973892.3,12246,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499060707,2177493.00
07/03/2017 01:45,2,0.000,ALERT,213.96,300.87,59.981,1499060703,"201051344000633","219011344069620",0.00,15.00,0,297.87,302.68,0.0,0.0,0.000,748443.3,748443.3,12372,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499060709,2177494.00
07/03/2017 01:45,2,0.000,ALERT,213.51,300.87,59.965,1499060703,"201051344000469","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,751904.8,751904.8,12347,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499060710,2177495.00
07/03/2017 01:45,2,0.000,ALERT,213.51,301.47,59.954,1499060703,"201051344000646","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,746993.1,746993.1,12340,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499060712,2177496.00
07/03/2017 01:45,2,0.000,ALERT,212.38,299.67,59.986,1499060703,"274151322000052","219011344069620",0.00,15.80,0,296.96,302.68,0.0,0.0,0.000,1012533.4,1012533.4,12256,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499060714,2177497.00
07/03/2017 01:45,2,0.000,ALERT,213.96,301.77,60.023,1499060703,"201051344000585","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,759801.6,759801.6,12339,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499060716,2177498.00
07/03/2017 01:45,2,0.000,ALERT,213.74,302.07,59.986,1499060703,"201051344001230","219011344069620",0.00,15.00,0,299.97,302.98,0.0,0.0,0.000,751565.9,751565.9,12355,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499060718,2177499.00
07/03/2017 01:45,2,0.000,ALERT,214.41,302.68,59.954,1499060703,"201051344000582","219011344069620",0.00,15.00,0,300.57,303.88,0.0,0.0,0.000,740940.7,740940.7,12325,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499060719,2177500.00
07/03/2017 01:45,2,0.000,ALERT,213.29,301.77,59.944,1499060703,"201051344000955","219011344069620",0.00,15.30,0,299.67,302.98,0.0,0.0,0.000,760436.9,760436.9,12347,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499060721,2177501.00
07/03/2017 01:45,2,0.000,ALERT,212.38,298.77,59.975,1499060703,"274151322000094","219011344069620",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,833150.0,833150.0,12571,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499060723,2177502.00
07/03/2017 01:45,2,0.000,ALERT,213.29,301.47,59.991,1499060703,"201051344000579","219011344069620",0.00,15.50,0,300.57,303.88,0.0,0.0,0.000,770018.0,770018.0,12334,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499060725,2177503.00
07/03/2017 01:45,2,0.000,ALERT,213.74,302.37,59.996,1499060703,"201051344000890","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,754474.9,754474.9,12347,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499060727,2177504.00
07/03/2017 01:45,2,0.000,ALERT,213.96,301.77,59.996,1499060703,"201051344000438","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,757017.9,757017.9,12332,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499060729,2177505.00
07/03/2017 01:45,2,0.000,ALERT,213.96,301.17,59.981,1499060703,"201051344000417","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,687284.9,687284.9,12363,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499060730,2177506.00
07/03/2017 01:45,2,0.000,ALERT,212.61,299.07,59.986,1499060703,"274151322000083","219011344069620",0.00,15.50,0,297.26,302.68,0.0,0.0,0.000,1002317.9,1002317.9,12261,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499060732,2177507.00
07/03/2017 01:45,2,0.000,ALERT,213.29,299.97,59.981,1499060703,"274151322000076","219011344069620",0.00,15.80,0,297.26,302.68,0.0,0.0,0.000,1069420.8,1069420.8,12265,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499060734,2177508.00
07/03/2017 01:45,2,0.000,ALERT,213.51,302.07,60.018,1499060703,"201051344000868","219011344069620",0.00,15.30,0,300.57,303.88,0.0,0.0,0.000,750317.6,750317.6,12349,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499060736,2177509.00
07/03/2017 01:45,2,0.000,ALERT,212.61,300.57,59.970,1499060703,"274151322000095","219011344069620",0.00,15.30,0,298.17,303.28,0.0,0.0,0.000,1059112.0,1059112.0,12275,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499060738,2177510.00
07/03/2017 01:45,2,0.000,ALERT,213.51,301.47,59.975,1499060703,"201051344000988","219011344069620",0.00,15.50,0,297.57,303.28,0.0,0.0,0.000,659630.0,659630.0,12331,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499060739,2177511.00
07/03/2017 01:45,2,0.000,ALERT,213.74,301.17,59.975,1499060703,"201051344001025","219011344069620",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,757132.2,757132.2,12346,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499060741,2177512.00
07/03/2017 01:45,2,0.000,ALERT,213.51,301.77,59.975,1499060703,"201051344000458","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,761892.4,761892.4,12322,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499060743,2177513.00
07/03/2017 01:45,2,0.000,ALERT,214.19,301.47,59.981,1499060703,"201051344000853","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,762896.6,762896.6,12335,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499060745,2177514.00
07/03/2017 01:45,2,0.000,ALERT,214.19,301.77,59.970,1499060703,"201051344000685","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,756924.9,756924.9,12360,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499060747,2177515.00
07/03/2017 01:45,2,0.000,ALERT,213.96,301.17,59.991,1499060703,"201051344000917","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,753582.4,753582.4,12347,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499060748,2177516.00
07/03/2017 01:45,2,0.000,ALERT,214.19,301.77,59.981,1499060703,"201051344001145","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,761565.8,761565.8,12341,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499060750,2177517.00
07/03/2017 01:45,2,0.000,ALERT,213.74,300.87,59.981,1499060703,"201051344000651","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,750321.8,750321.8,12339,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499060752,2177518.00
07/03/2017 01:45,2,0.000,ALERT,212.16,299.67,59.981,1499060703,"274151322000088","219011344069620",0.00,15.80,0,296.96,302.07,0.0,0.0,0.000,961355.2,961355.2,12257,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499060754,2177519.00
07/03/2017 01:45,2,0.000,ALERT,213.29,298.77,59.975,1499060703,"274151322000068","219011344069620",0.00,16.00,0,296.36,301.47,0.0,0.0,0.000,833754.2,833754.2,12586,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499060755,2177520.00
07/03/2017 01:45,2,0.000,ALERT,213.51,301.77,59.986,1499060703,"201051344001135","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,745753.6,745753.6,12328,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499060757,2177521.00
07/03/2017 01:45,2,0.000,ALERT,213.29,302.37,59.991,1499060703,"201051344000594","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,764890.6,764890.6,12330,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499060759,2177522.00
07/03/2017 01:45,2,0.000,ALERT,213.96,301.47,59.954,1499060703,"201051344001203","219011344069620",0.00,15.00,0,299.67,304.78,0.0,0.0,0.000,755281.9,755281.9,12369,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499060761,2177523.00
07/03/2017 01:45,2,0.000,ALERT,212.38,299.67,59.981,1499060703,"274151322000054","219011344069620",0.00,16.30,0,296.96,302.68,0.0,0.0,0.000,978242.0,978242.0,12240,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499060763,2177524.00
07/03/2017 01:45,2,0.000,ALERT,213.96,301.47,59.996,1499060703,"201051344000867","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,749099.6,749099.6,12366,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499060764,2177525.00
07/03/2017 01:45,2,0.000,ALERT,213.96,301.77,59.996,1499060703,"201051344001093","219011344069620",0.00,15.80,0,299.67,302.98,0.0,0.0,0.000,753514.2,753514.2,12358,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499060766,2177526.00
07/03/2017 01:45,2,0.000,ALERT,213.51,301.77,59.991,1499060703,"201051344000900","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,770669.8,770669.8,12346,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499060768,2177527.00
07/03/2017 01:45,2,0.000,ALERT,213.96,301.17,59.996,1499060703,"201051344000648","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,758616.5,758616.5,12334,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499060770,2177528.00
07/03/2017 01:45,2,0.000,ALERT,213.74,302.07,59.975,1499060703,"201051344000569","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,772805.0,772805.0,12311,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499060772,2177529.00
07/03/2017 01:45,2,0.000,ALERT,213.51,301.77,60.028,1499060703,"201051344000983","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,763361.3,763361.3,12340,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499060774,2177530.00
07/03/2017 01:45,2,0.000,ALERT,213.74,301.17,59.965,1499060703,"201051344001158","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,748175.2,748175.2,12340,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499060775,2177531.00
07/03/2017 01:45,2,0.000,ALERT,213.96,302.07,59.991,1499060703,"201051344000576","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,762750.9,762750.9,12341,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499060777,2177532.00
07/03/2017 01:45,2,0.000,ALERT,212.83,298.47,59.981,1499060703,"274151322000087","219011344069620",0.00,16.00,0,296.66,301.77,0.0,0.0,0.000,952187.7,952187.7,12436,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499060779,2177533.00
07/03/2017 02:00,2,0.000,ALERT,214.19,302.07,59.991,1499061604,"201051344000645","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,761686.1,761686.1,12324,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499061606,2177534.00
07/03/2017 02:00,2,0.000,ALERT,212.83,299.67,59.991,1499061604,"274151322000085","219011344069620",0.00,15.80,0,297.87,301.17,0.0,0.0,0.000,973892.3,973892.3,12248,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499061607,2177535.00
07/03/2017 02:00,2,0.000,ALERT,214.19,301.47,59.991,1499061604,"201051344000633","219011344069620",0.00,15.00,0,297.57,302.68,0.0,0.0,0.000,748443.3,748443.3,12374,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499061609,2177536.00
07/03/2017 02:00,2,0.000,ALERT,213.74,301.77,59.996,1499061604,"201051344000469","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,751904.8,751904.8,12349,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499061611,2177537.00
07/03/2017 02:00,2,0.000,ALERT,213.51,301.47,59.965,1499061604,"201051344000646","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,746993.1,746993.1,12342,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499061613,2177538.00
07/03/2017 02:00,2,0.000,ALERT,212.61,299.37,59.986,1499061604,"274151322000052","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,1012533.4,1012533.4,12258,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499061615,2177539.00
07/03/2017 02:00,2,0.000,ALERT,213.96,301.77,59.996,1499061604,"201051344000585","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,759801.6,759801.6,12341,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499061616,2177540.00
07/03/2017 02:00,2,0.000,ALERT,213.74,302.07,60.012,1499061604,"201051344001230","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,751565.9,751565.9,12357,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499061618,2177541.00
07/03/2017 02:00,2,0.000,ALERT,214.19,302.68,59.996,1499061604,"201051344000582","219011344069620",0.00,15.00,0,300.87,303.88,0.0,0.0,0.000,740940.7,740940.7,12327,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499061620,2177542.00
07/03/2017 02:00,2,0.000,ALERT,213.29,301.77,59.986,1499061604,"201051344000955","219011344069620",0.00,15.30,0,299.67,302.98,0.0,0.0,0.000,760436.9,760436.9,12349,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499061622,2177543.00
07/03/2017 02:00,2,0.000,ALERT,212.83,299.37,59.991,1499061604,"274151322000094","219011344069620",0.00,15.30,0,297.57,300.57,0.0,0.0,0.000,833150.0,833150.0,12573,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499061624,2177544.00
07/03/2017 02:00,2,0.000,ALERT,213.74,302.37,59.986,1499061604,"201051344000579","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,770018.0,770018.0,12336,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499061625,2177545.00
07/03/2017 02:00,2,0.000,ALERT,213.74,302.37,59.981,1499061604,"201051344000890","219011344069620",0.00,15.30,0,299.97,304.48,0.0,0.0,0.000,754474.9,754474.9,12349,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499061627,2177546.00
07/03/2017 02:00,2,0.000,ALERT,213.96,302.07,60.002,1499061604,"201051344000438","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,757017.9,757017.9,12334,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499061629,2177547.00
07/03/2017 02:00,2,0.000,ALERT,213.96,301.17,59.975,1499061604,"201051344000417","219011344069620",0.00,15.30,0,299.37,302.68,0.0,0.0,0.000,687284.9,687284.9,12365,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499061631,2177548.00
07/03/2017 02:00,2,0.000,ALERT,212.61,300.27,59.944,1499061604,"274151322000083","219011344069620",0.00,15.50,0,298.17,301.47,0.0,0.0,0.000,1002317.9,1002317.9,12263,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499061632,2177549.00
07/03/2017 02:00,2,0.000,ALERT,213.29,300.27,59.933,1499061604,"274151322000076","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,1069420.8,1069420.8,12267,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499061634,2177550.00
07/03/2017 02:00,2,0.000,ALERT,213.51,302.37,59.975,1499061604,"201051344000868","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,750317.6,750317.6,12351,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499061636,2177551.00
07/03/2017 02:00,2,0.000,ALERT,212.83,300.87,59.970,1499061604,"274151322000095","219011344069620",0.00,15.30,0,298.77,302.07,0.0,0.0,0.000,1059112.0,1059112.0,12277,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499061638,2177552.00
07/03/2017 02:00,2,0.000,ALERT,213.51,302.07,59.970,1499061604,"201051344000988","219011344069620",0.00,15.50,0,297.26,302.98,0.0,0.0,0.000,659630.0,659630.0,12333,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499061640,2177553.00
07/03/2017 02:00,2,0.000,ALERT,213.74,301.17,59.965,1499061604,"201051344001025","219011344069620",0.00,14.70,0,299.07,303.88,0.0,0.0,0.000,757132.2,757132.2,12348,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499061642,2177554.00
07/03/2017 02:00,2,0.000,ALERT,213.74,302.07,59.975,1499061604,"201051344000458","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,761892.4,761892.4,12324,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499061643,2177555.00
07/03/2017 02:00,2,0.000,ALERT,214.19,302.07,59.970,1499061604,"201051344000853","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,762896.6,762896.6,12337,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499061645,2177556.00
07/03/2017 02:00,2,0.000,ALERT,214.19,301.77,59.975,1499061604,"201051344000685","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,756924.9,756924.9,12362,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499061647,2177557.00
07/03/2017 02:00,2,0.000,ALERT,213.96,301.47,59.965,1499061604,"201051344000917","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,753582.4,753582.4,12349,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499061649,2177558.00
07/03/2017 02:00,2,0.000,ALERT,213.96,302.07,59.975,1499061604,"201051344001145","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,761565.8,761565.8,12343,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499061651,2177559.00
07/03/2017 02:00,2,0.000,ALERT,213.96,301.17,59.970,1499061604,"201051344000651","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,750321.8,750321.8,12341,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499061652,2177560.00
07/03/2017 02:00,2,0.000,ALERT,212.38,299.67,59.959,1499061604,"274151322000088","219011344069620",0.00,15.80,0,297.87,301.17,0.0,0.0,0.000,961355.2,961355.2,12259,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499061654,2177561.00
07/03/2017 02:00,2,0.000,ALERT,213.29,299.07,59.996,1499061604,"274151322000068","219011344069620",0.00,16.00,0,297.26,300.27,0.0,0.0,0.000,833754.2,833754.2,12588,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499061656,2177562.00
07/03/2017 02:00,2,0.000,ALERT,213.51,301.77,59.965,1499061604,"201051344001135","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,745753.6,745753.6,12330,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499061658,2177563.00
07/03/2017 02:00,2,0.000,ALERT,213.74,302.68,59.975,1499061604,"201051344000594","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,764890.6,764890.6,12332,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499061659,2177564.00
07/03/2017 02:00,2,0.000,ALERT,213.96,301.77,59.970,1499061604,"201051344001203","219011344069620",0.00,15.00,0,299.97,305.08,0.0,0.0,0.000,755281.9,755281.9,12371,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499061661,2177565.00
07/03/2017 02:00,2,0.000,ALERT,212.61,299.67,59.959,1499061604,"274151322000054","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,978242.0,978242.0,12242,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499061663,2177566.00
07/03/2017 02:00,2,0.000,ALERT,213.96,301.47,59.970,1499061604,"201051344000867","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,749099.6,749099.6,12368,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499061665,2177567.00
07/03/2017 02:00,2,0.000,ALERT,213.74,301.77,59.981,1499061604,"201051344001093","219011344069620",0.00,15.80,0,299.97,302.98,0.0,0.0,0.000,753514.2,753514.2,12360,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499061667,2177568.00
07/03/2017 02:00,2,0.000,ALERT,213.51,301.47,59.970,1499061604,"201051344000900","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,770669.8,770669.8,12348,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499061668,2177569.00
07/03/2017 02:00,2,0.000,ALERT,213.96,301.17,59.970,1499061604,"201051344000648","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,758616.5,758616.5,12336,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499061670,2177570.00
07/03/2017 02:00,2,0.000,ALERT,213.51,302.07,59.970,1499061604,"201051344000569","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,772805.0,772805.0,12313,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499061672,2177571.00
07/03/2017 02:00,2,0.000,ALERT,213.51,301.77,59.975,1499061604,"201051344000983","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,763361.3,763361.3,12342,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499061674,2177572.00
07/03/2017 02:00,2,0.000,ALERT,213.74,301.17,59.975,1499061604,"201051344001158","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,748175.2,748175.2,12342,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499061676,2177573.00
07/03/2017 02:00,2,0.000,ALERT,213.96,302.07,59.959,1499061604,"201051344000576","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,762750.9,762750.9,12343,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499061677,2177574.00
07/03/2017 02:00,2,0.000,ALERT,212.83,299.07,59.975,1499061604,"274151322000087","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,952187.7,952187.7,12438,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499061679,2177575.00
07/03/2017 02:15,2,0.000,ALERT,212.83,299.67,59.954,1499062503,"201051344000645","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,761686.1,761686.1,12326,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499062505,2177576.00
07/03/2017 02:15,2,0.000,ALERT,211.70,298.17,59.954,1499062503,"274151322000085","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,973892.3,973892.3,12250,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499062507,2177577.00
07/03/2017 02:15,2,0.000,ALERT,213.06,299.37,59.970,1499062503,"201051344000633","219011344069620",0.00,15.00,0,297.26,302.98,0.0,0.0,0.000,748443.3,748443.3,12376,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499062509,2177578.00
07/03/2017 02:15,2,0.000,ALERT,212.61,299.97,59.970,1499062503,"201051344000469","219011344069620",0.00,15.00,0,298.17,303.28,0.0,0.0,0.000,751904.8,751904.8,12351,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499062511,2177579.00
07/03/2017 02:15,2,0.000,ALERT,212.38,299.97,59.965,1499062503,"201051344000646","219011344069620",0.00,15.30,0,298.47,302.98,0.0,0.0,0.000,746993.1,746993.1,12344,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499062513,2177580.00
07/03/2017 02:15,2,0.000,ALERT,211.48,299.07,59.965,1499062503,"274151322000052","219011344069620",0.00,15.80,0,297.26,301.77,0.0,0.0,0.000,1012533.4,1012533.4,12260,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499062514,2177581.00
07/03/2017 02:15,2,0.000,ALERT,212.83,300.27,59.965,1499062503,"201051344000585","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,759801.6,759801.6,12343,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499062516,2177582.00
07/03/2017 02:15,2,0.000,ALERT,212.61,300.27,59.965,1499062503,"201051344001230","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,751565.9,751565.9,12359,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499062518,2177583.00
07/03/2017 02:15,2,0.000,ALERT,213.06,300.87,59.959,1499062503,"201051344000582","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,740940.7,740940.7,12329,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499062520,2177584.00
07/03/2017 02:15,2,0.000,ALERT,212.16,299.97,59.965,1499062503,"201051344000955","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,760436.9,760436.9,12351,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499062522,2177585.00
07/03/2017 02:15,2,0.000,ALERT,211.93,297.87,59.928,1499062503,"274151322000094","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,833150.0,833150.0,12575,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499062523,2177586.00
07/03/2017 02:15,2,0.000,ALERT,212.61,300.57,59.938,1499062503,"201051344000579","219011344069620",0.00,15.50,0,299.67,304.18,0.0,0.0,0.000,770018.0,770018.0,12338,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499062525,2177587.00
07/03/2017 02:15,2,0.000,ALERT,212.61,300.57,59.944,1499062503,"201051344000890","219011344069620",0.00,15.30,0,299.97,304.78,0.0,0.0,0.000,754474.9,754474.9,12351,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499062527,2177588.00
07/03/2017 02:15,2,0.000,ALERT,212.83,300.27,59.981,1499062503,"201051344000438","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,757017.9,757017.9,12336,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499062529,2177589.00
07/03/2017 02:15,2,0.000,ALERT,212.83,299.67,60.007,1499062503,"201051344000417","219011344069620",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,687284.9,687284.9,12367,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499062531,2177590.00
07/03/2017 02:15,2,0.000,ALERT,211.70,298.47,59.981,1499062503,"274151322000083","219011344069620",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,1002317.9,1002317.9,12265,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499062532,2177591.00
07/03/2017 02:15,2,0.000,ALERT,212.38,298.77,60.018,1499062503,"274151322000076","219011344069620",0.00,15.80,0,297.26,301.77,0.0,0.0,0.000,1069420.8,1069420.8,12269,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499062534,2177592.00
07/03/2017 02:15,2,0.000,ALERT,212.38,300.57,59.981,1499062503,"201051344000868","219011344069620",0.00,15.50,0,299.67,304.18,0.0,0.0,0.000,750317.6,750317.6,12353,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499062536,2177593.00
07/03/2017 02:15,2,0.000,ALERT,211.70,299.67,59.975,1499062503,"274151322000095","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,1059112.0,1059112.0,12279,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499062538,2177594.00
07/03/2017 02:15,2,0.000,ALERT,212.38,299.97,59.975,1499062503,"201051344000988","219011344069620",0.00,15.50,0,296.66,303.28,0.0,0.0,0.000,659630.0,659630.0,12335,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499062540,2177595.00
07/03/2017 02:15,2,0.000,ALERT,212.61,299.67,59.975,1499062503,"201051344001025","219011344069620",0.00,15.00,0,298.47,303.88,0.0,0.0,0.000,757132.2,757132.2,12350,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499062541,2177596.00
07/03/2017 02:15,2,0.000,ALERT,212.38,299.97,59.922,1499062503,"201051344000458","219011344069620",0.00,16.00,0,299.37,304.48,0.0,0.0,0.000,761892.4,761892.4,12326,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499062543,2177597.00
07/03/2017 02:15,2,0.000,ALERT,213.06,299.97,59.975,1499062503,"201051344000853","219011344069620",0.00,15.50,0,299.07,303.88,0.0,0.0,0.000,762896.6,762896.6,12339,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499062545,2177598.00
07/03/2017 02:15,2,0.000,ALERT,213.06,300.27,59.970,1499062503,"201051344000685","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,756924.9,756924.9,12364,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499062547,2177599.00
07/03/2017 02:15,2,0.000,ALERT,212.83,299.67,60.007,1499062503,"201051344000917","219011344069620",0.00,16.00,0,297.87,302.98,0.0,0.0,0.000,753582.4,753582.4,12351,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499062549,2177600.00
07/03/2017 02:15,2,0.000,ALERT,213.06,300.57,59.981,1499062503,"201051344001145","219011344069620",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,761565.8,761565.8,12345,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499062550,2177601.00
07/03/2017 02:15,2,0.000,ALERT,212.83,299.67,59.959,1499062503,"201051344000651","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,750321.8,750321.8,12343,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499062552,2177602.00
07/03/2017 02:15,2,0.000,ALERT,211.25,298.47,59.970,1499062503,"274151322000088","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,961355.2,961355.2,12261,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499062554,2177603.00
07/03/2017 02:15,2,0.000,ALERT,212.38,297.87,59.965,1499062503,"274151322000068","219011344069620",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,833754.2,833754.2,12590,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499062556,2177604.00
07/03/2017 02:15,2,0.000,ALERT,212.38,300.27,59.970,1499062503,"201051344001135","219011344069620",0.00,15.30,0,299.37,304.18,0.0,0.0,0.000,745753.6,745753.6,12332,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499062557,2177605.00
07/03/2017 02:15,2,0.000,ALERT,212.38,300.87,59.970,1499062503,"201051344000594","219011344069620",0.00,15.30,0,299.07,304.18,0.0,0.0,0.000,764890.6,764890.6,12334,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499062559,2177606.00
07/03/2017 02:15,2,0.000,ALERT,213.06,300.27,59.970,1499062503,"201051344001203","219011344069620",0.00,15.30,0,299.07,305.08,0.0,0.0,0.000,755281.9,755281.9,12373,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499062561,2177607.00
07/03/2017 02:15,2,0.000,ALERT,211.48,297.87,59.965,1499062503,"274151322000054","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,978242.0,978242.0,12244,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499062563,2177608.00
07/03/2017 02:15,2,0.000,ALERT,212.83,299.67,59.965,1499062503,"201051344000867","219011344069620",0.00,15.80,0,298.77,303.58,0.0,0.0,0.000,749099.6,749099.6,12370,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499062565,2177609.00
07/03/2017 02:15,2,0.000,ALERT,212.83,300.27,59.975,1499062503,"201051344001093","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,753514.2,753514.2,12362,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499062567,2177610.00
07/03/2017 02:15,2,0.000,ALERT,212.38,299.97,59.959,1499062503,"201051344000900","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,770669.8,770669.8,12350,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499062568,2177611.00
07/03/2017 02:15,2,0.000,ALERT,212.61,299.37,60.023,1499062503,"201051344000648","219011344069620",0.00,15.00,0,298.47,303.58,0.0,0.0,0.000,758616.5,758616.5,12338,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499062570,2177612.00
07/03/2017 02:15,2,0.000,ALERT,212.61,300.57,59.975,1499062503,"201051344000569","219011344069620",0.00,15.50,0,299.67,304.18,0.0,0.0,0.000,772805.0,772805.0,12315,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499062572,2177613.00
07/03/2017 02:15,2,0.000,ALERT,212.61,299.97,59.949,1499062503,"201051344000983","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,763361.3,763361.3,12344,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499062574,2177614.00
07/03/2017 02:15,2,0.000,ALERT,212.61,299.97,59.975,1499062503,"201051344001158","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,748175.2,748175.2,12344,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499062575,2177615.00
07/03/2017 02:15,2,0.000,ALERT,213.06,300.27,59.965,1499062503,"201051344000576","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,762750.9,762750.9,12345,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499062577,2177616.00
07/03/2017 02:15,2,0.000,ALERT,211.70,297.87,59.965,1499062503,"274151322000087","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,952187.7,952187.7,12440,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499062579,2177617.00
07/03/2017 02:30,2,0.000,ALERT,213.06,299.97,59.975,1499063403,"201051344000645","219011344069620",0.00,15.80,0,298.17,301.47,0.0,0.0,0.000,761686.1,761686.1,12328,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499063405,2177618.00
07/03/2017 02:30,2,0.000,ALERT,211.93,298.77,59.970,1499063403,"274151322000085","219011344069620",0.00,16.00,0,296.66,299.97,0.0,0.0,0.000,973892.3,973892.3,12252,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499063407,2177619.00
07/03/2017 02:30,2,0.000,ALERT,213.06,299.67,59.970,1499063403,"201051344000633","219011344069620",0.00,15.30,0,295.76,300.87,0.0,0.0,0.000,748443.3,748443.3,12378,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499063409,2177620.00
07/03/2017 02:30,2,0.000,ALERT,212.61,299.97,59.991,1499063403,"201051344000469","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,751904.8,751904.8,12353,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499063410,2177621.00
07/03/2017 02:30,2,0.000,ALERT,212.38,299.97,59.959,1499063403,"201051344000646","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,746993.1,746993.1,12346,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499063412,2177622.00
07/03/2017 02:30,2,0.000,ALERT,211.48,298.17,59.949,1499063403,"274151322000052","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,1012533.4,1012533.4,12262,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499063414,2177623.00
07/03/2017 02:30,2,0.000,ALERT,212.83,300.27,59.959,1499063403,"201051344000585","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,759801.6,759801.6,12345,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499063416,2177624.00
07/03/2017 02:30,2,0.000,ALERT,212.83,300.57,59.959,1499063403,"201051344001230","219011344069620",0.00,15.30,0,298.47,301.77,0.0,0.0,0.000,751565.9,751565.9,12361,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499063417,2177625.00
07/03/2017 02:30,2,0.000,ALERT,213.29,300.87,59.959,1499063403,"201051344000582","219011344069620",0.00,15.30,0,299.07,302.37,0.0,0.0,0.000,740940.7,740940.7,12331,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499063419,2177626.00
07/03/2017 02:30,2,0.000,ALERT,212.61,300.27,59.996,1499063403,"201051344000955","219011344069620",0.00,15.50,0,298.17,301.47,0.0,0.0,0.000,760436.9,760436.9,12353,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499063421,2177627.00
07/03/2017 02:30,2,0.000,ALERT,211.70,297.87,59.959,1499063403,"274151322000094","219011344069620",0.00,15.50,0,296.06,299.37,0.0,0.0,0.000,833150.0,833150.0,12577,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499063423,2177628.00
07/03/2017 02:30,2,0.000,ALERT,212.61,300.57,59.959,1499063403,"201051344000579","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,770018.0,770018.0,12340,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499063425,2177629.00
