ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2017 02:30,2,0.000,ALERT,212.61,300.27,59.965,1499063403,"201051344000890","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,754474.9,754474.9,12353,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499063427,2177630.00
07/03/2017 02:30,2,0.000,ALERT,212.83,299.97,59.965,1499063403,"201051344000438","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,757017.9,757017.9,12338,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499063429,2177631.00
07/03/2017 02:30,2,0.000,ALERT,212.83,299.67,59.965,1499063403,"201051344000417","219011344069620",0.00,15.50,0,297.87,301.17,0.0,0.0,0.000,687284.9,687284.9,12369,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499063431,2177632.00
07/03/2017 02:30,2,0.000,ALERT,211.70,299.07,59.954,1499063403,"274151322000083","219011344069620",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,1002317.9,1002317.9,12267,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499063433,2177633.00
07/03/2017 02:30,2,0.000,ALERT,212.38,298.17,59.933,1499063403,"274151322000076","219011344069620",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,1069420.8,1069420.8,12271,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499063435,2177634.00
07/03/2017 02:30,2,0.000,ALERT,212.61,300.57,59.965,1499063403,"201051344000868","219011344069620",0.00,15.80,0,299.07,302.37,0.0,0.0,0.000,750317.6,750317.6,12355,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499063436,2177635.00
07/03/2017 02:30,2,0.000,ALERT,211.70,299.67,59.959,1499063403,"274151322000095","219011344069620",0.00,15.50,0,297.57,300.87,0.0,0.0,0.000,1059112.0,1059112.0,12281,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499063438,2177636.00
07/03/2017 02:30,2,0.000,ALERT,212.61,300.27,59.959,1499063403,"201051344000988","219011344069620",0.00,15.80,0,295.76,301.47,0.0,0.0,0.000,659630.0,659630.0,12337,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499063440,2177637.00
07/03/2017 02:30,2,0.000,ALERT,212.61,299.37,59.970,1499063403,"201051344001025","219011344069620",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,757132.2,757132.2,12352,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499063442,2177638.00
07/03/2017 02:30,2,0.000,ALERT,212.61,300.27,59.975,1499063403,"201051344000458","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,761892.4,761892.4,12328,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499063444,2177639.00
07/03/2017 02:30,2,0.000,ALERT,213.29,299.97,59.965,1499063403,"201051344000853","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,762896.6,762896.6,12341,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499063445,2177640.00
07/03/2017 02:30,2,0.000,ALERT,213.06,300.27,59.965,1499063403,"201051344000685","219011344069620",0.00,15.50,0,298.47,301.77,0.0,0.0,0.000,756924.9,756924.9,12366,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499063447,2177641.00
07/03/2017 02:30,2,0.000,ALERT,212.83,299.67,59.965,1499063403,"201051344000917","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,753582.4,753582.4,12353,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499063449,2177642.00
07/03/2017 02:30,2,0.000,ALERT,213.06,300.57,59.970,1499063403,"201051344001145","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,761565.8,761565.8,12347,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499063451,2177643.00
07/03/2017 02:30,2,0.000,ALERT,212.83,299.37,59.981,1499063403,"201051344000651","219011344069620",0.00,15.00,0,297.87,301.17,0.0,0.0,0.000,750321.8,750321.8,12345,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499063453,2177644.00
07/03/2017 02:30,2,0.000,ALERT,211.48,298.47,59.965,1499063403,"274151322000088","219011344069620",0.00,16.30,0,296.36,299.67,0.0,0.0,0.000,961355.2,961355.2,12263,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499063455,2177645.00
07/03/2017 02:30,2,0.000,ALERT,212.38,297.57,59.970,1499063403,"274151322000068","219011344069620",0.00,16.70,0,296.06,299.07,0.0,0.0,0.000,833754.2,833754.2,12592,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499063456,2177646.00
07/03/2017 02:30,2,0.000,ALERT,212.38,299.97,59.965,1499063403,"201051344001135","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,745753.6,745753.6,12334,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499063458,2177647.00
07/03/2017 02:30,2,0.000,ALERT,212.38,300.57,59.965,1499063403,"201051344000594","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,764890.6,764890.6,12336,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499063460,2177648.00
07/03/2017 02:30,2,0.000,ALERT,213.06,299.97,59.959,1499063403,"201051344001203","219011344069620",0.00,15.30,0,298.47,303.58,0.0,0.0,0.000,755281.9,755281.9,12375,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499063462,2177649.00
07/03/2017 02:30,2,0.000,ALERT,211.48,298.47,59.965,1499063403,"274151322000054","219011344069620",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,978242.0,978242.0,12246,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499063464,2177650.00
07/03/2017 02:30,2,0.000,ALERT,212.83,299.97,59.965,1499063403,"201051344000867","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,749099.6,749099.6,12372,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499063465,2177651.00
07/03/2017 02:30,2,0.000,ALERT,212.83,300.27,59.965,1499063403,"201051344001093","219011344069620",0.00,16.00,0,298.47,301.77,0.0,0.0,0.000,753514.2,753514.2,12364,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499063467,2177652.00
07/03/2017 02:30,2,0.000,ALERT,212.61,300.27,59.959,1499063403,"201051344000900","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,770669.8,770669.8,12352,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499063469,2177653.00
07/03/2017 02:30,2,0.000,ALERT,212.83,299.67,59.954,1499063403,"201051344000648","219011344069620",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,758616.5,758616.5,12340,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499063471,2177654.00
07/03/2017 02:30,2,0.000,ALERT,212.61,300.27,59.965,1499063403,"201051344000569","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,772805.0,772805.0,12317,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499063473,2177655.00
07/03/2017 02:30,2,0.000,ALERT,212.61,300.57,60.018,1499063403,"201051344000983","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,763361.3,763361.3,12346,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499063474,2177656.00
07/03/2017 02:30,2,0.000,ALERT,212.61,299.97,59.938,1499063403,"201051344001158","219011344069620",0.00,15.30,0,297.57,301.17,0.0,0.0,0.000,748175.2,748175.2,12346,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499063476,2177657.00
07/03/2017 02:30,2,0.000,ALERT,212.83,300.57,59.965,1499063403,"201051344000576","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,762750.9,762750.9,12347,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499063478,2177658.00
07/03/2017 02:30,2,0.000,ALERT,211.93,298.47,59.965,1499063403,"274151322000087","219011344069620",0.00,16.30,0,296.06,299.37,0.0,0.0,0.000,952187.7,952187.7,12442,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499063480,2177659.00
07/03/2017 02:45,2,0.000,ALERT,213.06,300.27,60.028,1499064303,"201051344000645","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,761686.1,761686.1,12330,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499064305,2177660.00
07/03/2017 02:45,2,0.000,ALERT,211.93,299.37,59.954,1499064303,"274151322000085","219011344069620",0.00,16.30,0,296.96,300.27,0.0,0.0,0.000,973892.3,973892.3,12254,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499064307,2177661.00
07/03/2017 02:45,2,0.000,ALERT,213.06,299.97,59.975,1499064303,"201051344000633","219011344069620",0.00,15.50,0,296.36,301.17,0.0,0.0,0.000,748443.3,748443.3,12380,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499064309,2177662.00
07/03/2017 02:45,2,0.000,ALERT,212.61,300.27,59.975,1499064303,"201051344000469","219011344069620",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,751904.8,751904.8,12355,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499064311,2177663.00
07/03/2017 02:45,2,0.000,ALERT,212.61,300.57,59.975,1499064303,"201051344000646","219011344069620",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,746993.1,746993.1,12348,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499064312,2177664.00
07/03/2017 02:45,2,0.000,ALERT,211.48,299.67,59.970,1499064303,"274151322000052","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,1012533.4,1012533.4,12264,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499064314,2177665.00
07/03/2017 02:45,2,0.000,ALERT,212.83,300.87,59.986,1499064303,"201051344000585","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,759801.6,759801.6,12347,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499064316,2177666.00
07/03/2017 02:45,2,0.000,ALERT,212.61,300.87,59.981,1499064303,"201051344001230","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,751565.9,751565.9,12363,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499064318,2177667.00
07/03/2017 02:45,2,0.000,ALERT,213.29,301.47,59.944,1499064303,"201051344000582","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,740940.7,740940.7,12333,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499064320,2177668.00
07/03/2017 02:45,2,0.000,ALERT,212.61,300.87,59.938,1499064303,"201051344000955","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,760436.9,760436.9,12355,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499064321,2177669.00
07/03/2017 02:45,2,0.000,ALERT,211.70,298.77,59.944,1499064303,"274151322000094","219011344069620",0.00,15.80,0,296.66,299.67,0.0,0.0,0.000,833150.0,833150.0,12579,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499064323,2177670.00
07/03/2017 02:45,2,0.000,ALERT,212.61,300.87,59.933,1499064303,"201051344000579","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,770018.0,770018.0,12342,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499064325,2177671.00
07/03/2017 02:45,2,0.000,ALERT,212.83,301.47,59.954,1499064303,"201051344000890","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,754474.9,754474.9,12355,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499064327,2177672.00
07/03/2017 02:45,2,0.000,ALERT,213.06,300.87,59.981,1499064303,"201051344000438","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,757017.9,757017.9,12340,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499064329,2177673.00
07/03/2017 02:45,2,0.000,ALERT,213.06,299.97,59.981,1499064303,"201051344000417","219011344069620",0.00,15.80,0,297.87,301.17,0.0,0.0,0.000,687284.9,687284.9,12371,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499064330,2177674.00
07/03/2017 02:45,2,0.000,ALERT,211.70,299.07,59.981,1499064303,"274151322000083","219011344069620",0.00,15.80,0,297.57,300.87,0.0,0.0,0.000,1002317.9,1002317.9,12269,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499064332,2177675.00
07/03/2017 02:45,2,0.000,ALERT,212.16,298.47,59.959,1499064303,"274151322000076","219011344069620",0.00,16.00,0,297.26,300.57,0.0,0.0,0.000,1069420.8,1069420.8,12273,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499064334,2177676.00
07/03/2017 02:45,2,0.000,ALERT,212.38,300.87,59.944,1499064303,"201051344000868","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,750317.6,750317.6,12357,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499064336,2177677.00
07/03/2017 02:45,2,0.000,ALERT,211.70,299.97,59.986,1499064303,"274151322000095","219011344069620",0.00,15.50,0,298.17,301.17,0.0,0.0,0.000,1059112.0,1059112.0,12283,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499064337,2177678.00
07/03/2017 02:45,2,0.000,ALERT,212.61,300.57,59.986,1499064303,"201051344000988","219011344069620",0.00,16.00,0,296.06,301.77,0.0,0.0,0.000,659630.0,659630.0,12339,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499064339,2177679.00
07/03/2017 02:45,2,0.000,ALERT,212.61,299.97,59.954,1499064303,"201051344001025","219011344069620",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,757132.2,757132.2,12354,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499064341,2177680.00
07/03/2017 02:45,2,0.000,ALERT,212.61,300.57,59.991,1499064303,"201051344000458","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,761892.4,761892.4,12330,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499064343,2177681.00
07/03/2017 02:45,2,0.000,ALERT,213.29,300.27,59.986,1499064303,"201051344000853","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,762896.6,762896.6,12343,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499064345,2177682.00
07/03/2017 02:45,2,0.000,ALERT,213.29,300.87,59.986,1499064303,"201051344000685","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,756924.9,756924.9,12368,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499064346,2177683.00
07/03/2017 02:45,2,0.000,ALERT,213.06,300.27,59.991,1499064303,"201051344000917","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,753582.4,753582.4,12355,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499064348,2177684.00
07/03/2017 02:45,2,0.000,ALERT,213.06,301.17,59.959,1499064303,"201051344001145","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,761565.8,761565.8,12349,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499064350,2177685.00
07/03/2017 02:45,2,0.000,ALERT,213.06,300.27,60.012,1499064303,"201051344000651","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,750321.8,750321.8,12347,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499064352,2177686.00
07/03/2017 02:45,2,0.000,ALERT,211.25,298.77,59.965,1499064303,"274151322000088","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,961355.2,961355.2,12265,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499064354,2177687.00
07/03/2017 02:45,2,0.000,ALERT,212.38,297.87,59.996,1499064303,"274151322000068","219011344069620",0.00,16.70,0,296.06,299.37,0.0,0.0,0.000,833754.2,833754.2,12594,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499064356,2177688.00
07/03/2017 02:45,2,0.000,ALERT,212.61,300.87,59.981,1499064303,"201051344001135","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,745753.6,745753.6,12336,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499064357,2177689.00
07/03/2017 02:45,2,0.000,ALERT,212.38,300.87,59.986,1499064303,"201051344000594","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,764890.6,764890.6,12338,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499064359,2177690.00
07/03/2017 02:45,2,0.000,ALERT,213.06,300.57,59.981,1499064303,"201051344001203","219011344069620",0.00,15.50,0,298.47,303.88,0.0,0.0,0.000,755281.9,755281.9,12377,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499064361,2177691.00
07/03/2017 02:45,2,0.000,ALERT,211.48,299.07,59.965,1499064303,"274151322000054","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,978242.0,978242.0,12248,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499064363,2177692.00
07/03/2017 02:45,2,0.000,ALERT,212.83,300.27,59.981,1499064303,"201051344000867","219011344069620",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,749099.6,749099.6,12374,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499064364,2177693.00
07/03/2017 02:45,2,0.000,ALERT,213.06,300.87,60.023,1499064303,"201051344001093","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,753514.2,753514.2,12366,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499064366,2177694.00
07/03/2017 02:45,2,0.000,ALERT,212.38,300.27,59.991,1499064303,"201051344000900","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,770669.8,770669.8,12354,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499064368,2177695.00
07/03/2017 02:45,2,0.000,ALERT,212.83,299.97,59.965,1499064303,"201051344000648","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,758616.5,758616.5,12342,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499064370,2177696.00
07/03/2017 02:45,2,0.000,ALERT,212.61,300.87,60.028,1499064303,"201051344000569","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,772805.0,772805.0,12319,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499064372,2177697.00
07/03/2017 02:45,2,0.000,ALERT,212.61,300.57,59.954,1499064303,"201051344000983","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,763361.3,763361.3,12348,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499064374,2177698.00
07/03/2017 02:45,2,0.000,ALERT,212.61,299.97,59.975,1499064303,"201051344001158","219011344069620",0.00,15.50,0,297.57,301.17,0.0,0.0,0.000,748175.2,748175.2,12348,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499064375,2177699.00
07/03/2017 02:45,2,0.000,ALERT,212.83,300.57,59.970,1499064303,"201051344000576","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,762750.9,762750.9,12349,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499064377,2177700.00
07/03/2017 02:45,2,0.000,ALERT,211.93,298.77,59.986,1499064303,"274151322000087","219011344069620",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,952187.7,952187.7,12444,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499064379,2177701.00
07/03/2017 03:00,2,0.000,ALERT,213.06,299.97,59.970,1499065203,"201051344000645","219011344069620",0.00,16.30,0,298.47,301.77,0.0,0.0,0.000,761686.1,761686.1,12332,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499065205,2177702.00
07/03/2017 03:00,2,0.000,ALERT,211.93,299.07,59.970,1499065203,"274151322000085","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,973892.3,973892.3,12256,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499065207,2177703.00
07/03/2017 03:00,2,0.000,ALERT,213.29,299.97,59.981,1499065203,"201051344000633","219011344069620",0.00,15.80,0,296.66,301.47,0.0,0.0,0.000,748443.3,748443.3,12382,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499065209,2177704.00
07/03/2017 03:00,2,0.000,ALERT,212.61,299.97,59.938,1499065203,"201051344000469","219011344069620",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,751904.8,751904.8,12357,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499065211,2177705.00
07/03/2017 03:00,2,0.000,ALERT,212.61,300.27,59.975,1499065203,"201051344000646","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,746993.1,746993.1,12350,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499065212,2177706.00
07/03/2017 03:00,2,0.000,ALERT,211.48,298.47,59.975,1499065203,"274151322000052","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,1012533.4,1012533.4,12266,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499065214,2177707.00
07/03/2017 03:00,2,0.000,ALERT,212.83,300.57,59.981,1499065203,"201051344000585","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,759801.6,759801.6,12349,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499065216,2177708.00
07/03/2017 03:00,2,0.000,ALERT,212.83,300.87,59.975,1499065203,"201051344001230","219011344069620",0.00,15.80,0,299.07,302.37,0.0,0.0,0.000,751565.9,751565.9,12365,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499065218,2177709.00
07/03/2017 03:00,2,0.000,ALERT,213.29,301.17,59.975,1499065203,"201051344000582","219011344069620",0.00,15.80,0,299.67,302.98,0.0,0.0,0.000,740940.7,740940.7,12335,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499065219,2177710.00
07/03/2017 03:00,2,0.000,ALERT,212.38,300.27,59.933,1499065203,"201051344000955","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,760436.9,760436.9,12357,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499065221,2177711.00
07/03/2017 03:00,2,0.000,ALERT,211.70,298.17,59.949,1499065203,"274151322000094","219011344069620",0.00,16.00,0,296.36,299.97,0.0,0.0,0.000,833150.0,833150.0,12581,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499065223,2177712.00
07/03/2017 03:00,2,0.000,ALERT,212.38,300.87,59.981,1499065203,"201051344000579","219011344069620",0.00,16.30,0,299.37,302.68,0.0,0.0,0.000,770018.0,770018.0,12344,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499065225,2177713.00
07/03/2017 03:00,2,0.000,ALERT,212.83,301.17,59.981,1499065203,"201051344000890","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,754474.9,754474.9,12357,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499065227,2177714.00
07/03/2017 03:00,2,0.000,ALERT,213.06,300.57,59.986,1499065203,"201051344000438","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,757017.9,757017.9,12342,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499065229,2177715.00
07/03/2017 03:00,2,0.000,ALERT,212.83,299.97,59.970,1499065203,"201051344000417","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,687284.9,687284.9,12373,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499065230,2177716.00
07/03/2017 03:00,2,0.000,ALERT,211.93,299.67,59.975,1499065203,"274151322000083","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,1002317.9,1002317.9,12271,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499065232,2177717.00
07/03/2017 03:00,2,0.000,ALERT,212.16,299.07,59.975,1499065203,"274151322000076","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,1069420.8,1069420.8,12275,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499065234,2177718.00
07/03/2017 03:00,2,0.000,ALERT,212.61,300.87,59.981,1499065203,"201051344000868","219011344069620",0.00,16.00,0,299.37,302.68,0.0,0.0,0.000,750317.6,750317.6,12359,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499065236,2177719.00
07/03/2017 03:00,2,0.000,ALERT,211.70,299.97,59.981,1499065203,"274151322000095","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,1059112.0,1059112.0,12285,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499065238,2177720.00
07/03/2017 03:00,2,0.000,ALERT,212.38,300.27,59.981,1499065203,"201051344000988","219011344069620",0.00,16.30,0,296.36,301.77,0.0,0.0,0.000,659630.0,659630.0,12341,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499065239,2177721.00
07/03/2017 03:00,2,0.000,ALERT,212.61,299.67,59.975,1499065203,"201051344001025","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,757132.2,757132.2,12356,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499065241,2177722.00
07/03/2017 03:00,2,0.000,ALERT,212.61,300.57,59.981,1499065203,"201051344000458","219011344069620",0.00,17.00,0,297.87,302.98,0.0,0.0,0.000,761892.4,761892.4,12332,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499065243,2177723.00
07/03/2017 03:00,2,0.000,ALERT,213.06,300.27,59.975,1499065203,"201051344000853","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,762896.6,762896.6,12345,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499065245,2177724.00
07/03/2017 03:00,2,0.000,ALERT,213.06,300.27,59.965,1499065203,"201051344000685","219011344069620",0.00,16.00,0,299.07,302.37,0.0,0.0,0.000,756924.9,756924.9,12370,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499065247,2177725.00
07/03/2017 03:00,2,0.000,ALERT,213.06,299.97,59.959,1499065203,"201051344000917","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,753582.4,753582.4,12357,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499065248,2177726.00
07/03/2017 03:00,2,0.000,ALERT,213.06,300.87,59.981,1499065203,"201051344001145","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,761565.8,761565.8,12351,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499065250,2177727.00
07/03/2017 03:00,2,0.000,ALERT,213.06,299.67,59.975,1499065203,"201051344000651","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,750321.8,750321.8,12349,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499065252,2177728.00
07/03/2017 03:00,2,0.000,ALERT,211.48,298.77,59.975,1499065203,"274151322000088","219011344069620",0.00,17.00,0,296.96,300.27,0.0,0.0,0.000,961355.2,961355.2,12267,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499065254,2177729.00
07/03/2017 03:00,2,0.000,ALERT,212.38,297.87,59.975,1499065203,"274151322000068","219011344069620",0.00,17.00,0,296.36,299.37,0.0,0.0,0.000,833754.2,833754.2,12596,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499065256,2177730.00
07/03/2017 03:00,2,0.000,ALERT,212.38,300.27,59.970,1499065203,"201051344001135","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,745753.6,745753.6,12338,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499065257,2177731.00
07/03/2017 03:00,2,0.000,ALERT,212.38,301.17,59.975,1499065203,"201051344000594","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,764890.6,764890.6,12340,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499065259,2177732.00
07/03/2017 03:00,2,0.000,ALERT,213.06,300.27,59.975,1499065203,"201051344001203","219011344069620",0.00,15.80,0,299.07,304.18,0.0,0.0,0.000,755281.9,755281.9,12379,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499065261,2177733.00
07/03/2017 03:00,2,0.000,ALERT,211.70,299.37,59.965,1499065203,"274151322000054","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,978242.0,978242.0,12250,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499065263,2177734.00
07/03/2017 03:00,2,0.000,ALERT,213.06,300.27,59.981,1499065203,"201051344000867","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,749099.6,749099.6,12376,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499065265,2177735.00
07/03/2017 03:00,2,0.000,ALERT,212.83,300.27,60.012,1499065203,"201051344001093","219011344069620",0.00,16.30,0,299.07,302.37,0.0,0.0,0.000,753514.2,753514.2,12368,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499065266,2177736.00
07/03/2017 03:00,2,0.000,ALERT,212.61,300.57,59.981,1499065203,"201051344000900","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,770669.8,770669.8,12356,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499065268,2177737.00
07/03/2017 03:00,2,0.000,ALERT,212.83,299.97,59.970,1499065203,"201051344000648","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,758616.5,758616.5,12344,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499065270,2177738.00
07/03/2017 03:00,2,0.000,ALERT,212.61,301.17,59.970,1499065203,"201051344000569","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,772805.0,772805.0,12321,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499065272,2177739.00
07/03/2017 03:00,2,0.000,ALERT,212.83,300.87,59.965,1499065203,"201051344000983","219011344069620",0.00,16.30,0,299.07,302.37,0.0,0.0,0.000,763361.3,763361.3,12350,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499065274,2177740.00
07/03/2017 03:00,2,0.000,ALERT,212.83,300.27,59.970,1499065203,"201051344001158","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,748175.2,748175.2,12350,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499065276,2177741.00
07/03/2017 03:00,2,0.000,ALERT,213.06,300.87,59.970,1499065203,"201051344000576","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,762750.9,762750.9,12351,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499065278,2177742.00
07/03/2017 03:00,2,0.000,ALERT,212.16,297.87,59.991,1499065203,"274151322000087","219011344069620",0.00,17.00,0,296.66,299.97,0.0,0.0,0.000,952187.7,952187.7,12446,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499065279,2177743.00
07/03/2017 03:15,2,0.000,ALERT,213.29,300.87,59.981,1499066103,"201051344000645","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,761686.1,761686.1,12334,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499066105,2177744.00
07/03/2017 03:15,2,0.000,ALERT,211.93,298.77,59.991,1499066103,"274151322000085","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,973892.3,973892.3,12258,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499066107,2177745.00
07/03/2017 03:15,2,0.000,ALERT,213.29,299.97,59.991,1499066103,"201051344000633","219011344069620",0.00,16.00,0,296.66,301.47,0.0,0.0,0.000,748443.3,748443.3,12384,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499066109,2177746.00
07/03/2017 03:15,2,0.000,ALERT,212.83,300.57,60.007,1499066103,"201051344000469","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,751904.8,751904.8,12359,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499066110,2177747.00
07/03/2017 03:15,2,0.000,ALERT,212.61,300.87,59.991,1499066103,"201051344000646","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,746993.1,746993.1,12352,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499066112,2177748.00
07/03/2017 03:15,2,0.000,ALERT,211.48,299.67,59.991,1499066103,"274151322000052","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,1012533.4,1012533.4,12268,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499066114,2177749.00
07/03/2017 03:15,2,0.000,ALERT,213.06,301.17,59.986,1499066103,"201051344000585","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,759801.6,759801.6,12351,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499066116,2177750.00
07/03/2017 03:15,2,0.000,ALERT,212.83,301.17,59.986,1499066103,"201051344001230","219011344069620",0.00,16.00,0,299.07,302.37,0.0,0.0,0.000,751565.9,751565.9,12367,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499066118,2177751.00
07/03/2017 03:15,2,0.000,ALERT,213.51,302.07,59.949,1499066103,"201051344000582","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,740940.7,740940.7,12337,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499066120,2177752.00
07/03/2017 03:15,2,0.000,ALERT,212.38,300.87,59.981,1499066103,"201051344000955","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,760436.9,760436.9,12359,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499066122,2177753.00
07/03/2017 03:15,2,0.000,ALERT,211.70,298.77,59.981,1499066103,"274151322000094","219011344069620",0.00,16.00,0,296.36,299.97,0.0,0.0,0.000,833150.0,833150.0,12583,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499066123,2177754.00
07/03/2017 03:15,2,0.000,ALERT,212.61,301.17,59.975,1499066103,"201051344000579","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,770018.0,770018.0,12346,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499066125,2177755.00
07/03/2017 03:15,2,0.000,ALERT,212.61,301.47,59.986,1499066103,"201051344000890","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,754474.9,754474.9,12359,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499066127,2177756.00
07/03/2017 03:15,2,0.000,ALERT,213.06,300.87,60.018,1499066103,"201051344000438","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,757017.9,757017.9,12344,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499066129,2177757.00
07/03/2017 03:15,2,0.000,ALERT,212.83,300.27,59.975,1499066103,"201051344000417","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,687284.9,687284.9,12375,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499066131,2177758.00
07/03/2017 03:15,2,0.000,ALERT,211.70,299.67,59.975,1499066103,"274151322000083","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,1002317.9,1002317.9,12273,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499066133,2177759.00
07/03/2017 03:15,2,0.000,ALERT,212.16,298.47,59.954,1499066103,"274151322000076","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,1069420.8,1069420.8,12277,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499066135,2177760.00
07/03/2017 03:15,2,0.000,ALERT,212.61,300.87,59.975,1499066103,"201051344000868","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,750317.6,750317.6,12361,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499066136,2177761.00
07/03/2017 03:15,2,0.000,ALERT,211.70,299.97,59.981,1499066103,"274151322000095","219011344069620",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,1059112.0,1059112.0,12287,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499066138,2177762.00
07/03/2017 03:15,2,0.000,ALERT,212.38,300.57,59.981,1499066103,"201051344000988","219011344069620",0.00,16.70,0,295.76,301.77,0.0,0.0,0.000,659630.0,659630.0,12343,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499066140,2177763.00
07/03/2017 03:15,2,0.000,ALERT,212.61,300.27,59.954,1499066103,"201051344001025","219011344069620",0.00,15.80,0,297.87,302.68,0.0,0.0,0.000,757132.2,757132.2,12358,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499066142,2177764.00
07/03/2017 03:15,2,0.000,ALERT,212.61,300.87,59.975,1499066103,"201051344000458","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,761892.4,761892.4,12334,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499066144,2177765.00
07/03/2017 03:15,2,0.000,ALERT,213.29,300.57,59.922,1499066103,"201051344000853","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,762896.6,762896.6,12347,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499066145,2177766.00
07/03/2017 03:15,2,0.000,ALERT,213.06,300.87,60.018,1499066103,"201051344000685","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,756924.9,756924.9,12372,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499066147,2177767.00
07/03/2017 03:15,2,0.000,ALERT,213.06,300.57,59.981,1499066103,"201051344000917","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,753582.4,753582.4,12359,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499066149,2177768.00
07/03/2017 03:15,2,0.000,ALERT,213.06,301.17,59.986,1499066103,"201051344001145","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,761565.8,761565.8,12353,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499066151,2177769.00
07/03/2017 03:15,2,0.000,ALERT,212.83,300.27,59.975,1499066103,"201051344000651","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,750321.8,750321.8,12351,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499066152,2177770.00
07/03/2017 03:15,2,0.000,ALERT,211.48,298.77,59.981,1499066103,"274151322000088","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,961355.2,961355.2,12269,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499066154,2177771.00
07/03/2017 03:15,2,0.000,ALERT,212.38,298.17,59.975,1499066103,"274151322000068","219011344069620",0.00,17.30,0,296.36,299.67,0.0,0.0,0.000,833754.2,833754.2,12598,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499066156,2177772.00
07/03/2017 03:15,2,0.000,ALERT,212.38,300.57,59.965,1499066103,"201051344001135","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,745753.6,745753.6,12340,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499066158,2177773.00
