ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2017 03:15,2,0.000,ALERT,212.38,301.17,60.028,1499066103,"201051344000594","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,764890.6,764890.6,12342,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499066160,2177774.00
07/03/2017 03:15,2,0.000,ALERT,212.83,300.57,59.986,1499066103,"201051344001203","219011344069620",0.00,16.00,0,298.47,304.18,0.0,0.0,0.000,755281.9,755281.9,12381,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499066161,2177775.00
07/03/2017 03:15,2,0.000,ALERT,211.48,298.77,59.981,1499066103,"274151322000054","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,978242.0,978242.0,12252,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499066163,2177776.00
07/03/2017 03:15,2,0.000,ALERT,212.83,300.57,59.981,1499066103,"201051344000867","219011344069620",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,749099.6,749099.6,12378,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499066165,2177777.00
07/03/2017 03:15,2,0.000,ALERT,212.83,300.87,59.975,1499066103,"201051344001093","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,753514.2,753514.2,12370,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499066167,2177778.00
07/03/2017 03:15,2,0.000,ALERT,212.61,300.57,59.981,1499066103,"201051344000900","219011344069620",0.00,16.30,0,298.47,301.77,0.0,0.0,0.000,770669.8,770669.8,12358,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499066169,2177779.00
07/03/2017 03:15,2,0.000,ALERT,212.83,299.97,59.975,1499066103,"201051344000648","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,758616.5,758616.5,12346,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499066170,2177780.00
07/03/2017 03:15,2,0.000,ALERT,212.61,300.87,60.002,1499066103,"201051344000569","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,772805.0,772805.0,12323,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499066172,2177781.00
07/03/2017 03:15,2,0.000,ALERT,212.61,300.57,59.986,1499066103,"201051344000983","219011344069620",0.00,16.30,0,299.07,302.37,0.0,0.0,0.000,763361.3,763361.3,12352,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499066174,2177782.00
07/03/2017 03:15,2,0.000,ALERT,212.61,300.27,59.981,1499066103,"201051344001158","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,748175.2,748175.2,12352,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499066176,2177783.00
07/03/2017 03:15,2,0.000,ALERT,213.06,300.87,59.981,1499066103,"201051344000576","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,762750.9,762750.9,12353,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499066178,2177784.00
07/03/2017 03:15,2,0.000,ALERT,211.70,297.87,60.007,1499066103,"274151322000087","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,952187.7,952187.7,12448,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499066179,2177785.00
07/03/2017 03:30,2,0.000,ALERT,213.29,300.57,59.938,1499067004,"201051344000645","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,761686.1,761686.1,12336,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067006,2177786.00
07/03/2017 03:30,2,0.000,ALERT,211.93,299.37,59.970,1499067004,"274151322000085","219011344069620",0.00,17.00,0,297.57,300.57,0.0,0.0,0.000,973892.3,973892.3,12260,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067008,2177787.00
07/03/2017 03:30,2,0.000,ALERT,213.29,300.57,59.970,1499067004,"201051344000633","219011344069620",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,748443.3,748443.3,12386,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067010,2177788.00
07/03/2017 03:30,2,0.000,ALERT,212.83,300.87,59.970,1499067004,"201051344000469","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,751904.8,751904.8,12361,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499067011,2177789.00
07/03/2017 03:30,2,0.000,ALERT,212.83,300.87,59.981,1499067004,"201051344000646","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,746993.1,746993.1,12354,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067013,2177790.00
07/03/2017 03:30,2,0.000,ALERT,211.70,298.77,59.965,1499067004,"274151322000052","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,1012533.4,1012533.4,12270,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067015,2177791.00
07/03/2017 03:30,2,0.000,ALERT,213.06,301.17,59.975,1499067004,"201051344000585","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,759801.6,759801.6,12353,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067017,2177792.00
07/03/2017 03:30,2,0.000,ALERT,213.06,301.47,60.023,1499067004,"201051344001230","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,751565.9,751565.9,12369,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067018,2177793.00
07/03/2017 03:30,2,0.000,ALERT,213.51,301.77,59.970,1499067004,"201051344000582","219011344069620",0.00,16.00,0,299.97,303.28,0.0,0.0,0.000,740940.7,740940.7,12339,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067020,2177794.00
07/03/2017 03:30,2,0.000,ALERT,212.61,300.87,59.928,1499067004,"201051344000955","219011344069620",0.00,16.30,0,299.37,302.37,0.0,0.0,0.000,760436.9,760436.9,12361,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067022,2177795.00
07/03/2017 03:30,2,0.000,ALERT,211.70,298.47,59.981,1499067004,"274151322000094","219011344069620",0.00,16.30,0,296.96,299.97,0.0,0.0,0.000,833150.0,833150.0,12585,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067024,2177796.00
07/03/2017 03:30,2,0.000,ALERT,212.61,301.17,59.944,1499067004,"201051344000579","219011344069620",0.00,16.70,0,299.37,302.98,0.0,0.0,0.000,770018.0,770018.0,12348,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499067026,2177797.00
07/03/2017 03:30,2,0.000,ALERT,212.83,301.47,60.018,1499067004,"201051344000890","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,754474.9,754474.9,12361,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067028,2177798.00
07/03/2017 03:30,2,0.000,ALERT,213.06,300.87,59.970,1499067004,"201051344000438","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,757017.9,757017.9,12346,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067029,2177799.00
07/03/2017 03:30,2,0.000,ALERT,213.06,300.27,59.975,1499067004,"201051344000417","219011344069620",0.00,16.30,0,298.47,301.77,0.0,0.0,0.000,687284.9,687284.9,12377,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067031,2177800.00
07/03/2017 03:30,2,0.000,ALERT,211.70,299.37,59.970,1499067004,"274151322000083","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,1002317.9,1002317.9,12275,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499067033,2177801.00
07/03/2017 03:30,2,0.000,ALERT,212.16,299.37,59.970,1499067004,"274151322000076","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,1069420.8,1069420.8,12279,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067035,2177802.00
07/03/2017 03:30,2,0.000,ALERT,212.61,301.47,60.018,1499067004,"201051344000868","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,750317.6,750317.6,12363,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499067037,2177803.00
07/03/2017 03:30,2,0.000,ALERT,211.70,299.97,59.938,1499067004,"274151322000095","219011344069620",0.00,16.00,0,298.17,301.47,0.0,0.0,0.000,1059112.0,1059112.0,12289,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067039,2177804.00
07/03/2017 03:30,2,0.000,ALERT,212.61,300.57,60.002,1499067004,"201051344000988","219011344069620",0.00,16.70,0,296.36,302.37,0.0,0.0,0.000,659630.0,659630.0,12345,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067041,2177805.00
07/03/2017 03:30,2,0.000,ALERT,212.83,300.57,59.965,1499067004,"201051344001025","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,757132.2,757132.2,12360,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067042,2177806.00
07/03/2017 03:30,2,0.000,ALERT,212.61,300.87,59.975,1499067004,"201051344000458","219011344069620",0.00,17.30,0,298.77,303.28,0.0,0.0,0.000,761892.4,761892.4,12336,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067044,2177807.00
07/03/2017 03:30,2,0.000,ALERT,213.29,300.57,59.954,1499067004,"201051344000853","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,762896.6,762896.6,12349,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067046,2177808.00
07/03/2017 03:30,2,0.000,ALERT,213.29,300.87,59.975,1499067004,"201051344000685","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,756924.9,756924.9,12374,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067048,2177809.00
07/03/2017 03:30,2,0.000,ALERT,213.06,300.57,59.991,1499067004,"201051344000917","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,753582.4,753582.4,12361,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067049,2177810.00
07/03/2017 03:30,2,0.000,ALERT,213.29,301.17,59.975,1499067004,"201051344001145","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,761565.8,761565.8,12355,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067051,2177811.00
07/03/2017 03:30,2,0.000,ALERT,213.29,300.27,59.970,1499067004,"201051344000651","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,750321.8,750321.8,12353,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067053,2177812.00
07/03/2017 03:30,2,0.000,ALERT,211.48,299.37,59.965,1499067004,"274151322000088","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,961355.2,961355.2,12271,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067055,2177813.00
07/03/2017 03:30,2,0.000,ALERT,212.38,298.17,59.959,1499067004,"274151322000068","219011344069620",0.00,17.50,0,296.36,299.67,0.0,0.0,0.000,833754.2,833754.2,12600,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067057,2177814.00
07/03/2017 03:30,2,0.000,ALERT,212.61,300.87,59.970,1499067004,"201051344001135","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,745753.6,745753.6,12342,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067058,2177815.00
07/03/2017 03:30,2,0.000,ALERT,212.61,301.47,60.002,1499067004,"201051344000594","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,764890.6,764890.6,12344,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067060,2177816.00
07/03/2017 03:30,2,0.000,ALERT,213.06,300.57,59.970,1499067004,"201051344001203","219011344069620",0.00,16.00,0,299.07,304.18,0.0,0.0,0.000,755281.9,755281.9,12383,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067062,2177817.00
07/03/2017 03:30,2,0.000,ALERT,211.48,299.07,59.970,1499067004,"274151322000054","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,978242.0,978242.0,12254,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067064,2177818.00
07/03/2017 03:30,2,0.000,ALERT,213.06,300.57,59.975,1499067004,"201051344000867","219011344069620",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,749099.6,749099.6,12380,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067066,2177819.00
07/03/2017 03:30,2,0.000,ALERT,213.06,300.87,59.954,1499067004,"201051344001093","219011344069620",0.00,17.00,0,298.77,302.07,0.0,0.0,0.000,753514.2,753514.2,12372,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067067,2177820.00
07/03/2017 03:30,2,0.000,ALERT,212.61,300.87,59.981,1499067004,"201051344000900","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,770669.8,770669.8,12360,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067069,2177821.00
07/03/2017 03:30,2,0.000,ALERT,212.83,300.27,60.007,1499067004,"201051344000648","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,758616.5,758616.5,12348,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067071,2177822.00
07/03/2017 03:30,2,0.000,ALERT,212.61,301.17,60.028,1499067004,"201051344000569","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,772805.0,772805.0,12325,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067073,2177823.00
07/03/2017 03:30,2,0.000,ALERT,212.83,301.17,60.018,1499067004,"201051344000983","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,763361.3,763361.3,12354,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499067075,2177824.00
07/03/2017 03:30,2,0.000,ALERT,212.83,300.57,59.981,1499067004,"201051344001158","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,748175.2,748175.2,12354,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067076,2177825.00
07/03/2017 03:30,2,0.000,ALERT,213.29,301.17,59.986,1499067004,"201051344000576","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,762750.9,762750.9,12355,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067078,2177826.00
07/03/2017 03:30,2,0.000,ALERT,211.93,298.47,59.981,1499067004,"274151322000087","219011344069620",0.00,17.30,0,296.66,299.97,0.0,0.0,0.000,952187.7,952187.7,12450,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067080,2177827.00
07/03/2017 03:45,2,0.000,ALERT,213.06,300.57,59.959,1499067903,"201051344000645","219011344069620",0.00,17.00,0,299.07,302.37,0.0,0.0,0.000,761686.1,761686.1,12338,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067905,2177828.00
07/03/2017 03:45,2,0.000,ALERT,211.93,299.37,59.981,1499067903,"274151322000085","219011344069620",0.00,17.00,0,297.26,300.57,0.0,0.0,0.000,973892.3,973892.3,12262,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067907,2177829.00
07/03/2017 03:45,2,0.000,ALERT,213.29,300.57,59.965,1499067903,"201051344000633","219011344069620",0.00,16.30,0,296.96,302.07,0.0,0.0,0.000,748443.3,748443.3,12388,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499067908,2177830.00
07/03/2017 03:45,2,0.000,ALERT,212.61,300.57,59.954,1499067903,"201051344000469","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,751904.8,751904.8,12363,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499067910,2177831.00
07/03/2017 03:45,2,0.000,ALERT,212.61,300.57,59.970,1499067903,"201051344000646","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,746993.1,746993.1,12356,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067912,2177832.00
07/03/2017 03:45,2,0.000,ALERT,211.48,298.77,59.959,1499067903,"274151322000052","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,1012533.4,1012533.4,12272,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499067914,2177833.00
07/03/2017 03:45,2,0.000,ALERT,212.83,300.87,59.965,1499067903,"201051344000585","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,759801.6,759801.6,12355,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067916,2177834.00
07/03/2017 03:45,2,0.000,ALERT,212.83,301.17,59.954,1499067903,"201051344001230","219011344069620",0.00,16.30,0,299.37,302.68,0.0,0.0,0.000,751565.9,751565.9,12371,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067917,2177835.00
07/03/2017 03:45,2,0.000,ALERT,213.29,301.47,59.970,1499067903,"201051344000582","219011344069620",0.00,16.00,0,299.97,302.98,0.0,0.0,0.000,740940.7,740940.7,12341,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067919,2177836.00
07/03/2017 03:45,2,0.000,ALERT,212.38,300.57,59.959,1499067903,"201051344000955","219011344069620",0.00,16.30,0,299.07,302.37,0.0,0.0,0.000,760436.9,760436.9,12363,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499067921,2177837.00
07/03/2017 03:45,2,0.000,ALERT,211.93,298.47,59.970,1499067903,"274151322000094","219011344069620",0.00,16.30,0,296.96,299.97,0.0,0.0,0.000,833150.0,833150.0,12587,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067923,2177838.00
07/03/2017 03:45,2,0.000,ALERT,212.38,301.17,60.002,1499067903,"201051344000579","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,770018.0,770018.0,12350,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067925,2177839.00
07/03/2017 03:45,2,0.000,ALERT,212.61,300.87,59.965,1499067903,"201051344000890","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,754474.9,754474.9,12363,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067927,2177840.00
07/03/2017 03:45,2,0.000,ALERT,212.83,300.87,59.970,1499067903,"201051344000438","219011344069620",0.00,16.00,0,299.07,302.37,0.0,0.0,0.000,757017.9,757017.9,12348,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067928,2177841.00
07/03/2017 03:45,2,0.000,ALERT,212.83,300.27,59.991,1499067903,"201051344000417","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,687284.9,687284.9,12379,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067930,2177842.00
07/03/2017 03:45,2,0.000,ALERT,211.93,299.67,59.975,1499067903,"274151322000083","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,1002317.9,1002317.9,12277,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499067932,2177843.00
07/03/2017 03:45,2,0.000,ALERT,212.16,299.37,59.959,1499067903,"274151322000076","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,1069420.8,1069420.8,12281,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067934,2177844.00
07/03/2017 03:45,2,0.000,ALERT,212.61,301.17,59.975,1499067903,"201051344000868","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,750317.6,750317.6,12365,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067936,2177845.00
07/03/2017 03:45,2,0.000,ALERT,211.70,299.97,59.954,1499067903,"274151322000095","219011344069620",0.00,16.30,0,298.47,301.47,0.0,0.0,0.000,1059112.0,1059112.0,12291,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067938,2177846.00
07/03/2017 03:45,2,0.000,ALERT,212.38,300.57,59.965,1499067903,"201051344000988","219011344069620",0.00,16.70,0,296.66,302.07,0.0,0.0,0.000,659630.0,659630.0,12347,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067939,2177847.00
07/03/2017 03:45,2,0.000,ALERT,212.61,299.97,59.970,1499067903,"201051344001025","219011344069620",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,757132.2,757132.2,12362,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067941,2177848.00
07/03/2017 03:45,2,0.000,ALERT,212.61,300.87,59.965,1499067903,"201051344000458","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,761892.4,761892.4,12338,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067943,2177849.00
07/03/2017 03:45,2,0.000,ALERT,213.29,300.87,59.959,1499067903,"201051344000853","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,762896.6,762896.6,12351,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067945,2177850.00
07/03/2017 03:45,2,0.000,ALERT,213.29,300.87,59.970,1499067903,"201051344000685","219011344069620",0.00,16.70,0,299.07,302.37,0.0,0.0,0.000,756924.9,756924.9,12376,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067946,2177851.00
07/03/2017 03:45,2,0.000,ALERT,213.06,300.57,59.996,1499067903,"201051344000917","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,753582.4,753582.4,12363,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067948,2177852.00
07/03/2017 03:45,2,0.000,ALERT,213.06,301.17,59.970,1499067903,"201051344001145","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,761565.8,761565.8,12357,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067950,2177853.00
07/03/2017 03:45,2,0.000,ALERT,213.06,299.97,59.996,1499067903,"201051344000651","219011344069620",0.00,15.80,0,298.77,302.07,0.0,0.0,0.000,750321.8,750321.8,12355,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067952,2177854.00
07/03/2017 03:45,2,0.000,ALERT,211.25,299.07,59.970,1499067903,"274151322000088","219011344069620",0.00,17.50,0,297.26,300.57,0.0,0.0,0.000,961355.2,961355.2,12273,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067954,2177855.00
07/03/2017 03:45,2,0.000,ALERT,212.16,297.87,59.928,1499067903,"274151322000068","219011344069620",0.00,17.50,0,296.66,299.67,0.0,0.0,0.000,833754.2,833754.2,12602,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067955,2177856.00
07/03/2017 03:45,2,0.000,ALERT,212.38,300.57,59.970,1499067903,"201051344001135","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,745753.6,745753.6,12344,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067957,2177857.00
07/03/2017 03:45,2,0.000,ALERT,212.38,301.47,60.002,1499067903,"201051344000594","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,764890.6,764890.6,12346,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067959,2177858.00
07/03/2017 03:45,2,0.000,ALERT,212.83,300.57,59.970,1499067903,"201051344001203","219011344069620",0.00,16.30,0,299.07,304.18,0.0,0.0,0.000,755281.9,755281.9,12385,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067961,2177859.00
07/03/2017 03:45,2,0.000,ALERT,211.70,298.47,59.965,1499067903,"274151322000054","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,978242.0,978242.0,12256,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499067962,2177860.00
07/03/2017 03:45,2,0.000,ALERT,213.06,300.57,59.970,1499067903,"201051344000867","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,749099.6,749099.6,12382,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067964,2177861.00
07/03/2017 03:45,2,0.000,ALERT,212.83,300.57,59.965,1499067903,"201051344001093","219011344069620",0.00,17.00,0,299.07,302.37,0.0,0.0,0.000,753514.2,753514.2,12374,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067966,2177862.00
07/03/2017 03:45,2,0.000,ALERT,212.61,300.87,59.975,1499067903,"201051344000900","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,770669.8,770669.8,12362,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067968,2177863.00
07/03/2017 03:45,2,0.000,ALERT,212.83,300.27,59.970,1499067903,"201051344000648","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,758616.5,758616.5,12350,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067970,2177864.00
07/03/2017 03:45,2,0.000,ALERT,212.61,301.17,59.938,1499067903,"201051344000569","219011344069620",0.00,16.70,0,299.67,302.98,0.0,0.0,0.000,772805.0,772805.0,12327,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499067972,2177865.00
07/03/2017 03:45,2,0.000,ALERT,212.61,300.87,59.975,1499067903,"201051344000983","219011344069620",0.00,16.70,0,299.37,302.98,0.0,0.0,0.000,763361.3,763361.3,12356,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499067973,2177866.00
07/03/2017 03:45,2,0.000,ALERT,212.61,300.57,60.023,1499067903,"201051344001158","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,748175.2,748175.2,12356,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499067975,2177867.00
07/03/2017 03:45,2,0.000,ALERT,213.06,300.87,59.975,1499067903,"201051344000576","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,762750.9,762750.9,12357,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499067977,2177868.00
07/03/2017 03:45,2,0.000,ALERT,211.93,298.47,59.975,1499067903,"274151322000087","219011344069620",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,952187.7,952187.7,12452,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499067979,2177869.00
07/03/2017 04:00,2,0.000,ALERT,213.06,300.57,60.012,1499068803,"201051344000645","219011344069620",0.00,16.70,0,298.77,302.07,0.0,0.0,0.000,761686.1,761686.1,12340,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499068805,2177870.00
07/03/2017 04:00,2,0.000,ALERT,211.93,298.77,59.965,1499068803,"274151322000085","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,973892.3,973892.3,12264,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499068807,2177871.00
07/03/2017 04:00,2,0.000,ALERT,213.29,300.27,59.996,1499068803,"201051344000633","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,748443.3,748443.3,12390,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499068809,2177872.00
07/03/2017 04:00,2,0.000,ALERT,212.83,300.57,59.954,1499068803,"201051344000469","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,751904.8,751904.8,12365,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499068811,2177873.00
07/03/2017 04:00,2,0.000,ALERT,212.61,300.57,60.002,1499068803,"201051344000646","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,746993.1,746993.1,12358,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499068813,2177874.00
07/03/2017 04:00,2,0.000,ALERT,211.70,299.67,59.954,1499068803,"274151322000052","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,1012533.4,1012533.4,12274,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499068814,2177875.00
07/03/2017 04:00,2,0.000,ALERT,213.06,300.87,59.970,1499068803,"201051344000585","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,759801.6,759801.6,12357,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499068816,2177876.00
07/03/2017 04:00,2,0.000,ALERT,212.83,300.87,59.970,1499068803,"201051344001230","219011344069620",0.00,16.30,0,299.07,302.37,0.0,0.0,0.000,751565.9,751565.9,12373,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499068818,2177877.00
07/03/2017 04:00,2,0.000,ALERT,213.29,301.47,59.965,1499068803,"201051344000582","219011344069620",0.00,16.00,0,299.67,302.98,0.0,0.0,0.000,740940.7,740940.7,12343,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499068820,2177878.00
07/03/2017 04:00,2,0.000,ALERT,212.38,300.87,59.991,1499068803,"201051344000955","219011344069620",0.00,16.70,0,298.77,302.07,0.0,0.0,0.000,760436.9,760436.9,12365,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499068821,2177879.00
07/03/2017 04:00,2,0.000,ALERT,211.93,298.77,59.944,1499068803,"274151322000094","219011344069620",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,833150.0,833150.0,12589,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499068823,2177880.00
07/03/2017 04:00,2,0.000,ALERT,212.61,301.17,59.959,1499068803,"201051344000579","219011344069620",0.00,16.70,0,299.37,302.98,0.0,0.0,0.000,770018.0,770018.0,12352,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499068825,2177881.00
07/03/2017 04:00,2,0.000,ALERT,212.83,301.17,59.975,1499068803,"201051344000890","219011344069620",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,754474.9,754474.9,12365,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499068827,2177882.00
07/03/2017 04:00,2,0.000,ALERT,213.06,300.87,59.970,1499068803,"201051344000438","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,757017.9,757017.9,12350,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499068829,2177883.00
07/03/2017 04:00,2,0.000,ALERT,213.06,300.27,59.970,1499068803,"201051344000417","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,687284.9,687284.9,12381,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499068831,2177884.00
07/03/2017 04:00,2,0.000,ALERT,211.93,299.67,59.959,1499068803,"274151322000083","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,1002317.9,1002317.9,12279,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499068833,2177885.00
07/03/2017 04:00,2,0.000,ALERT,212.38,299.07,59.970,1499068803,"274151322000076","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,1069420.8,1069420.8,12283,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499068835,2177886.00
07/03/2017 04:00,2,0.000,ALERT,212.61,301.47,59.959,1499068803,"201051344000868","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,750317.6,750317.6,12367,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499068836,2177887.00
07/03/2017 04:00,2,0.000,ALERT,211.70,299.97,59.933,1499068803,"274151322000095","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,1059112.0,1059112.0,12293,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499068838,2177888.00
07/03/2017 04:00,2,0.000,ALERT,212.61,300.87,59.954,1499068803,"201051344000988","219011344069620",0.00,16.70,0,296.36,302.07,0.0,0.0,0.000,659630.0,659630.0,12349,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499068840,2177889.00
07/03/2017 04:00,2,0.000,ALERT,212.83,300.27,59.959,1499068803,"201051344001025","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,757132.2,757132.2,12364,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499068842,2177890.00
07/03/2017 04:00,2,0.000,ALERT,212.38,300.87,59.954,1499068803,"201051344000458","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,761892.4,761892.4,12340,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499068844,2177891.00
07/03/2017 04:00,2,0.000,ALERT,213.29,300.87,59.965,1499068803,"201051344000853","219011344069620",0.00,16.30,0,299.07,302.37,0.0,0.0,0.000,762896.6,762896.6,12353,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499068846,2177892.00
07/03/2017 04:00,2,0.000,ALERT,213.29,300.87,59.954,1499068803,"201051344000685","219011344069620",0.00,16.30,0,299.07,302.37,0.0,0.0,0.000,756924.9,756924.9,12378,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499068848,2177893.00
07/03/2017 04:00,2,0.000,ALERT,213.06,300.57,59.959,1499068803,"201051344000917","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,753582.4,753582.4,12365,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499068849,2177894.00
07/03/2017 04:00,2,0.000,ALERT,213.29,301.17,59.965,1499068803,"201051344001145","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,761565.8,761565.8,12359,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499068851,2177895.00
07/03/2017 04:00,2,0.000,ALERT,213.06,300.27,59.949,1499068803,"201051344000651","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,750321.8,750321.8,12357,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499068853,2177896.00
07/03/2017 04:00,2,0.000,ALERT,211.48,299.37,59.933,1499068803,"274151322000088","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,961355.2,961355.2,12275,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499068855,2177897.00
07/03/2017 04:00,2,0.000,ALERT,212.61,298.77,59.954,1499068803,"274151322000068","219011344069620",0.00,17.50,0,296.36,299.67,0.0,0.0,0.000,833754.2,833754.2,12604,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499068857,2177898.00
07/03/2017 04:00,2,0.000,ALERT,212.61,300.57,59.965,1499068803,"201051344001135","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,745753.6,745753.6,12346,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499068858,2177899.00
07/03/2017 04:00,2,0.000,ALERT,212.38,301.47,59.965,1499068803,"201051344000594","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,764890.6,764890.6,12348,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499068860,2177900.00
07/03/2017 04:00,2,0.000,ALERT,213.06,300.57,60.002,1499068803,"201051344001203","219011344069620",0.00,16.30,0,298.77,303.88,0.0,0.0,0.000,755281.9,755281.9,12387,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499068862,2177901.00
07/03/2017 04:00,2,0.000,ALERT,211.70,299.07,59.954,1499068803,"274151322000054","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,978242.0,978242.0,12258,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499068864,2177902.00
07/03/2017 04:00,2,0.000,ALERT,212.83,300.57,59.965,1499068803,"201051344000867","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,749099.6,749099.6,12384,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499068865,2177903.00
07/03/2017 04:00,2,0.000,ALERT,213.06,300.87,59.965,1499068803,"201051344001093","219011344069620",0.00,17.00,0,298.77,302.07,0.0,0.0,0.000,753514.2,753514.2,12376,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499068867,2177904.00
07/03/2017 04:00,2,0.000,ALERT,212.61,300.87,59.965,1499068803,"201051344000900","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,770669.8,770669.8,12364,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499068869,2177905.00
07/03/2017 04:00,2,0.000,ALERT,212.83,299.97,59.970,1499068803,"201051344000648","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,758616.5,758616.5,12352,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499068871,2177906.00
07/03/2017 04:00,2,0.000,ALERT,212.83,301.47,59.965,1499068803,"201051344000569","219011344069620",0.00,16.70,0,299.67,302.98,0.0,0.0,0.000,772805.0,772805.0,12329,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499068873,2177907.00
07/03/2017 04:00,2,0.000,ALERT,212.61,300.87,59.959,1499068803,"201051344000983","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,763361.3,763361.3,12358,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499068874,2177908.00
07/03/2017 04:00,2,0.000,ALERT,212.61,300.57,59.933,1499068803,"201051344001158","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,748175.2,748175.2,12358,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499068876,2177909.00
07/03/2017 04:00,2,0.000,ALERT,213.29,301.17,59.965,1499068803,"201051344000576","219011344069620",0.00,16.30,0,299.07,302.37,0.0,0.0,0.000,762750.9,762750.9,12359,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499068878,2177910.00
07/03/2017 04:00,2,0.000,ALERT,212.16,298.77,59.954,1499068803,"274151322000087","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,952187.7,952187.7,12454,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499068880,2177911.00
07/03/2017 04:15,2,0.000,ALERT,212.83,299.67,59.975,1499069703,"201051344000645","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,761686.1,761686.1,12342,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499069705,2177912.00
07/03/2017 04:15,2,0.000,ALERT,211.48,298.17,59.970,1499069703,"274151322000085","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,973892.3,973892.3,12266,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499069707,2177913.00
07/03/2017 04:15,2,0.000,ALERT,212.83,299.67,59.970,1499069703,"201051344000633","219011344069620",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,748443.3,748443.3,12392,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499069708,2177914.00
07/03/2017 04:15,2,0.000,ALERT,212.38,299.97,59.975,1499069703,"201051344000469","219011344069620",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,751904.8,751904.8,12367,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499069710,2177915.00
07/03/2017 04:15,2,0.000,ALERT,212.16,300.27,59.959,1499069703,"201051344000646","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,746993.1,746993.1,12360,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499069712,2177916.00
07/03/2017 04:15,2,0.000,ALERT,211.25,298.47,59.965,1499069703,"274151322000052","219011344069620",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,1012533.4,1012533.4,12276,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499069714,2177917.00
