ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2017 04:15,2,0.000,ALERT,212.61,300.57,59.975,1499069703,"201051344000585","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,759801.6,759801.6,12359,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499069716,2177918.00
07/03/2017 04:15,2,0.000,ALERT,212.38,300.57,59.981,1499069703,"201051344001230","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,751565.9,751565.9,12375,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499069717,2177919.00
07/03/2017 04:15,2,0.000,ALERT,212.83,300.87,59.975,1499069703,"201051344000582","219011344069620",0.00,16.00,0,299.67,302.98,0.0,0.0,0.000,740940.7,740940.7,12345,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499069719,2177920.00
07/03/2017 04:15,2,0.000,ALERT,212.16,300.27,59.944,1499069703,"201051344000955","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,760436.9,760436.9,12367,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499069721,2177921.00
07/03/2017 04:15,2,0.000,ALERT,211.48,297.57,59.970,1499069703,"274151322000094","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,833150.0,833150.0,12591,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499069723,2177922.00
07/03/2017 04:15,2,0.000,ALERT,212.38,300.57,59.996,1499069703,"201051344000579","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,770018.0,770018.0,12354,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499069725,2177923.00
07/03/2017 04:15,2,0.000,ALERT,212.38,300.87,59.996,1499069703,"201051344000890","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,754474.9,754474.9,12367,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499069726,2177924.00
07/03/2017 04:15,2,0.000,ALERT,212.61,300.27,59.949,1499069703,"201051344000438","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,757017.9,757017.9,12352,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499069728,2177925.00
07/03/2017 04:15,2,0.000,ALERT,212.83,299.97,59.970,1499069703,"201051344000417","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,687284.9,687284.9,12383,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499069730,2177926.00
07/03/2017 04:15,2,0.000,ALERT,211.70,299.07,59.965,1499069703,"274151322000083","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,1002317.9,1002317.9,12281,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499069732,2177927.00
07/03/2017 04:15,2,0.000,ALERT,212.16,298.77,59.975,1499069703,"274151322000076","219011344069620",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,1069420.8,1069420.8,12285,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499069734,2177928.00
07/03/2017 04:15,2,0.000,ALERT,212.38,300.57,59.996,1499069703,"201051344000868","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,750317.6,750317.6,12369,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499069736,2177929.00
07/03/2017 04:15,2,0.000,ALERT,211.48,299.37,59.991,1499069703,"274151322000095","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,1059112.0,1059112.0,12295,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499069737,2177930.00
07/03/2017 04:15,2,0.000,ALERT,212.16,299.67,59.981,1499069703,"201051344000988","219011344069620",0.00,16.30,0,296.36,302.07,0.0,0.0,0.000,659630.0,659630.0,12351,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499069739,2177931.00
07/03/2017 04:15,2,0.000,ALERT,212.61,299.97,59.959,1499069703,"201051344001025","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,757132.2,757132.2,12366,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499069741,2177932.00
07/03/2017 04:15,2,0.000,ALERT,212.16,299.97,59.981,1499069703,"201051344000458","219011344069620",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,761892.4,761892.4,12342,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499069743,2177933.00
07/03/2017 04:15,2,0.000,ALERT,212.83,299.67,60.002,1499069703,"201051344000853","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,762896.6,762896.6,12355,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499069745,2177934.00
07/03/2017 04:15,2,0.000,ALERT,213.06,300.57,60.002,1499069703,"201051344000685","219011344069620",0.00,16.30,0,299.07,302.37,0.0,0.0,0.000,756924.9,756924.9,12380,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499069747,2177935.00
07/03/2017 04:15,2,0.000,ALERT,212.61,300.27,59.954,1499069703,"201051344000917","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,753582.4,753582.4,12367,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499069748,2177936.00
07/03/2017 04:15,2,0.000,ALERT,212.83,300.87,60.018,1499069703,"201051344001145","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,761565.8,761565.8,12361,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499069750,2177937.00
07/03/2017 04:15,2,0.000,ALERT,212.61,299.97,59.986,1499069703,"201051344000651","219011344069620",0.00,15.80,0,298.47,301.77,0.0,0.0,0.000,750321.8,750321.8,12359,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499069752,2177938.00
07/03/2017 04:15,2,0.000,ALERT,211.25,297.87,59.986,1499069703,"274151322000088","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,961355.2,961355.2,12277,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499069754,2177939.00
07/03/2017 04:15,2,0.000,ALERT,212.16,297.87,59.981,1499069703,"274151322000068","219011344069620",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,833754.2,833754.2,12606,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499069756,2177940.00
07/03/2017 04:15,2,0.000,ALERT,212.16,300.57,59.986,1499069703,"201051344001135","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,745753.6,745753.6,12348,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499069757,2177941.00
07/03/2017 04:15,2,0.000,ALERT,211.93,300.57,59.949,1499069703,"201051344000594","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,764890.6,764890.6,12350,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499069759,2177942.00
07/03/2017 04:15,2,0.000,ALERT,212.83,300.57,59.986,1499069703,"201051344001203","219011344069620",0.00,16.00,0,298.77,303.88,0.0,0.0,0.000,755281.9,755281.9,12389,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499069761,2177943.00
07/03/2017 04:15,2,0.000,ALERT,211.48,299.07,59.975,1499069703,"274151322000054","219011344069620",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,978242.0,978242.0,12260,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499069763,2177944.00
07/03/2017 04:15,2,0.000,ALERT,212.38,299.67,59.996,1499069703,"201051344000867","219011344069620",0.00,16.70,0,297.87,302.68,0.0,0.0,0.000,749099.6,749099.6,12386,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499069764,2177945.00
07/03/2017 04:15,2,0.000,ALERT,212.61,300.57,60.012,1499069703,"201051344001093","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,753514.2,753514.2,12378,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499069766,2177946.00
07/03/2017 04:15,2,0.000,ALERT,212.16,299.97,59.981,1499069703,"201051344000900","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,770669.8,770669.8,12366,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499069768,2177947.00
07/03/2017 04:15,2,0.000,ALERT,212.61,299.37,60.034,1499069703,"201051344000648","219011344069620",0.00,15.80,0,297.87,302.68,0.0,0.0,0.000,758616.5,758616.5,12354,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499069770,2177948.00
07/03/2017 04:15,2,0.000,ALERT,212.38,300.57,59.981,1499069703,"201051344000569","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,772805.0,772805.0,12331,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499069772,2177949.00
07/03/2017 04:15,2,0.000,ALERT,212.38,300.27,59.959,1499069703,"201051344000983","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,763361.3,763361.3,12360,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499069773,2177950.00
07/03/2017 04:15,2,0.000,ALERT,212.38,299.67,59.981,1499069703,"201051344001158","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,748175.2,748175.2,12360,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499069775,2177951.00
07/03/2017 04:15,2,0.000,ALERT,212.83,300.57,59.981,1499069703,"201051344000576","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,762750.9,762750.9,12361,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499069777,2177952.00
07/03/2017 04:15,2,0.000,ALERT,211.70,297.57,59.970,1499069703,"274151322000087","219011344069620",0.00,17.50,0,295.76,300.57,0.0,0.0,0.000,952187.7,952187.7,12456,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499069779,2177953.00
07/03/2017 04:30,2,0.000,ALERT,211.70,298.47,59.991,1499070604,"201051344000645","219011344069620",0.00,16.30,0,286.74,301.47,0.0,0.0,0.000,761686.1,761686.1,12344,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499070606,2177954.00
07/03/2017 04:30,2,0.000,ALERT,210.57,296.96,59.986,1499070604,"274151322000085","219011344069620",0.00,17.00,0,285.24,299.97,0.0,0.0,0.000,973892.3,973892.3,12268,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499070607,2177955.00
07/03/2017 04:30,2,0.000,ALERT,211.93,298.47,59.996,1499070604,"201051344000633","219011344069620",0.00,15.80,0,285.24,301.17,0.0,0.0,0.000,748443.3,748443.3,12394,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499070609,2177956.00
07/03/2017 04:30,2,0.000,ALERT,211.25,298.47,59.991,1499070604,"201051344000469","219011344069620",0.00,15.50,0,285.84,301.47,0.0,0.0,0.000,751904.8,751904.8,12369,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499070611,2177957.00
07/03/2017 04:30,2,0.000,ALERT,211.03,298.77,59.991,1499070604,"201051344000646","219011344069620",0.00,15.80,0,286.44,301.77,0.0,0.0,0.000,746993.1,746993.1,12362,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499070613,2177958.00
07/03/2017 04:30,2,0.000,ALERT,210.35,296.36,59.986,1499070604,"274151322000052","219011344069620",0.00,17.00,0,284.94,300.27,0.0,0.0,0.000,1012533.4,1012533.4,12278,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499070615,2177959.00
07/03/2017 04:30,2,0.000,ALERT,211.48,298.77,59.991,1499070604,"201051344000585","219011344069620",0.00,16.30,0,286.44,301.77,0.0,0.0,0.000,759801.6,759801.6,12361,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499070616,2177960.00
07/03/2017 04:30,2,0.000,ALERT,211.25,299.07,59.996,1499070604,"201051344001230","219011344069620",0.00,16.00,0,287.05,302.07,0.0,0.0,0.000,751565.9,751565.9,12377,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499070618,2177961.00
07/03/2017 04:30,2,0.000,ALERT,211.93,299.67,60.012,1499070604,"201051344000582","219011344069620",0.00,15.80,0,287.65,302.98,0.0,0.0,0.000,740940.7,740940.7,12347,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499070620,2177962.00
07/03/2017 04:30,2,0.000,ALERT,211.03,298.77,60.007,1499070604,"201051344000955","219011344069620",0.00,16.00,0,286.74,301.77,0.0,0.0,0.000,760436.9,760436.9,12369,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499070622,2177963.00
07/03/2017 04:30,2,0.000,ALERT,210.80,296.36,59.991,1499070604,"274151322000094","219011344069620",0.00,16.30,0,284.64,299.37,0.0,0.0,0.000,833150.0,833150.0,12593,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499070624,2177964.00
07/03/2017 04:30,2,0.000,ALERT,211.25,299.37,59.996,1499070604,"201051344000890","219011344069620",0.00,16.00,0,287.35,303.28,0.0,0.0,0.000,754474.9,754474.9,12369,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499070627,2177965.00
07/03/2017 04:30,2,0.000,ALERT,211.48,298.77,59.996,1499070604,"201051344000438","219011344069620",0.00,15.80,0,286.74,302.37,0.0,0.0,0.000,757017.9,757017.9,12354,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499070628,2177966.00
07/03/2017 04:30,2,0.000,ALERT,211.48,298.17,60.002,1499070604,"201051344000417","219011344069620",0.00,16.00,0,286.14,301.47,0.0,0.0,0.000,687284.9,687284.9,12385,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499070630,2177967.00
07/03/2017 04:30,2,0.000,ALERT,210.57,296.96,59.986,1499070604,"274151322000083","219011344069620",0.00,16.70,0,285.54,300.57,0.0,0.0,0.000,1002317.9,1002317.9,12283,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499070632,2177968.00
07/03/2017 04:30,2,0.000,ALERT,211.03,296.96,59.996,1499070604,"274151322000076","219011344069620",0.00,16.70,0,284.94,299.97,0.0,0.0,0.000,1069420.8,1069420.8,12287,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499070634,2177969.00
07/03/2017 04:30,2,0.000,ALERT,211.25,299.37,60.002,1499070604,"201051344000868","219011344069620",0.00,16.00,0,287.65,302.37,0.0,0.0,0.000,750317.6,750317.6,12371,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499070636,2177970.00
07/03/2017 04:30,2,0.000,ALERT,210.57,297.87,59.986,1499070604,"274151322000095","219011344069620",0.00,16.30,0,286.44,300.87,0.0,0.0,0.000,1059112.0,1059112.0,12297,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499070637,2177971.00
07/03/2017 04:30,2,0.000,ALERT,211.25,298.77,59.996,1499070604,"201051344000988","219011344069620",0.00,16.30,0,284.64,301.77,0.0,0.0,0.000,659630.0,659630.0,12353,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499070639,2177972.00
07/03/2017 04:30,2,0.000,ALERT,211.25,297.87,59.981,1499070604,"201051344001025","219011344069620",0.00,15.80,0,286.14,302.68,0.0,0.0,0.000,757132.2,757132.2,12368,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499070641,2177973.00
07/03/2017 04:30,2,0.000,ALERT,211.25,298.77,59.986,1499070604,"201051344000458","219011344069620",0.00,17.00,0,287.05,302.37,0.0,0.0,0.000,761892.4,761892.4,12344,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499070643,2177974.00
07/03/2017 04:30,2,0.000,ALERT,211.93,298.77,59.986,1499070604,"201051344000853","219011344069620",0.00,16.00,0,287.05,302.07,0.0,0.0,0.000,762896.6,762896.6,12357,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499070645,2177975.00
07/03/2017 04:30,2,0.000,ALERT,211.70,298.77,59.996,1499070604,"201051344000685","219011344069620",0.00,16.00,0,286.74,302.07,0.0,0.0,0.000,756924.9,756924.9,12382,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499070646,2177976.00
07/03/2017 04:30,2,0.000,ALERT,211.48,298.17,59.981,1499070604,"201051344000917","219011344069620",0.00,16.70,0,285.84,301.47,0.0,0.0,0.000,753582.4,753582.4,12369,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499070648,2177977.00
07/03/2017 04:30,2,0.000,ALERT,211.93,299.07,60.039,1499070604,"201051344001145","219011344069620",0.00,15.80,0,287.05,302.68,0.0,0.0,0.000,761565.8,761565.8,12363,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499070650,2177978.00
07/03/2017 04:30,2,0.000,ALERT,211.70,298.17,59.981,1499070604,"201051344000651","219011344069620",0.00,15.50,0,286.14,301.77,0.0,0.0,0.000,750321.8,750321.8,12361,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499070652,2177979.00
07/03/2017 04:30,2,0.000,ALERT,210.35,297.26,59.991,1499070604,"274151322000088","219011344069620",0.00,17.30,0,285.24,299.67,0.0,0.0,0.000,961355.2,961355.2,12279,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499070654,2177980.00
07/03/2017 04:30,2,0.000,ALERT,211.25,296.96,60.007,1499070604,"274151322000068","219011344069620",0.00,17.30,0,284.34,299.07,0.0,0.0,0.000,833754.2,833754.2,12608,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499070656,2177981.00
07/03/2017 04:30,2,0.000,ALERT,211.25,298.77,60.018,1499070604,"201051344001135","219011344069620",0.00,15.80,0,286.74,302.68,0.0,0.0,0.000,745753.6,745753.6,12350,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499070657,2177982.00
07/03/2017 04:30,2,0.000,ALERT,211.25,299.67,59.981,1499070604,"201051344000594","219011344069620",0.00,16.00,0,286.74,302.07,0.0,0.0,0.000,764890.6,764890.6,12352,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499070659,2177983.00
07/03/2017 04:30,2,0.000,ALERT,211.70,298.77,59.965,1499070604,"201051344001203","219011344069620",0.00,16.00,0,286.74,303.88,0.0,0.0,0.000,755281.9,755281.9,12391,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499070661,2177984.00
07/03/2017 04:30,2,0.000,ALERT,211.48,299.37,59.986,1499070604,"274151322000054","219011344069620",0.00,17.30,0,285.24,302.68,0.0,0.0,0.000,978242.0,978242.0,12262,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499070663,2177985.00
07/03/2017 04:30,2,0.000,ALERT,212.83,300.87,59.981,1499070604,"201051344000867","219011344069620",0.00,16.30,0,286.74,302.68,0.0,0.0,0.000,749099.6,749099.6,12388,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499070665,2177986.00
07/03/2017 04:30,2,0.000,ALERT,212.61,300.27,59.954,1499070604,"201051344001093","219011344069620",0.00,16.30,0,287.05,302.07,0.0,0.0,0.000,753514.2,753514.2,12380,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499070666,2177987.00
07/03/2017 04:30,2,0.000,ALERT,211.93,300.57,59.981,1499070604,"201051344000900","219011344069620",0.00,16.00,0,286.74,302.07,0.0,0.0,0.000,770669.8,770669.8,12368,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499070668,2177988.00
07/03/2017 04:30,2,0.000,ALERT,212.83,300.27,59.944,1499070604,"201051344000648","219011344069620",0.00,15.50,0,286.14,302.37,0.0,0.0,0.000,758616.5,758616.5,12356,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499070670,2177989.00
07/03/2017 04:30,2,0.000,ALERT,212.61,301.47,59.981,1499070604,"201051344000569","219011344069620",0.00,16.30,0,287.35,302.98,0.0,0.0,0.000,772805.0,772805.0,12333,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499070672,2177990.00
07/03/2017 04:30,2,0.000,ALERT,212.38,301.17,59.981,1499070604,"201051344000983","219011344069620",0.00,16.30,0,287.35,302.68,0.0,0.0,0.000,763361.3,763361.3,12362,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499070674,2177991.00
07/03/2017 04:30,2,0.000,ALERT,212.61,300.57,59.975,1499070604,"201051344001158","219011344069620",0.00,15.80,0,286.44,301.77,0.0,0.0,0.000,748175.2,748175.2,12362,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499070675,2177992.00
07/03/2017 04:30,2,0.000,ALERT,213.06,301.47,59.981,1499070604,"201051344000576","219011344069620",0.00,16.00,0,287.05,302.37,0.0,0.0,0.000,762750.9,762750.9,12363,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499070677,2177993.00
07/03/2017 04:30,2,0.000,ALERT,211.70,298.17,59.959,1499070604,"274151322000087","219011344069620",0.00,17.30,0,284.64,301.77,0.0,0.0,0.000,952187.7,952187.7,12458,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499070679,2177994.00
07/03/2017 04:30,2,0.000,ALERT,212.38,301.17,59.954,1499070604,"201051344000579","219011344069620",0.00,16.30,0,287.65,302.68,0.0,0.0,0.000,770018.0,770018.0,12356,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499070681,2177995.00
07/03/2017 04:45,2,0.000,ALERT,213.06,300.87,60.018,1499071504,"201051344000645","219011344069620",0.00,16.30,0,296.66,302.07,0.0,0.0,0.000,761686.1,761686.1,12346,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499071506,2177996.00
07/03/2017 04:45,2,0.000,ALERT,211.70,299.07,60.023,1499071504,"274151322000085","219011344069620",0.00,16.70,0,295.46,301.77,0.0,0.0,0.000,973892.3,973892.3,12270,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499071507,2177997.00
07/03/2017 04:45,2,0.000,ALERT,213.06,300.27,60.002,1499071504,"201051344000633","219011344069620",0.00,15.50,0,295.16,301.47,0.0,0.0,0.000,748443.3,748443.3,12396,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499071509,2177998.00
07/03/2017 04:45,2,0.000,ALERT,212.61,300.57,60.002,1499071504,"201051344000469","219011344069620",0.00,15.50,0,295.76,301.77,0.0,0.0,0.000,751904.8,751904.8,12371,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499071511,2177999.00
07/03/2017 04:45,2,0.000,ALERT,212.38,300.57,60.002,1499071504,"201051344000646","219011344069620",0.00,15.80,0,296.36,301.47,0.0,0.0,0.000,746993.1,746993.1,12364,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499071513,2178000.00
07/03/2017 04:45,2,0.000,ALERT,211.48,299.97,60.002,1499071504,"274151322000052","219011344069620",0.00,16.70,0,295.16,302.37,0.0,0.0,0.000,1012533.4,1012533.4,12280,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499071515,2178001.00
07/03/2017 04:45,2,0.000,ALERT,212.83,301.17,60.018,1499071504,"201051344000585","219011344069620",0.00,16.00,0,296.36,301.77,0.0,0.0,0.000,759801.6,759801.6,12363,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499071516,2178002.00
07/03/2017 04:45,2,0.000,ALERT,212.61,301.17,60.034,1499071504,"201051344001230","219011344069620",0.00,15.80,0,296.96,302.07,0.0,0.0,0.000,751565.9,751565.9,12379,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499071518,2178003.00
07/03/2017 04:45,2,0.000,ALERT,213.06,301.77,60.002,1499071504,"201051344000582","219011344069620",0.00,15.50,0,297.57,302.68,0.0,0.0,0.000,740940.7,740940.7,12349,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499071520,2178004.00
07/03/2017 04:45,2,0.000,ALERT,212.38,300.87,60.034,1499071504,"201051344000955","219011344069620",0.00,15.80,0,296.66,301.77,0.0,0.0,0.000,760436.9,760436.9,12371,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499071522,2178005.00
07/03/2017 04:45,2,0.000,ALERT,211.70,298.47,60.002,1499071504,"274151322000094","219011344069620",0.00,16.00,0,294.86,301.47,0.0,0.0,0.000,833150.0,833150.0,12595,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499071524,2178006.00
07/03/2017 04:45,2,0.000,ALERT,212.61,301.77,59.996,1499071504,"201051344000579","219011344069620",0.00,16.00,0,299.67,302.98,0.0,0.0,0.000,770018.0,770018.0,12358,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499071525,2178007.00
07/03/2017 04:45,2,0.000,ALERT,212.38,301.17,59.991,1499071504,"201051344000890","219011344069620",0.00,16.00,0,297.26,302.98,0.0,0.0,0.000,754474.9,754474.9,12371,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499071527,2178008.00
07/03/2017 04:45,2,0.000,ALERT,212.83,300.57,59.996,1499071504,"201051344000438","219011344069620",0.00,15.80,0,296.96,302.07,0.0,0.0,0.000,757017.9,757017.9,12356,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499071529,2178009.00
07/03/2017 04:45,2,0.000,ALERT,212.83,300.27,59.975,1499071504,"201051344000417","219011344069620",0.00,16.00,0,296.36,301.17,0.0,0.0,0.000,687284.9,687284.9,12387,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499071531,2178010.00
07/03/2017 04:45,2,0.000,ALERT,211.93,299.67,59.991,1499071504,"274151322000083","219011344069620",0.00,16.30,0,295.46,302.68,0.0,0.0,0.000,1002317.9,1002317.9,12285,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499071533,2178011.00
07/03/2017 04:45,2,0.000,ALERT,212.38,299.07,59.986,1499071504,"274151322000076","219011344069620",0.00,16.70,0,295.16,302.07,0.0,0.0,0.000,1069420.8,1069420.8,12289,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499071535,2178012.00
07/03/2017 04:45,2,0.000,ALERT,212.38,301.47,60.039,1499071504,"201051344000868","219011344069620",0.00,15.80,0,297.87,302.98,0.0,0.0,0.000,750317.6,750317.6,12373,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499071537,2178013.00
07/03/2017 04:45,2,0.000,ALERT,211.48,299.67,60.002,1499071504,"274151322000095","219011344069620",0.00,16.00,0,296.36,302.98,0.0,0.0,0.000,1059112.0,1059112.0,12299,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499071539,2178014.00
07/03/2017 04:45,2,0.000,ALERT,212.38,300.87,59.996,1499071504,"201051344000988","219011344069620",0.00,16.00,0,294.56,302.07,0.0,0.0,0.000,659630.0,659630.0,12355,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499071540,2178015.00
07/03/2017 04:45,2,0.000,ALERT,212.38,299.97,59.986,1499071504,"201051344001025","219011344069620",0.00,15.50,0,296.36,302.37,0.0,0.0,0.000,757132.2,757132.2,12370,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499071542,2178016.00
07/03/2017 04:45,2,0.000,ALERT,212.38,301.47,59.996,1499071504,"201051344000458","219011344069620",0.00,16.70,0,296.96,302.98,0.0,0.0,0.000,761892.4,761892.4,12346,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499071544,2178017.00
07/03/2017 04:45,2,0.000,ALERT,213.06,300.87,60.018,1499071504,"201051344000853","219011344069620",0.00,15.80,0,296.96,302.37,0.0,0.0,0.000,762896.6,762896.6,12359,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499071546,2178018.00
07/03/2017 04:45,2,0.000,ALERT,212.83,300.57,59.981,1499071504,"201051344000685","219011344069620",0.00,15.80,0,296.66,301.77,0.0,0.0,0.000,756924.9,756924.9,12384,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499071547,2178019.00
07/03/2017 04:45,2,0.000,ALERT,212.83,300.27,60.002,1499071504,"201051344000917","219011344069620",0.00,16.70,0,295.46,301.17,0.0,0.0,0.000,753582.4,753582.4,12371,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499071549,2178020.00
07/03/2017 04:45,2,0.000,ALERT,212.83,301.17,59.965,1499071504,"201051344001145","219011344069620",0.00,15.50,0,296.96,302.68,0.0,0.0,0.000,761565.8,761565.8,12365,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499071551,2178021.00
07/03/2017 04:45,2,0.000,ALERT,212.83,299.97,59.996,1499071504,"201051344000651","219011344069620",0.00,15.30,0,296.36,301.47,0.0,0.0,0.000,750321.8,750321.8,12363,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499071553,2178022.00
07/03/2017 04:45,2,0.000,ALERT,211.48,299.07,59.991,1499071504,"274151322000088","219011344069620",0.00,17.00,0,295.76,302.07,0.0,0.0,0.000,961355.2,961355.2,12281,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499071555,2178023.00
07/03/2017 04:45,2,0.000,ALERT,212.38,298.47,59.991,1499071504,"274151322000068","219011344069620",0.00,17.30,0,295.46,301.17,0.0,0.0,0.000,833754.2,833754.2,12610,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499071556,2178024.00
07/03/2017 04:45,2,0.000,ALERT,212.38,300.87,59.996,1499071504,"201051344001135","219011344069620",0.00,15.80,0,296.66,302.37,0.0,0.0,0.000,745753.6,745753.6,12352,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499071558,2178025.00
07/03/2017 04:45,2,0.000,ALERT,212.38,301.77,60.002,1499071504,"201051344000594","219011344069620",0.00,16.00,0,296.96,302.68,0.0,0.0,0.000,764890.6,764890.6,12354,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499071560,2178026.00
07/03/2017 04:45,2,0.000,ALERT,212.83,300.57,60.002,1499071504,"201051344001203","219011344069620",0.00,15.80,0,296.96,303.58,0.0,0.0,0.000,755281.9,755281.9,12393,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499071562,2178027.00
07/03/2017 04:45,2,0.000,ALERT,211.70,299.37,59.996,1499071504,"274151322000054","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,978242.0,978242.0,12264,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499071563,2178028.00
07/03/2017 04:45,2,0.000,ALERT,212.83,300.87,59.981,1499071504,"201051344000867","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,749099.6,749099.6,12390,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499071565,2178029.00
07/03/2017 04:45,2,0.000,ALERT,212.61,300.87,59.991,1499071504,"201051344001093","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,753514.2,753514.2,12382,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499071567,2178030.00
07/03/2017 04:45,2,0.000,ALERT,212.61,301.17,60.028,1499071504,"201051344000900","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,770669.8,770669.8,12370,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499071569,2178031.00
07/03/2017 04:45,2,0.000,ALERT,212.83,300.27,59.944,1499071504,"201051344000648","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,758616.5,758616.5,12358,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499071571,2178032.00
07/03/2017 04:45,2,0.000,ALERT,212.61,301.47,60.023,1499071504,"201051344000569","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,772805.0,772805.0,12335,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499071573,2178033.00
07/03/2017 04:45,2,0.000,ALERT,212.61,301.47,60.034,1499071504,"201051344000983","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,763361.3,763361.3,12364,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499071574,2178034.00
07/03/2017 04:45,2,0.000,ALERT,212.61,300.87,59.991,1499071504,"201051344001158","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,748175.2,748175.2,12364,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499071576,2178035.00
07/03/2017 04:45,2,0.000,ALERT,213.06,301.47,59.991,1499071504,"201051344000576","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,762750.9,762750.9,12365,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499071578,2178036.00
07/03/2017 04:45,2,0.000,ALERT,211.70,298.47,59.996,1499071504,"274151322000087","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,952187.7,952187.7,12460,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499071580,2178037.00
07/03/2017 05:00,2,0.000,ALERT,212.61,299.97,59.938,1499072403,"201051344000645","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,761686.1,761686.1,12348,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499072405,2178038.00
07/03/2017 05:00,2,0.000,ALERT,211.70,298.47,59.996,1499072403,"274151322000085","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,973892.3,973892.3,12272,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499072406,2178039.00
07/03/2017 05:00,2,0.000,ALERT,212.83,299.97,59.986,1499072403,"201051344000633","219011344069620",0.00,15.50,0,296.96,302.37,0.0,0.0,0.000,748443.3,748443.3,12398,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499072408,2178040.00
07/03/2017 05:00,2,0.000,ALERT,212.38,300.27,59.986,1499072403,"201051344000469","219011344069620",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,751904.8,751904.8,12373,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499072410,2178041.00
07/03/2017 05:00,2,0.000,ALERT,212.16,300.27,59.986,1499072403,"201051344000646","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,746993.1,746993.1,12366,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499072412,2178042.00
07/03/2017 05:00,2,0.000,ALERT,211.25,298.77,59.981,1499072403,"274151322000052","219011344069620",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,1012533.4,1012533.4,12282,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499072414,2178043.00
07/03/2017 05:00,2,0.000,ALERT,212.61,300.57,59.991,1499072403,"201051344000585","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,759801.6,759801.6,12365,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499072415,2178044.00
07/03/2017 05:00,2,0.000,ALERT,212.38,300.87,59.991,1499072403,"201051344001230","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,751565.9,751565.9,12381,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499072417,2178045.00
07/03/2017 05:00,2,0.000,ALERT,213.06,301.17,59.991,1499072403,"201051344000582","219011344069620",0.00,15.30,0,299.67,302.98,0.0,0.0,0.000,740940.7,740940.7,12351,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499072419,2178046.00
07/03/2017 05:00,2,0.000,ALERT,212.16,300.27,59.975,1499072403,"201051344000955","219011344069620",0.00,15.80,0,298.77,302.07,0.0,0.0,0.000,760436.9,760436.9,12373,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499072421,2178047.00
07/03/2017 05:00,2,0.000,ALERT,211.48,298.47,59.970,1499072403,"274151322000094","219011344069620",0.00,16.00,0,296.36,299.97,0.0,0.0,0.000,833150.0,833150.0,12597,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499072423,2178048.00
07/03/2017 05:00,2,0.000,ALERT,212.16,300.87,59.975,1499072403,"201051344000579","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,770018.0,770018.0,12360,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499072424,2178049.00
07/03/2017 05:00,2,0.000,ALERT,212.38,300.87,59.922,1499072403,"201051344000890","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,754474.9,754474.9,12373,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499072426,2178050.00
07/03/2017 05:00,2,0.000,ALERT,212.61,300.27,59.991,1499072403,"201051344000438","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,757017.9,757017.9,12358,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499072428,2178051.00
07/03/2017 05:00,2,0.000,ALERT,212.61,299.97,60.012,1499072403,"201051344000417","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,687284.9,687284.9,12389,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499072430,2178052.00
07/03/2017 05:00,2,0.000,ALERT,211.48,298.47,59.991,1499072403,"274151322000083","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,1002317.9,1002317.9,12287,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499072432,2178053.00
07/03/2017 05:00,2,0.000,ALERT,211.93,299.07,59.975,1499072403,"274151322000076","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,1069420.8,1069420.8,12291,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499072434,2178054.00
07/03/2017 05:00,2,0.000,ALERT,212.16,300.87,59.975,1499072403,"201051344000868","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,750317.6,750317.6,12375,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499072436,2178055.00
07/03/2017 05:00,2,0.000,ALERT,211.25,299.97,59.981,1499072403,"274151322000095","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,1059112.0,1059112.0,12301,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499072437,2178056.00
07/03/2017 05:00,2,0.000,ALERT,212.16,300.27,59.954,1499072403,"201051344000988","219011344069620",0.00,15.80,0,296.66,302.37,0.0,0.0,0.000,659630.0,659630.0,12357,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499072439,2178057.00
07/03/2017 05:00,2,0.000,ALERT,212.38,299.67,60.002,1499072403,"201051344001025","219011344069620",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,757132.2,757132.2,12372,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499072441,2178058.00
07/03/2017 05:00,2,0.000,ALERT,212.16,300.27,59.975,1499072403,"201051344000458","219011344069620",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,761892.4,761892.4,12348,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499072443,2178059.00
07/03/2017 05:00,2,0.000,ALERT,212.83,299.97,59.975,1499072403,"201051344000853","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,762896.6,762896.6,12361,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499072445,2178060.00
07/03/2017 05:00,2,0.000,ALERT,212.83,300.27,59.986,1499072403,"201051344000685","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,756924.9,756924.9,12386,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499072446,2178061.00
