ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2017 05:00,2,0.000,ALERT,212.61,299.97,59.965,1499072403,"201051344000917","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,753582.4,753582.4,12373,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499072448,2178062.00
07/03/2017 05:00,2,0.000,ALERT,212.83,300.87,59.965,1499072403,"201051344001145","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,761565.8,761565.8,12367,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499072450,2178063.00
07/03/2017 05:00,2,0.000,ALERT,212.61,299.67,59.954,1499072403,"201051344000651","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,750321.8,750321.8,12365,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499072452,2178064.00
07/03/2017 05:00,2,0.000,ALERT,211.03,298.47,59.959,1499072403,"274151322000088","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,961355.2,961355.2,12283,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499072454,2178065.00
07/03/2017 05:00,2,0.000,ALERT,212.16,297.87,59.959,1499072403,"274151322000068","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,833754.2,833754.2,12612,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499072456,2178066.00
07/03/2017 05:00,2,0.000,ALERT,212.38,300.27,59.965,1499072403,"201051344001135","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,745753.6,745753.6,12354,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499072457,2178067.00
07/03/2017 05:00,2,0.000,ALERT,212.16,301.17,59.959,1499072403,"201051344000594","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,764890.6,764890.6,12356,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499072459,2178068.00
07/03/2017 05:00,2,0.000,ALERT,212.61,299.97,59.965,1499072403,"201051344001203","219011344069620",0.00,15.50,0,298.77,303.88,0.0,0.0,0.000,755281.9,755281.9,12395,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499072461,2178069.00
07/03/2017 05:00,2,0.000,ALERT,211.48,298.47,59.959,1499072403,"274151322000054","219011344069620",0.00,17.00,0,296.36,301.17,0.0,0.0,0.000,978242.0,978242.0,12266,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499072463,2178070.00
07/03/2017 05:00,2,0.000,ALERT,212.38,299.97,60.007,1499072403,"201051344000867","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,749099.6,749099.6,12392,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499072465,2178071.00
07/03/2017 05:00,2,0.000,ALERT,212.38,300.27,59.965,1499072403,"201051344001093","219011344069620",0.00,16.00,0,298.77,302.07,0.0,0.0,0.000,753514.2,753514.2,12384,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499072466,2178072.00
07/03/2017 05:00,2,0.000,ALERT,212.16,300.27,59.970,1499072403,"201051344000900","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,770669.8,770669.8,12372,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499072468,2178073.00
07/03/2017 05:00,2,0.000,ALERT,212.38,299.67,59.938,1499072403,"201051344000648","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,758616.5,758616.5,12360,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499072470,2178074.00
07/03/2017 05:00,2,0.000,ALERT,212.16,300.57,59.970,1499072403,"201051344000569","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,772805.0,772805.0,12337,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499072472,2178075.00
07/03/2017 05:00,2,0.000,ALERT,212.16,300.57,59.965,1499072403,"201051344000983","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,763361.3,763361.3,12366,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499072474,2178076.00
07/03/2017 05:00,2,0.000,ALERT,212.16,299.97,59.965,1499072403,"201051344001158","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,748175.2,748175.2,12366,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499072475,2178077.00
07/03/2017 05:00,2,0.000,ALERT,212.61,300.57,59.965,1499072403,"201051344000576","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,762750.9,762750.9,12367,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499072477,2178078.00
07/03/2017 05:00,2,0.000,ALERT,211.70,297.87,59.965,1499072403,"274151322000087","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,952187.7,952187.7,12462,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499072479,2178079.00
07/03/2017 05:15,2,0.000,ALERT,212.83,300.27,59.991,1499073303,"201051344000645","219011344069620",0.00,15.80,0,298.47,301.77,0.0,0.0,0.000,761686.1,761686.1,12350,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499073305,2178080.00
07/03/2017 05:15,2,0.000,ALERT,211.70,298.77,59.986,1499073303,"274151322000085","219011344069620",0.00,16.30,0,296.96,300.27,0.0,0.0,0.000,973892.3,973892.3,12274,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499073307,2178081.00
07/03/2017 05:15,2,0.000,ALERT,212.83,299.67,59.991,1499073303,"201051344000633","219011344069620",0.00,15.50,0,296.66,301.47,0.0,0.0,0.000,748443.3,748443.3,12400,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499073309,2178082.00
07/03/2017 05:15,2,0.000,ALERT,212.38,300.27,59.996,1499073303,"201051344000469","219011344069620",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,751904.8,751904.8,12375,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499073311,2178083.00
07/03/2017 05:15,2,0.000,ALERT,212.16,299.97,59.986,1499073303,"201051344000646","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,746993.1,746993.1,12368,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499073313,2178084.00
07/03/2017 05:15,2,0.000,ALERT,211.25,299.37,59.970,1499073303,"274151322000052","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,1012533.4,1012533.4,12284,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499073315,2178085.00
07/03/2017 05:15,2,0.000,ALERT,212.61,299.97,59.996,1499073303,"201051344000585","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,759801.6,759801.6,12367,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499073316,2178086.00
07/03/2017 05:15,2,0.000,ALERT,212.38,300.27,59.959,1499073303,"201051344001230","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,751565.9,751565.9,12383,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499073318,2178087.00
07/03/2017 05:15,2,0.000,ALERT,212.83,300.87,59.996,1499073303,"201051344000582","219011344069620",0.00,15.30,0,299.37,302.68,0.0,0.0,0.000,740940.7,740940.7,12353,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499073320,2178088.00
07/03/2017 05:15,2,0.000,ALERT,212.16,300.27,60.012,1499073303,"201051344000955","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,760436.9,760436.9,12375,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499073322,2178089.00
07/03/2017 05:15,2,0.000,ALERT,211.48,298.47,59.975,1499073303,"274151322000094","219011344069620",0.00,15.80,0,296.36,299.37,0.0,0.0,0.000,833150.0,833150.0,12599,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499073324,2178090.00
07/03/2017 05:15,2,0.000,ALERT,212.38,301.17,59.996,1499073303,"201051344000579","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,770018.0,770018.0,12362,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499073325,2178091.00
07/03/2017 05:15,2,0.000,ALERT,212.38,300.57,59.991,1499073303,"201051344000890","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,754474.9,754474.9,12375,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499073327,2178092.00
07/03/2017 05:15,2,0.000,ALERT,212.61,299.97,59.981,1499073303,"201051344000438","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,757017.9,757017.9,12360,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499073329,2178093.00
07/03/2017 05:15,2,0.000,ALERT,212.61,299.67,59.991,1499073303,"201051344000417","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,687284.9,687284.9,12391,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499073331,2178094.00
07/03/2017 05:15,2,0.000,ALERT,211.70,298.77,59.986,1499073303,"274151322000083","219011344069620",0.00,16.00,0,297.26,300.57,0.0,0.0,0.000,1002317.9,1002317.9,12289,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499073333,2178095.00
07/03/2017 05:15,2,0.000,ALERT,212.16,298.77,59.981,1499073303,"274151322000076","219011344069620",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,1069420.8,1069420.8,12293,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499073335,2178096.00
07/03/2017 05:15,2,0.000,ALERT,212.38,300.87,59.986,1499073303,"201051344000868","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,750317.6,750317.6,12377,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499073336,2178097.00
07/03/2017 05:15,2,0.000,ALERT,211.48,299.67,59.986,1499073303,"274151322000095","219011344069620",0.00,15.80,0,297.87,301.17,0.0,0.0,0.000,1059112.0,1059112.0,12303,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499073338,2178098.00
07/03/2017 05:15,2,0.000,ALERT,212.16,300.27,59.933,1499073303,"201051344000988","219011344069620",0.00,15.80,0,295.76,301.77,0.0,0.0,0.000,659630.0,659630.0,12359,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499073340,2178099.00
07/03/2017 05:15,2,0.000,ALERT,212.38,299.37,59.981,1499073303,"201051344001025","219011344069620",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,757132.2,757132.2,12374,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499073342,2178100.00
07/03/2017 05:15,2,0.000,ALERT,212.38,300.57,60.012,1499073303,"201051344000458","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,761892.4,761892.4,12350,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499073343,2178101.00
07/03/2017 05:15,2,0.000,ALERT,213.06,300.27,59.986,1499073303,"201051344000853","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,762896.6,762896.6,12363,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499073345,2178102.00
07/03/2017 05:15,2,0.000,ALERT,212.83,300.27,59.991,1499073303,"201051344000685","219011344069620",0.00,15.50,0,298.47,301.77,0.0,0.0,0.000,756924.9,756924.9,12388,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499073347,2178103.00
07/03/2017 05:15,2,0.000,ALERT,212.61,299.67,59.991,1499073303,"201051344000917","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,753582.4,753582.4,12375,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499073349,2178104.00
07/03/2017 05:15,2,0.000,ALERT,212.61,300.27,59.986,1499073303,"201051344001145","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,761565.8,761565.8,12369,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499073351,2178105.00
07/03/2017 05:15,2,0.000,ALERT,212.61,299.37,59.981,1499073303,"201051344000651","219011344069620",0.00,15.00,0,298.17,301.47,0.0,0.0,0.000,750321.8,750321.8,12367,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499073352,2178106.00
07/03/2017 05:15,2,0.000,ALERT,211.25,298.47,59.970,1499073303,"274151322000088","219011344069620",0.00,16.70,0,296.66,299.97,0.0,0.0,0.000,961355.2,961355.2,12285,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499073354,2178107.00
07/03/2017 05:15,2,0.000,ALERT,211.93,297.57,59.970,1499073303,"274151322000068","219011344069620",0.00,17.00,0,296.36,299.37,0.0,0.0,0.000,833754.2,833754.2,12614,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499073356,2178108.00
07/03/2017 05:15,2,0.000,ALERT,212.16,299.97,59.981,1499073303,"201051344001135","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,745753.6,745753.6,12356,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499073358,2178109.00
07/03/2017 05:15,2,0.000,ALERT,212.16,300.87,59.981,1499073303,"201051344000594","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,764890.6,764890.6,12358,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499073360,2178110.00
07/03/2017 05:15,2,0.000,ALERT,212.61,299.97,59.975,1499073303,"201051344001203","219011344069620",0.00,15.50,0,298.47,303.58,0.0,0.0,0.000,755281.9,755281.9,12397,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499073361,2178111.00
07/03/2017 05:15,2,0.000,ALERT,211.48,299.07,59.975,1499073303,"274151322000054","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,978242.0,978242.0,12268,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499073363,2178112.00
07/03/2017 05:15,2,0.000,ALERT,212.61,300.27,59.975,1499073303,"201051344000867","219011344069620",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,749099.6,749099.6,12394,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499073365,2178113.00
07/03/2017 05:15,2,0.000,ALERT,212.38,299.97,59.981,1499073303,"201051344001093","219011344069620",0.00,16.00,0,298.47,301.77,0.0,0.0,0.000,753514.2,753514.2,12386,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499073367,2178114.00
07/03/2017 05:15,2,0.000,ALERT,212.38,300.57,59.970,1499073303,"201051344000900","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,770669.8,770669.8,12374,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499073369,2178115.00
07/03/2017 05:15,2,0.000,ALERT,212.61,299.67,59.938,1499073303,"201051344000648","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,758616.5,758616.5,12362,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499073370,2178116.00
07/03/2017 05:15,2,0.000,ALERT,212.38,300.87,59.975,1499073303,"201051344000569","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,772805.0,772805.0,12339,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499073372,2178117.00
07/03/2017 05:15,2,0.000,ALERT,212.38,300.57,59.965,1499073303,"201051344000983","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,763361.3,763361.3,12368,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499073374,2178118.00
07/03/2017 05:15,2,0.000,ALERT,212.38,299.97,59.959,1499073303,"201051344001158","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,748175.2,748175.2,12368,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499073376,2178119.00
07/03/2017 05:15,2,0.000,ALERT,212.83,300.57,59.959,1499073303,"201051344000576","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,762750.9,762750.9,12369,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499073378,2178120.00
07/03/2017 05:15,2,0.000,ALERT,211.70,297.57,59.996,1499073303,"274151322000087","219011344069620",0.00,17.00,0,296.36,299.67,0.0,0.0,0.000,952187.7,952187.7,12464,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499073380,2178121.00
07/03/2017 05:30,2,0.000,ALERT,212.38,299.67,59.986,1499074203,"201051344000645","219011344069620",0.00,15.80,0,298.47,301.77,0.0,0.0,0.000,761686.1,761686.1,12352,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499074205,2178122.00
07/03/2017 05:30,2,0.000,ALERT,211.25,298.17,59.991,1499074203,"274151322000085","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,973892.3,973892.3,12276,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499074207,2178123.00
07/03/2017 05:30,2,0.000,ALERT,212.61,299.37,59.975,1499074203,"201051344000633","219011344069620",0.00,15.30,0,296.06,301.47,0.0,0.0,0.000,748443.3,748443.3,12402,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499074209,2178124.00
07/03/2017 05:30,2,0.000,ALERT,212.16,299.37,59.965,1499074203,"201051344000469","219011344069620",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,751904.8,751904.8,12377,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499074211,2178125.00
07/03/2017 05:30,2,0.000,ALERT,211.70,299.37,59.975,1499074203,"201051344000646","219011344069620",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,746993.1,746993.1,12370,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499074212,2178126.00
07/03/2017 05:30,2,0.000,ALERT,210.80,298.47,59.970,1499074203,"274151322000052","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,1012533.4,1012533.4,12286,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499074214,2178127.00
07/03/2017 05:30,2,0.000,ALERT,212.16,299.67,59.965,1499074203,"201051344000585","219011344069620",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,759801.6,759801.6,12369,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499074216,2178128.00
07/03/2017 05:30,2,0.000,ALERT,211.93,299.97,59.975,1499074203,"201051344001230","219011344069620",0.00,15.30,0,298.47,301.77,0.0,0.0,0.000,751565.9,751565.9,12385,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499074218,2178129.00
07/03/2017 05:30,2,0.000,ALERT,212.61,300.27,59.970,1499074203,"201051344000582","219011344069620",0.00,15.00,0,299.07,302.07,0.0,0.0,0.000,740940.7,740940.7,12355,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499074220,2178130.00
07/03/2017 05:30,2,0.000,ALERT,211.70,299.67,59.965,1499074203,"201051344000955","219011344069620",0.00,15.30,0,298.17,301.47,0.0,0.0,0.000,760436.9,760436.9,12377,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499074221,2178131.00
07/03/2017 05:30,2,0.000,ALERT,211.03,297.26,59.959,1499074203,"274151322000094","219011344069620",0.00,15.80,0,295.76,299.37,0.0,0.0,0.000,833150.0,833150.0,12601,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499074223,2178132.00
07/03/2017 05:30,2,0.000,ALERT,212.16,300.57,59.954,1499074203,"201051344000579","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,770018.0,770018.0,12364,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499074225,2178133.00
07/03/2017 05:30,2,0.000,ALERT,211.93,299.97,59.965,1499074203,"201051344000890","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,754474.9,754474.9,12377,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499074227,2178134.00
07/03/2017 05:30,2,0.000,ALERT,212.16,299.67,59.959,1499074203,"201051344000438","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,757017.9,757017.9,12362,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499074229,2178135.00
07/03/2017 05:30,2,0.000,ALERT,212.38,299.07,59.975,1499074203,"201051344000417","219011344069620",0.00,15.50,0,297.57,301.17,0.0,0.0,0.000,687284.9,687284.9,12393,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499074230,2178136.00
07/03/2017 05:30,2,0.000,ALERT,211.03,298.77,59.949,1499074203,"274151322000083","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,1002317.9,1002317.9,12291,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499074232,2178137.00
07/03/2017 05:30,2,0.000,ALERT,211.93,298.17,59.975,1499074203,"274151322000076","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,1069420.8,1069420.8,12295,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499074234,2178138.00
07/03/2017 05:30,2,0.000,ALERT,211.93,300.57,59.970,1499074203,"201051344000868","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,750317.6,750317.6,12379,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499074236,2178139.00
07/03/2017 05:30,2,0.000,ALERT,210.80,298.77,59.959,1499074203,"274151322000095","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,1059112.0,1059112.0,12305,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499074238,2178140.00
07/03/2017 05:30,2,0.000,ALERT,211.93,299.67,59.975,1499074203,"201051344000988","219011344069620",0.00,15.50,0,296.06,301.77,0.0,0.0,0.000,659630.0,659630.0,12361,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499074239,2178141.00
07/03/2017 05:30,2,0.000,ALERT,211.93,299.07,59.975,1499074203,"201051344001025","219011344069620",0.00,15.00,0,297.57,302.07,0.0,0.0,0.000,757132.2,757132.2,12376,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499074241,2178142.00
07/03/2017 05:30,2,0.000,ALERT,211.70,299.67,59.959,1499074203,"201051344000458","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,761892.4,761892.4,12352,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499074243,2178143.00
07/03/2017 05:30,2,0.000,ALERT,212.61,299.67,59.970,1499074203,"201051344000853","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,762896.6,762896.6,12365,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499074245,2178144.00
07/03/2017 05:30,2,0.000,ALERT,212.38,299.37,59.996,1499074203,"201051344000685","219011344069620",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,756924.9,756924.9,12390,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499074247,2178145.00
07/03/2017 05:30,2,0.000,ALERT,212.16,299.07,59.981,1499074203,"201051344000917","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,753582.4,753582.4,12377,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499074248,2178146.00
07/03/2017 05:30,2,0.000,ALERT,212.38,299.67,59.970,1499074203,"201051344001145","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,761565.8,761565.8,12371,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499074250,2178147.00
07/03/2017 05:30,2,0.000,ALERT,212.16,298.77,59.965,1499074203,"201051344000651","219011344069620",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,750321.8,750321.8,12369,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499074252,2178148.00
07/03/2017 05:30,2,0.000,ALERT,210.80,297.57,59.970,1499074203,"274151322000088","219011344069620",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,961355.2,961355.2,12287,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499074254,2178149.00
07/03/2017 05:30,2,0.000,ALERT,211.70,296.96,59.938,1499074203,"274151322000068","219011344069620",0.00,16.70,0,295.76,299.07,0.0,0.0,0.000,833754.2,833754.2,12616,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499074256,2178150.00
07/03/2017 05:30,2,0.000,ALERT,211.70,299.37,59.965,1499074203,"201051344001135","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,745753.6,745753.6,12358,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499074257,2178151.00
07/03/2017 05:30,2,0.000,ALERT,211.70,300.27,59.928,1499074203,"201051344000594","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,764890.6,764890.6,12360,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499074259,2178152.00
07/03/2017 05:30,2,0.000,ALERT,212.16,299.37,59.970,1499074203,"201051344001203","219011344069620",0.00,15.30,0,298.17,303.28,0.0,0.0,0.000,755281.9,755281.9,12399,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499074261,2178153.00
07/03/2017 05:30,2,0.000,ALERT,211.03,297.87,59.981,1499074203,"274151322000054","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,978242.0,978242.0,12270,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499074263,2178154.00
07/03/2017 05:30,2,0.000,ALERT,212.16,299.37,59.986,1499074203,"201051344000867","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,749099.6,749099.6,12396,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499074265,2178155.00
07/03/2017 05:30,2,0.000,ALERT,212.16,299.67,59.975,1499074203,"201051344001093","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,753514.2,753514.2,12388,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499074266,2178156.00
07/03/2017 05:30,2,0.000,ALERT,211.70,299.67,59.981,1499074203,"201051344000900","219011344069620",0.00,15.30,0,298.47,301.77,0.0,0.0,0.000,770669.8,770669.8,12376,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499074268,2178157.00
07/03/2017 05:30,2,0.000,ALERT,212.16,299.07,59.986,1499074203,"201051344000648","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,758616.5,758616.5,12364,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499074270,2178158.00
07/03/2017 05:30,2,0.000,ALERT,211.93,299.97,59.981,1499074203,"201051344000569","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,772805.0,772805.0,12341,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499074272,2178159.00
07/03/2017 05:30,2,0.000,ALERT,211.93,299.67,60.023,1499074203,"201051344000983","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,763361.3,763361.3,12370,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499074273,2178160.00
07/03/2017 05:30,2,0.000,ALERT,211.93,299.37,59.991,1499074203,"201051344001158","219011344069620",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,748175.2,748175.2,12370,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499074275,2178161.00
07/03/2017 05:30,2,0.000,ALERT,212.61,300.27,59.981,1499074203,"201051344000576","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,762750.9,762750.9,12371,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499074277,2178162.00
07/03/2017 05:30,2,0.000,ALERT,211.25,297.87,59.981,1499074203,"274151322000087","219011344069620",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,952187.7,952187.7,12466,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499074279,2178163.00
07/03/2017 05:45,2,0.000,ALERT,212.61,299.97,60.018,1499075103,"201051344000645","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,761686.1,761686.1,12354,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499075105,2178164.00
07/03/2017 05:45,2,0.000,ALERT,211.25,298.47,59.959,1499075103,"274151322000085","219011344069620",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,973892.3,973892.3,12278,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499075107,2178165.00
07/03/2017 05:45,2,0.000,ALERT,212.83,299.67,60.012,1499075103,"201051344000633","219011344069620",0.00,15.00,0,296.06,300.87,0.0,0.0,0.000,748443.3,748443.3,12404,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499075109,2178166.00
07/03/2017 05:45,2,0.000,ALERT,212.38,299.67,60.012,1499075103,"201051344000469","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,751904.8,751904.8,12379,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499075111,2178167.00
07/03/2017 05:45,2,0.000,ALERT,211.93,299.67,60.039,1499075103,"201051344000646","219011344069620",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,746993.1,746993.1,12372,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499075112,2178168.00
07/03/2017 05:45,2,0.000,ALERT,211.25,299.07,59.996,1499075103,"274151322000052","219011344069620",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,1012533.4,1012533.4,12288,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499075114,2178169.00
07/03/2017 05:45,2,0.000,ALERT,212.61,300.27,60.002,1499075103,"201051344000585","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,759801.6,759801.6,12371,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499075116,2178170.00
07/03/2017 05:45,2,0.000,ALERT,212.16,300.27,60.002,1499075103,"201051344001230","219011344069620",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,751565.9,751565.9,12387,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499075118,2178171.00
07/03/2017 05:45,2,0.000,ALERT,212.83,300.87,60.002,1499075103,"201051344000582","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,740940.7,740940.7,12357,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499075120,2178172.00
07/03/2017 05:45,2,0.000,ALERT,211.93,300.27,59.991,1499075103,"201051344000955","219011344069620",0.00,15.30,0,297.57,301.17,0.0,0.0,0.000,760436.9,760436.9,12379,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499075121,2178173.00
07/03/2017 05:45,2,0.000,ALERT,211.25,297.87,59.991,1499075103,"274151322000094","219011344069620",0.00,15.50,0,295.76,299.37,0.0,0.0,0.000,833150.0,833150.0,12603,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499075123,2178174.00
07/03/2017 05:45,2,0.000,ALERT,212.16,300.57,59.996,1499075103,"201051344000579","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,770018.0,770018.0,12366,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499075125,2178175.00
07/03/2017 05:45,2,0.000,ALERT,212.16,300.57,59.970,1499075103,"201051344000890","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,754474.9,754474.9,12379,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499075127,2178176.00
07/03/2017 05:45,2,0.000,ALERT,212.38,299.97,59.996,1499075103,"201051344000438","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,757017.9,757017.9,12364,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499075129,2178177.00
07/03/2017 05:45,2,0.000,ALERT,212.61,299.67,59.996,1499075103,"201051344000417","219011344069620",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,687284.9,687284.9,12395,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499075130,2178178.00
07/03/2017 05:45,2,0.000,ALERT,211.48,299.07,59.986,1499075103,"274151322000083","219011344069620",0.00,15.80,0,296.66,300.27,0.0,0.0,0.000,1002317.9,1002317.9,12293,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499075132,2178179.00
07/03/2017 05:45,2,0.000,ALERT,211.93,298.77,59.991,1499075103,"274151322000076","219011344069620",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,1069420.8,1069420.8,12297,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499075134,2178180.00
07/03/2017 05:45,2,0.000,ALERT,212.16,300.57,59.991,1499075103,"201051344000868","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,750317.6,750317.6,12381,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499075136,2178181.00
07/03/2017 05:45,2,0.000,ALERT,211.25,299.37,59.975,1499075103,"274151322000095","219011344069620",0.00,15.30,0,297.57,300.87,0.0,0.0,0.000,1059112.0,1059112.0,12307,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499075138,2178182.00
07/03/2017 05:45,2,0.000,ALERT,212.16,299.97,59.981,1499075103,"201051344000988","219011344069620",0.00,15.30,0,295.46,301.47,0.0,0.0,0.000,659630.0,659630.0,12363,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499075139,2178183.00
07/03/2017 05:45,2,0.000,ALERT,212.16,299.37,59.991,1499075103,"201051344001025","219011344069620",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,757132.2,757132.2,12378,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499075141,2178184.00
07/03/2017 05:45,2,0.000,ALERT,212.16,299.97,59.959,1499075103,"201051344000458","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,761892.4,761892.4,12354,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499075143,2178185.00
07/03/2017 05:45,2,0.000,ALERT,212.61,299.97,59.991,1499075103,"201051344000853","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,762896.6,762896.6,12367,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499075145,2178186.00
07/03/2017 05:45,2,0.000,ALERT,212.61,300.27,59.986,1499075103,"201051344000685","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,756924.9,756924.9,12392,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499075147,2178187.00
07/03/2017 05:45,2,0.000,ALERT,212.38,299.97,60.018,1499075103,"201051344000917","219011344069620",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,753582.4,753582.4,12379,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499075148,2178188.00
07/03/2017 05:45,2,0.000,ALERT,212.61,300.27,59.965,1499075103,"201051344001145","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,761565.8,761565.8,12373,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499075150,2178189.00
07/03/2017 05:45,2,0.000,ALERT,212.38,299.37,59.986,1499075103,"201051344000651","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,750321.8,750321.8,12371,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499075152,2178190.00
07/03/2017 05:45,2,0.000,ALERT,210.80,297.87,59.965,1499075103,"274151322000088","219011344069620",0.00,16.00,0,296.36,299.67,0.0,0.0,0.000,961355.2,961355.2,12289,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499075154,2178191.00
07/03/2017 05:45,2,0.000,ALERT,211.93,297.57,59.996,1499075103,"274151322000068","219011344069620",0.00,16.30,0,295.76,299.07,0.0,0.0,0.000,833754.2,833754.2,12618,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499075155,2178192.00
07/03/2017 05:45,2,0.000,ALERT,212.16,300.27,59.991,1499075103,"201051344001135","219011344069620",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,745753.6,745753.6,12360,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499075157,2178193.00
07/03/2017 05:45,2,0.000,ALERT,211.93,300.57,59.986,1499075103,"201051344000594","219011344069620",0.00,15.30,0,297.26,302.07,0.0,0.0,0.000,764890.6,764890.6,12362,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499075159,2178194.00
07/03/2017 05:45,2,0.000,ALERT,212.61,299.97,59.996,1499075103,"201051344001203","219011344069620",0.00,15.00,0,297.87,302.98,0.0,0.0,0.000,755281.9,755281.9,12401,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499075161,2178195.00
07/03/2017 05:45,2,0.000,ALERT,211.25,299.07,59.986,1499075103,"274151322000054","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,978242.0,978242.0,12272,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499075163,2178196.00
07/03/2017 05:45,2,0.000,ALERT,212.38,299.67,59.959,1499075103,"201051344000867","219011344069620",0.00,15.50,0,297.26,302.07,0.0,0.0,0.000,749099.6,749099.6,12398,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499075165,2178197.00
07/03/2017 05:45,2,0.000,ALERT,212.38,299.97,59.991,1499075103,"201051344001093","219011344069620",0.00,15.50,0,297.57,301.17,0.0,0.0,0.000,753514.2,753514.2,12390,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499075166,2178198.00
07/03/2017 05:45,2,0.000,ALERT,212.16,300.27,59.986,1499075103,"201051344000900","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,770669.8,770669.8,12378,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499075168,2178199.00
07/03/2017 05:45,2,0.000,ALERT,212.38,299.37,59.986,1499075103,"201051344000648","219011344069620",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,758616.5,758616.5,12366,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499075170,2178200.00
07/03/2017 05:45,2,0.000,ALERT,212.38,300.57,59.991,1499075103,"201051344000569","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,772805.0,772805.0,12343,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499075172,2178201.00
07/03/2017 05:45,2,0.000,ALERT,212.38,300.27,59.991,1499075103,"201051344000983","219011344069620",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,763361.3,763361.3,12372,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499075173,2178202.00
07/03/2017 05:45,2,0.000,ALERT,212.16,299.67,59.991,1499075103,"201051344001158","219011344069620",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,748175.2,748175.2,12372,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499075175,2178203.00
07/03/2017 05:45,2,0.000,ALERT,212.61,300.57,60.018,1499075103,"201051344000576","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,762750.9,762750.9,12373,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499075177,2178204.00
07/03/2017 05:45,2,0.000,ALERT,211.25,297.57,59.954,1499075103,"274151322000087","219011344069620",0.00,16.30,0,295.76,299.37,0.0,0.0,0.000,952187.7,952187.7,12468,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499075179,2178205.00
