ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2017 06:00,2,0.000,ALERT,212.83,299.97,59.986,1499076004,"201051344000645","219011344069620",0.00,15.30,0,298.17,301.47,0.0,0.0,0.000,761686.1,761686.1,12356,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499076006,2178206.00
07/03/2017 06:00,2,0.020,ALERT,211.48,298.77,60.002,1499076004,"274151322000085","219011344069620",26.06,15.50,0,296.66,299.97,0.0,0.0,0.000,973892.3,973892.3,12280,0,0,0,L,1151911521,0,122.01,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1499076007,2178207.00
07/03/2017 06:00,2,0.000,ALERT,213.06,299.67,59.986,1499076004,"201051344000633","219011344069620",0.00,14.70,0,296.36,301.17,0.0,0.0,0.000,748443.3,748443.3,12406,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499076009,2178208.00
07/03/2017 06:00,2,0.000,ALERT,212.38,299.67,59.986,1499076004,"201051344000469","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,751904.8,751904.8,12381,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499076011,2178209.00
07/03/2017 06:00,2,0.000,ALERT,212.16,299.67,59.991,1499076004,"201051344000646","219011344069620",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,746993.1,746993.1,12374,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499076013,2178210.00
07/03/2017 06:00,2,0.043,ALERT,211.03,298.17,59.975,1499076004,"274151322000052","219011344069620",26.24,15.50,0,296.36,300.27,0.0,0.0,0.000,1012533.4,1012533.4,12290,0,0,0,L,1151911521,0,121.10,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1499076015,2178211.00
07/03/2017 06:00,2,0.000,ALERT,212.38,299.97,59.991,1499076004,"201051344000585","219011344069620",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,759801.6,759801.6,12373,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499076017,2178212.00
07/03/2017 06:00,2,0.000,ALERT,212.38,300.27,60.034,1499076004,"201051344001230","219011344069620",0.00,14.70,0,298.47,301.77,0.0,0.0,0.000,751565.9,751565.9,12389,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499076018,2178213.00
07/03/2017 06:00,2,0.000,ALERT,212.83,300.87,59.991,1499076004,"201051344000582","219011344069620",0.00,14.70,0,299.07,302.07,0.0,0.0,0.000,740940.7,740940.7,12359,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499076020,2178214.00
07/03/2017 06:00,2,0.000,ALERT,211.93,299.97,59.949,1499076004,"201051344000955","219011344069620",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,760436.9,760436.9,12381,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499076022,2178215.00
07/03/2017 06:00,2,0.000,ALERT,211.48,298.17,59.991,1499076004,"274151322000094","219011344069620",0.00,15.30,0,296.06,299.37,0.0,0.0,0.000,833150.0,833150.0,12605,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499076024,2178216.00
07/03/2017 06:00,2,0.000,ALERT,212.38,300.57,59.975,1499076004,"201051344000579","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,770018.0,770018.0,12368,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499076026,2178217.00
07/03/2017 06:00,2,0.000,ALERT,212.16,300.57,60.002,1499076004,"201051344000890","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,754474.9,754474.9,12381,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499076028,2178218.00
07/03/2017 06:00,2,0.000,ALERT,212.61,300.27,59.991,1499076004,"201051344000438","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,757017.9,757017.9,12366,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499076029,2178219.00
07/03/2017 06:00,2,0.000,ALERT,212.61,299.37,60.007,1499076004,"201051344000417","219011344069620",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,687284.9,687284.9,12397,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499076031,2178220.00
07/03/2017 06:00,2,0.020,ALERT,211.70,299.37,59.975,1499076004,"274151322000083","219011344069620",26.10,15.50,0,296.96,300.57,0.0,0.0,0.000,1002317.9,1002317.9,12295,0,0,0,L,1151911521,0,121.55,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1499076033,2178221.00
07/03/2017 06:00,2,0.020,ALERT,211.93,298.77,59.991,1499076004,"274151322000076","219011344069620",27.12,15.50,0,296.66,300.27,0.0,0.0,0.000,1069420.8,1069420.8,12299,0,0,0,L,1151911521,0,121.78,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1499076035,2178222.00
07/03/2017 06:00,2,0.000,ALERT,212.16,300.57,59.970,1499076004,"201051344000868","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,750317.6,750317.6,12383,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499076037,2178223.00
07/03/2017 06:00,2,0.012,ALERT,211.48,299.37,59.959,1499076004,"274151322000095","219011344069620",26.26,15.30,0,297.57,300.87,0.0,0.0,0.000,1059112.0,1059112.0,12309,0,0,0,L,1151911521,0,122.01,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1499076039,2178224.00
07/03/2017 06:00,2,0.000,ALERT,212.16,299.97,59.986,1499076004,"201051344000988","219011344069620",0.00,15.30,0,295.76,301.47,0.0,0.0,0.000,659630.0,659630.0,12365,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499076040,2178225.00
07/03/2017 06:00,2,0.000,ALERT,212.16,299.37,60.023,1499076004,"201051344001025","219011344069620",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,757132.2,757132.2,12380,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499076042,2178226.00
07/03/2017 06:00,2,0.000,ALERT,212.16,300.27,59.991,1499076004,"201051344000458","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,761892.4,761892.4,12356,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499076044,2178227.00
07/03/2017 06:00,2,0.000,ALERT,212.83,299.97,59.986,1499076004,"201051344000853","219011344069620",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,762896.6,762896.6,12369,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499076046,2178228.00
07/03/2017 06:00,2,0.000,ALERT,212.61,299.97,60.023,1499076004,"201051344000685","219011344069620",0.00,15.00,0,298.17,301.47,0.0,0.0,0.000,756924.9,756924.9,12394,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499076048,2178229.00
07/03/2017 06:00,2,0.000,ALERT,212.61,299.67,59.986,1499076004,"201051344000917","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,753582.4,753582.4,12381,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499076049,2178230.00
07/03/2017 06:00,2,0.000,ALERT,212.83,300.27,59.933,1499076004,"201051344001145","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,761565.8,761565.8,12375,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499076051,2178231.00
07/03/2017 06:00,2,0.000,ALERT,212.61,299.37,59.981,1499076004,"201051344000651","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,750321.8,750321.8,12373,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499076053,2178232.00
07/03/2017 06:00,2,0.008,ALERT,211.48,298.17,59.970,1499076004,"274151322000088","219011344069620",24.89,15.80,0,296.36,299.97,0.0,0.0,0.000,961355.2,961355.2,12291,0,0,0,L,1151911521,0,122.23,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1499076055,2178233.00
07/03/2017 06:00,2,0.000,ALERT,212.16,297.57,59.970,1499076004,"274151322000068","219011344069620",0.00,16.00,0,296.06,299.07,0.0,0.0,0.000,833754.2,833754.2,12620,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499076056,2178234.00
07/03/2017 06:00,2,0.000,ALERT,211.93,299.67,59.970,1499076004,"201051344001135","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,745753.6,745753.6,12362,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499076058,2178235.00
07/03/2017 06:00,2,0.000,ALERT,211.93,300.57,59.970,1499076004,"201051344000594","219011344069620",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,764890.6,764890.6,12364,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499076060,2178236.00
07/03/2017 06:00,2,0.000,ALERT,212.38,299.37,59.975,1499076004,"201051344001203","219011344069620",0.00,14.70,0,298.17,303.28,0.0,0.0,0.000,755281.9,755281.9,12403,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499076062,2178237.00
07/03/2017 06:00,2,0.016,ALERT,211.25,298.17,59.970,1499076004,"274151322000054","219011344069620",26.68,15.80,0,296.66,300.57,0.0,0.0,0.000,978242.0,978242.0,12274,0,0,0,L,1151911521,0,121.55,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1499076064,2178238.00
07/03/2017 06:00,2,0.000,ALERT,212.61,299.97,59.949,1499076004,"201051344000867","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,749099.6,749099.6,12400,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499076066,2178239.00
07/03/2017 06:00,2,0.000,ALERT,212.38,299.97,59.965,1499076004,"201051344001093","219011344069620",0.00,15.30,0,298.17,301.17,0.0,0.0,0.000,753514.2,753514.2,12392,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499076067,2178240.00
07/03/2017 06:00,2,0.000,ALERT,212.16,299.97,59.938,1499076004,"201051344000900","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,770669.8,770669.8,12380,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499076069,2178241.00
07/03/2017 06:00,2,0.000,ALERT,212.38,299.37,59.959,1499076004,"201051344000648","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,758616.5,758616.5,12368,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499076071,2178242.00
07/03/2017 06:00,2,0.000,ALERT,212.16,300.27,59.959,1499076004,"201051344000569","219011344069620",0.00,15.00,0,299.07,302.37,0.0,0.0,0.000,772805.0,772805.0,12345,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499076073,2178243.00
07/03/2017 06:00,2,0.000,ALERT,212.38,300.27,59.965,1499076004,"201051344000983","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,763361.3,763361.3,12374,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499076075,2178244.00
07/03/2017 06:00,2,0.000,ALERT,212.38,299.97,59.970,1499076004,"201051344001158","219011344069620",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,748175.2,748175.2,12374,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499076077,2178245.00
07/03/2017 06:00,2,0.000,ALERT,212.83,300.57,59.975,1499076004,"201051344000576","219011344069620",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,762750.9,762750.9,12375,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499076079,2178246.00
07/03/2017 06:00,2,0.031,ALERT,211.93,298.47,59.965,1499076004,"274151322000087","219011344069620",25.49,16.00,0,296.06,299.67,0.0,0.0,0.000,952187.7,952187.7,12470,0,0,0,L,1151911521,0,121.78,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1499076080,2178247.00
07/03/2017 06:15,2,0.143,ALERT,212.83,300.27,59.981,1499076904,"201051344000645","219011344069620",21.33,15.30,0,298.17,301.77,3.1,1.1,0.000,761686.1,761686.1,12358,0,0,0,L,1122011218,0,121.55,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1499076906,2178248.00
07/03/2017 06:15,2,0.066,ALERT,211.70,298.17,59.959,1499076904,"274151322000085","219011344069620",22.94,15.50,0,295.46,299.97,1.6,0.0,0.000,973892.3,973892.3,12282,0,0,0,L,1151911521,0,122.01,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1499076908,2178249.00
07/03/2017 06:15,2,0.148,ALERT,213.06,299.97,59.996,1499076904,"201051344000633","219011344069620",22.68,14.70,0,296.06,300.87,3.4,1.4,0.000,748443.3,748443.3,12408,0,0,0,L,1122011218,0,121.55,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1499076910,2178250.00
07/03/2017 06:15,2,0.164,ALERT,212.38,300.57,59.944,1499076904,"201051344000469","219011344069620",23.12,14.30,0,296.96,301.17,3.9,1.8,0.000,751904.9,751904.9,12383,0,0,0,L,1122011218,0,120.65,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1499076912,2178251.00
07/03/2017 06:15,2,0.160,ALERT,212.16,299.97,59.959,1499076904,"201051344000646","219011344069620",20.38,14.70,0,297.26,301.17,3.3,1.3,0.000,746993.1,746993.1,12376,0,0,0,L,1122011218,0,121.78,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1499076913,2178252.00
07/03/2017 06:15,2,0.094,ALERT,211.03,298.47,59.944,1499076904,"274151322000052","219011344069620",22.17,15.50,0,295.46,300.57,2.1,0.1,0.000,1012533.4,1012533.4,12292,0,0,0,L,1151911521,0,121.10,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1499076915,2178253.00
07/03/2017 06:15,2,0.160,ALERT,212.61,300.57,59.949,1499076904,"201051344000585","219011344069620",22.58,15.00,0,297.57,301.47,3.7,1.6,0.000,759801.7,759801.7,12375,0,0,0,L,1122011218,0,121.33,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1499076917,2178254.00
07/03/2017 06:15,2,0.148,ALERT,212.38,300.57,59.959,1499076904,"201051344001230","219011344069620",20.42,14.70,0,297.87,301.77,3.1,1.0,0.000,751566.0,751566.0,12391,0,0,0,L,1122011218,0,122.01,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1499076919,2178255.00
07/03/2017 06:15,2,0.145,ALERT,212.83,301.17,59.949,1499076904,"201051344000582","219011344069620",22.84,14.70,0,298.77,302.07,3.4,1.3,0.000,740940.8,740940.8,12361,0,0,0,L,1122011218,0,121.78,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1499076921,2178256.00
07/03/2017 06:15,2,0.184,ALERT,211.93,300.27,59.970,1499076904,"201051344000955","219011344069620",20.30,15.00,0,297.87,301.47,3.8,1.7,0.000,760437.0,760437.0,12383,0,0,0,L,1122011218,0,121.10,121.33,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499076922,2178257.00
07/03/2017 06:15,2,0.000,ALERT,211.48,299.37,59.991,1499076904,"274151322000094","219011344069620",39.80,15.30,0,295.46,380.52,0.0,0.0,0.000,833150.0,833150.0,12607,0,0,0,L,1151911521,0,121.33,122.46,0002,11,0,0,0,0,0,0,21,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499076924,2178258.00
07/03/2017 06:15,2,0.180,ALERT,212.38,301.17,59.965,1499076904,"201051344000579","219011344069620",23.00,15.00,0,298.47,302.37,4.2,2.2,0.000,770018.2,770018.2,12370,0,0,0,L,1122011218,0,120.88,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1499076926,2178259.00
07/03/2017 06:15,2,0.160,ALERT,212.38,300.87,59.981,1499076904,"201051344000890","219011344069620",22.76,15.00,0,298.77,302.68,3.7,1.7,0.000,754475.0,754475.0,12383,0,0,0,L,1122011218,0,122.01,120.88,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1499076928,2178260.00
07/03/2017 06:15,2,0.158,ALERT,212.61,300.27,59.933,1499076904,"201051344000438","219011344069620",22.86,14.70,0,298.17,301.77,3.7,1.6,0.000,757018.0,757018.0,12368,0,0,0,L,1122011218,0,122.01,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1499076930,2178261.00
07/03/2017 06:15,2,0.166,ALERT,212.61,299.67,59.965,1499076904,"201051344000417","219011344069620",18.05,15.00,0,297.26,301.17,3.0,1.0,0.000,687285.0,687285.0,12399,0,0,0,L,1122011218,0,121.55,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1499076932,2178262.00
07/03/2017 06:15,2,0.068,ALERT,211.48,298.47,59.959,1499076904,"274151322000083","219011344069620",22.72,15.30,0,296.06,300.57,1.6,0.0,0.000,1002317.9,1002317.9,12297,0,0,0,L,1151911521,0,121.55,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1499076934,2178263.00
07/03/2017 06:15,2,0.072,ALERT,211.93,297.87,59.970,1499076904,"274151322000076","219011344069620",23.44,15.50,0,295.46,300.27,1.7,0.0,0.000,1069420.8,1069420.8,12301,0,0,0,L,1151911521,0,121.78,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1499076936,2178264.00
07/03/2017 06:15,2,0.148,ALERT,212.38,301.17,59.959,1499076904,"201051344000868","219011344069620",22.42,15.00,0,298.77,302.68,3.4,1.4,0.000,750317.7,750317.7,12385,0,0,0,L,1122011218,0,120.88,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1499076938,2178265.00
07/03/2017 06:15,2,0.062,ALERT,211.25,299.07,59.917,1499076904,"274151322000095","219011344069620",22.80,15.00,0,296.96,301.17,1.5,0.0,0.000,1059112.0,1059112.0,12311,0,0,0,L,1151911521,0,121.78,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1499076939,2178266.00
07/03/2017 06:15,2,0.100,ALERT,212.16,300.27,59.981,1499076904,"201051344000988","219011344069620",18.41,15.00,0,295.76,301.47,1.9,0.0,0.000,659630.0,659630.0,12367,0,0,0,L,1122011218,0,120.88,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1499076941,2178267.00
07/03/2017 06:15,2,0.141,ALERT,212.38,299.97,59.959,1499076904,"201051344001025","219011344069620",23.46,14.30,0,297.57,302.07,3.4,1.3,0.000,757132.2,757132.2,12382,0,0,0,L,1122011218,0,121.33,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1499076943,2178268.00
07/03/2017 06:15,2,0.146,ALERT,212.16,300.57,59.970,1499076904,"201051344000458","219011344069620",23.06,15.80,0,298.47,302.68,3.5,1.4,0.000,761892.5,761892.5,12358,0,0,0,L,1122011218,0,121.10,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1499076945,2178269.00
07/03/2017 06:15,2,0.139,ALERT,212.83,300.57,59.970,1499076904,"201051344000853","219011344069620",22.01,15.00,0,298.17,301.77,3.1,1.1,0.000,762896.7,762896.7,12371,0,0,0,L,1122011218,0,121.55,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1499076947,2178270.00
07/03/2017 06:15,2,0.129,ALERT,212.83,300.27,59.970,1499076904,"201051344000685","219011344069620",21.33,15.00,0,297.87,301.47,2.8,0.8,0.000,756924.9,756924.9,12396,0,0,0,L,1122011218,0,122.46,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1499076949,2178271.00
07/03/2017 06:15,2,0.139,ALERT,212.38,299.67,59.996,1499076904,"201051344000917","219011344069620",21.43,15.50,0,296.96,301.17,3.0,1.0,0.000,753582.5,753582.5,12383,0,0,0,L,1122011218,0,121.55,121.78,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499076950,2178272.00
07/03/2017 06:15,2,0.133,ALERT,212.83,300.87,59.959,1499076904,"201051344001145","219011344069620",22.19,14.70,0,298.17,302.37,3.0,1.0,0.000,761565.8,761565.8,12377,0,0,0,L,1122011218,0,121.78,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1499076952,2178273.00
07/03/2017 06:15,2,0.156,ALERT,212.38,299.67,59.917,1499076904,"201051344000651","219011344069620",22.30,14.00,0,297.57,301.17,3.6,1.5,0.000,750321.9,750321.9,12375,0,0,0,L,1122011218,0,122.01,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1499076954,2178274.00
07/03/2017 06:15,2,0.057,ALERT,210.57,297.87,59.954,1499076904,"274151322000088","219011344069620",22.46,15.80,0,295.76,299.97,1.3,0.0,0.000,961355.2,961355.2,12293,0,0,0,L,1151911521,0,122.01,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1499076956,2178275.00
07/03/2017 06:15,2,0.008,ALERT,211.93,297.57,59.954,1499076904,"274151322000068","219011344069620",40.16,16.00,0,295.76,384.73,0.0,0.0,0.000,833754.2,833754.2,12622,0,0,0,L,1151911521,0,121.78,122.46,0002,15,0,0,0,0,0,0,51,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499076958,2178276.00
07/03/2017 06:15,2,0.154,ALERT,212.16,300.27,59.975,1499076904,"201051344001135","219011344069620",23.34,14.70,0,298.17,301.77,3.7,1.6,0.000,745753.7,745753.7,12364,0,0,0,L,1122011218,0,121.55,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1499076959,2178277.00
07/03/2017 06:15,2,0.148,ALERT,212.16,300.87,59.954,1499076904,"201051344000594","219011344069620",23.22,15.00,0,297.87,302.07,3.5,1.5,0.000,764890.7,764890.7,12366,0,0,0,L,1122011218,0,120.88,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1499076961,2178278.00
07/03/2017 06:15,2,0.148,ALERT,212.61,300.27,59.970,1499076904,"201051344001203","219011344069620",22.30,14.70,0,298.17,303.28,3.4,1.3,0.000,755282.0,755282.0,12405,0,0,0,L,1122011218,0,122.23,121.33,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499076963,2178279.00
07/03/2017 06:15,2,0.068,ALERT,211.48,298.77,59.954,1499076904,"274151322000054","219011344069620",23.10,16.00,0,296.06,300.57,1.6,0.0,0.000,978242.0,978242.0,12276,0,0,0,L,1151911521,0,121.55,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1499076965,2178280.00
07/03/2017 06:15,2,0.148,ALERT,212.61,300.57,59.959,1499076904,"201051344000867","219011344069620",23.08,15.50,0,297.87,302.07,3.5,1.5,0.000,749099.7,749099.7,12402,0,0,0,L,1122011218,0,121.55,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1499076966,2178281.00
07/03/2017 06:15,2,0.182,ALERT,212.38,300.27,59.970,1499076904,"201051344001093","219011344069620",21.33,15.30,0,298.17,301.47,3.9,1.9,0.000,753514.4,753514.4,12394,0,0,0,L,1122011218,0,121.78,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1499076968,2178282.00
07/03/2017 06:15,2,0.105,ALERT,212.38,300.57,59.970,1499076904,"201051344000900","219011344069620",22.72,15.00,0,297.87,301.47,2.5,0.4,0.000,770669.8,770669.8,12382,0,0,0,L,1122011218,0,121.33,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1499076970,2178283.00
07/03/2017 06:15,2,0.152,ALERT,212.61,299.97,59.965,1499076904,"201051344000648","219011344069620",23.26,14.70,0,297.26,301.77,3.6,1.5,0.000,758616.6,758616.6,12370,0,0,0,L,1122011218,0,120.88,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1499076972,2178284.00
07/03/2017 06:15,2,0.152,ALERT,212.38,301.47,59.965,1499076904,"201051344000569","219011344069620",23.28,15.30,0,298.77,302.37,3.6,1.6,0.000,772805.1,772805.1,12347,0,0,0,L,1122011218,0,120.65,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1499076974,2178285.00
07/03/2017 06:15,2,0.162,ALERT,212.38,300.87,59.970,1499076904,"201051344000983","219011344069620",23.16,15.30,0,298.47,302.37,3.8,1.8,0.000,763361.4,763361.4,12376,0,0,0,L,1122011218,0,121.10,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1499076976,2178286.00
07/03/2017 06:15,2,0.154,ALERT,212.38,299.97,59.970,1499076904,"201051344001158","219011344069620",19.82,14.30,0,297.87,301.17,3.1,1.1,0.000,748175.2,748175.2,12376,0,0,0,L,1122011218,0,120.88,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1499076977,2178287.00
07/03/2017 06:15,2,0.150,ALERT,213.06,301.17,59.965,1499076904,"201051344000576","219011344069620",22.62,15.00,0,298.47,301.77,3.5,1.4,0.000,762751.1,762751.1,12377,0,0,0,L,1122011218,0,121.55,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1499076979,2178288.00
07/03/2017 06:15,2,0.080,ALERT,211.70,297.57,59.959,1499076904,"274151322000087","219011344069620",22.22,16.00,0,295.16,299.67,1.9,0.0,0.000,952187.7,952187.7,12472,0,0,0,L,1151911521,0,121.78,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1499076981,2178289.00
07/03/2017 06:30,2,0.178,ACTIVE,212.61,337.24,59.991,1499077803,"201051344000645","219011344069620",26.24,15.80,0,298.47,348.96,4.8,2.7,0.004,761686.6,761686.6,12360,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499077804,2178290.00
07/03/2017 06:30,2,0.102,ACTIVE,211.25,335.74,59.975,1499077803,"274151322000085","219011344069620",25.50,16.30,0,296.96,340.85,2.6,0.6,0.000,973892.3,973892.3,12284,0,0,0,L,1151911521,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499077805,2178291.00
07/03/2017 06:30,2,0.207,ACTIVE,212.83,339.04,59.981,1499077803,"201051344000633","219011344069620",25.03,15.50,0,296.96,348.66,5.2,3.1,0.000,748443.9,748443.9,12410,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499077806,2178292.00
07/03/2017 06:30,2,0.219,ACTIVE,212.38,336.94,59.981,1499077803,"201051344000469","219011344069620",25.33,15.00,0,298.17,347.46,5.7,3.5,0.004,751905.6,751905.6,12385,0,0,0,L,1122011218,0,120.65,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499077807,2178293.00
07/03/2017 06:30,2,0.201,ACTIVE,212.16,337.24,59.986,1499077803,"201051344000646","219011344069620",25.74,15.80,0,297.87,343.25,5.2,3.1,0.004,746993.7,746993.7,12378,0,0,0,L,1122011218,0,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499077808,2178294.00
07/03/2017 06:30,2,0.127,ACTIVE,211.03,336.34,59.975,1499077803,"274151322000052","219011344069620",26.16,16.70,0,296.66,345.36,3.4,1.4,0.009,1012533.6,1012533.6,12294,0,0,0,L,1151911521,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499077809,2178295.00
07/03/2017 06:30,2,0.191,ACTIVE,212.61,337.24,60.007,1499077803,"201051344000585","219011344069620",27.63,15.50,0,297.87,345.06,5.4,3.3,0.000,759802.4,759802.4,12377,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499077810,2178296.00
07/03/2017 06:30,2,0.193,ACTIVE,212.16,336.64,60.007,1499077803,"201051344001230","219011344069620",23.74,15.30,0,298.47,348.06,4.7,2.6,0.000,751566.4,751566.4,12393,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499077811,2178297.00
07/03/2017 06:30,2,0.197,ACTIVE,212.83,337.54,59.981,1499077803,"201051344000582","219011344069620",25.37,15.30,0,299.67,345.36,5.1,3.0,0.000,740941.3,740941.3,12363,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499077812,2178298.00
07/03/2017 06:30,2,0.221,ACTIVE,211.93,336.34,59.991,1499077803,"201051344000955","219011344069620",25.54,15.50,0,298.77,347.76,5.7,3.6,0.000,760437.7,760437.7,12385,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499077813,2178299.00
07/03/2017 06:30,2,0.053,ALERT,211.03,310.49,59.975,1499077803,"274151322000094","219011344069620",24.59,15.50,0,295.76,390.44,1.3,0.0,0.000,833150.0,833150.0,12609,0,0,0,L,1151911521,0,121.10,122.01,0002,12,0,0,0,0,0,0,255,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499077814,2178300.00
07/03/2017 06:30,2,0.236,ACTIVE,212.38,336.64,59.986,1499077803,"201051344000579","219011344069620",25.58,15.80,0,299.67,345.96,6.1,4.0,0.004,770019.0,770019.0,12372,0,0,0,L,1122011218,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499077815,2178301.00
07/03/2017 06:30,2,0.195,ACTIVE,212.16,336.34,59.949,1499077803,"201051344000890","219011344069620",27.14,15.80,0,299.37,345.96,5.4,3.3,0.004,754475.6,754475.6,12385,0,0,0,L,1122011218,0,122.01,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499077816,2178302.00
07/03/2017 06:30,2,0.213,ACTIVE,212.61,337.24,59.991,1499077803,"201051344000438","219011344069620",25.01,15.30,0,298.77,344.45,5.4,3.3,0.000,757018.6,757018.6,12370,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499077817,2178303.00
07/03/2017 06:30,2,0.217,ACTIVE,212.38,301.47,59.991,1499077803,"201051344000417","219011344069620",17.95,15.30,0,297.87,302.68,4.0,1.9,0.000,687285.3,687285.3,12401,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499077818,2178304.00
07/03/2017 06:30,2,0.107,ACTIVE,211.25,336.34,59.981,1499077803,"274151322000083","219011344069620",25.49,16.30,0,296.96,343.85,2.8,0.7,0.009,1002318.0,1002318.0,12299,0,0,0,L,1151911521,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499077819,2178305.00
07/03/2017 06:30,2,0.111,ACTIVE,211.93,336.64,59.986,1499077803,"274151322000076","219011344069620",26.46,16.70,0,296.66,345.36,3.0,1.0,0.004,1069420.9,1069420.9,12303,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499077820,2178306.00
07/03/2017 06:30,2,0.197,ACTIVE,212.38,337.54,59.986,1499077803,"201051344000868","219011344069620",25.41,15.50,0,299.07,345.96,5.1,3.0,0.004,750318.3,750318.3,12387,0,0,0,L,1122011218,0,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499077821,2178307.00
07/03/2017 06:30,2,0.098,ACTIVE,211.25,335.74,59.981,1499077803,"274151322000095","219011344069620",26.28,16.00,0,297.57,343.25,2.6,0.6,0.004,1059112.1,1059112.1,12313,0,0,0,L,1151911521,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499077822,2178308.00
07/03/2017 06:30,2,0.152,ALERT,212.16,319.81,60.018,1499077803,"201051344000988","219011344069620",18.05,15.30,0,296.06,336.64,2.8,0.8,0.000,659630.1,659630.1,12369,0,0,0,L,1122011218,0,120.88,122.01,0002,12,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499077823,2178309.00
07/03/2017 06:30,2,0.189,ACTIVE,212.16,336.64,59.949,1499077803,"201051344001025","219011344069620",25.37,15.50,0,298.17,348.96,4.9,2.8,0.004,757132.7,757132.7,12384,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499077824,2178310.00
07/03/2017 06:30,2,0.203,ACTIVE,212.38,336.34,59.981,1499077803,"201051344000458","219011344069620",25.45,16.30,0,298.77,345.66,5.2,3.1,0.004,761893.1,761893.1,12360,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499077825,2178311.00
07/03/2017 06:30,2,0.189,ACTIVE,213.06,338.44,59.954,1499077803,"201051344000853","219011344069620",25.27,15.50,0,298.47,348.36,4.9,2.8,0.009,762897.2,762897.2,12373,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499077826,2178312.00
07/03/2017 06:30,2,0.186,ACTIVE,212.61,337.84,59.996,1499077803,"201051344000685","219011344069620",24.75,15.50,0,298.17,349.26,4.7,2.6,0.000,756925.3,756925.3,12398,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499077827,2178313.00
07/03/2017 06:30,2,0.193,ACTIVE,212.38,338.14,59.981,1499077803,"201051344000917","219011344069620",23.62,16.30,0,296.66,348.96,4.7,2.6,0.000,753582.9,753582.9,12385,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499077828,2178314.00
07/03/2017 06:30,2,0.184,ACTIVE,212.61,337.84,59.986,1499077803,"201051344001145","219011344069620",24.33,15.30,0,298.77,351.07,4.5,2.5,0.004,761566.2,761566.2,12379,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499077829,2178315.00
07/03/2017 06:30,2,0.207,ACTIVE,212.61,337.54,60.007,1499077803,"201051344000651","219011344069620",24.91,14.70,0,298.17,346.86,5.2,3.1,0.004,750322.4,750322.4,12377,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499077830,2178316.00
07/03/2017 06:30,2,0.094,ACTIVE,210.80,335.14,59.986,1499077803,"274151322000088","219011344069620",24.83,16.70,0,296.36,342.95,2.3,0.3,0.000,961355.2,961355.2,12295,0,0,0,L,1151911521,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499077831,2178317.00
07/03/2017 06:30,2,0.072,ALERT,211.70,310.49,59.938,1499077803,"274151322000068","219011344069620",25.43,16.30,0,296.06,395.85,1.9,0.0,0.000,833754.2,833754.2,12624,0,0,0,L,1151911521,0,121.78,122.01,0002,15,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499077833,2178318.00
07/03/2017 06:30,2,0.191,ACTIVE,212.16,336.34,59.938,1499077803,"201051344001135","219011344069620",27.29,15.30,0,298.77,345.96,5.3,3.2,0.004,745754.3,745754.3,12366,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499077834,2178319.00
07/03/2017 06:30,2,0.209,ACTIVE,212.16,336.94,59.981,1499077803,"201051344000594","219011344069620",24.81,15.80,0,298.77,346.86,5.3,3.2,0.009,764891.2,764891.2,12368,0,0,0,L,1122011218,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499077835,2178320.00
07/03/2017 06:30,2,0.207,ACTIVE,212.61,336.64,59.949,1499077803,"201051344001203","219011344069620",24.57,15.50,0,298.77,348.36,5.2,3.1,0.000,755282.5,755282.5,12407,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499077836,2178321.00
07/03/2017 06:30,2,0.105,ACTIVE,211.25,336.64,59.986,1499077803,"274151322000054","219011344069620",25.37,17.30,0,296.96,342.65,2.7,0.7,0.009,978242.0,978242.0,12278,0,0,0,L,1151911521,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499077837,2178322.00
07/03/2017 06:30,2,0.172,ACTIVE,212.61,336.64,59.986,1499077803,"201051344000867","219011344069620",27.85,16.00,0,298.47,343.55,4.9,2.8,0.000,749100.2,749100.2,12404,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499077838,2178323.00
07/03/2017 06:30,2,0.209,ACTIVE,212.61,337.54,59.996,1499077803,"201051344001093","219011344069620",25.90,15.80,0,298.47,347.76,5.5,3.4,0.000,753515.0,753515.0,12396,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499077838,2178324.00
07/03/2017 06:30,2,0.150,ACTIVE,212.38,337.24,59.959,1499077803,"201051344000900","219011344069620",24.63,15.50,0,298.77,345.66,3.8,1.7,0.004,770670.1,770670.1,12384,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499077839,2178325.00
07/03/2017 06:30,2,0.205,ACTIVE,212.38,336.94,59.991,1499077803,"201051344000648","219011344069620",25.62,15.30,0,298.47,350.17,5.4,3.3,0.004,758617.2,758617.2,12372,0,0,0,L,1122011218,0,120.65,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499077840,2178326.00
07/03/2017 06:30,2,0.178,ACTIVE,212.38,337.24,59.981,1499077803,"201051344000569","219011344069620",28.13,15.80,0,299.67,344.76,5.1,3.0,0.004,772805.7,772805.7,12349,0,0,0,L,1122011218,0,120.65,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499077841,2178327.00
07/03/2017 06:30,2,0.209,ACTIVE,212.38,336.64,59.991,1499077803,"201051344000983","219011344069620",25.60,15.80,0,299.37,346.26,5.5,3.3,0.004,763362.0,763362.0,12378,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499077842,2178328.00
07/03/2017 06:30,2,0.188,ACTIVE,212.38,336.94,59.981,1499077803,"201051344001158","219011344069620",25.50,15.30,0,298.17,346.56,4.9,2.8,0.004,748175.7,748175.7,12378,0,0,0,L,1122011218,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499077843,2178329.00
07/03/2017 06:30,2,0.203,ACTIVE,212.83,338.14,59.981,1499077803,"201051344000576","219011344069620",25.03,15.50,0,298.77,344.45,5.2,3.1,0.009,762751.6,762751.6,12379,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499077844,2178330.00
07/03/2017 06:30,2,0.117,ACTIVE,211.48,335.74,59.981,1499077803,"274151322000087","219011344069620",24.35,17.00,0,296.36,345.66,2.9,0.9,0.000,952187.8,952187.8,12474,0,0,0,L,1151911521,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499077845,2178331.00
07/03/2017 06:45,2,0.266,ALERT,212.61,337.54,59.986,1499078703,"201051344000645","219011344069620",27.65,16.30,0,298.17,341.75,7.5,5.3,0.031,761687.5,761687.5,12361,0,0,0,L,1122011218,0,121.55,122.01,0002,13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499078705,2178332.00
07/03/2017 06:45,2,0.193,ALERT,211.25,336.64,59.970,1499078703,"274151322000085","219011344069620",26.16,17.30,0,296.66,339.04,5.1,3.0,0.018,973892.7,973892.7,12285,0,0,0,L,1151911521,0,122.23,121.55,0002,16,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499078707,2178333.00
07/03/2017 06:45,2,0.281,ALERT,212.61,339.04,59.970,1499078703,"201051344000633","219011344069620",28.05,15.80,0,296.36,343.55,8.0,5.8,0.035,748445.0,748445.0,12411,0,0,0,L,1122011218,0,121.55,122.01,0002,15,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499078709,2178334.00
07/03/2017 06:45,2,0.289,ALERT,212.38,337.24,59.970,1499078703,"201051344000469","219011344069620",28.09,15.30,0,297.57,342.05,8.2,6.0,0.031,751906.7,751906.7,12386,0,0,0,L,1122011218,0,120.65,122.23,0002,12,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499078711,2178335.00
07/03/2017 06:45,2,0.270,ALERT,212.16,338.14,59.991,1499078703,"201051344000646","219011344069620",28.37,16.00,0,297.26,341.15,7.8,5.6,0.027,746994.7,746994.7,12379,0,0,0,L,1122011218,0,121.78,121.10,0002,14,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499078713,2178336.00
07/03/2017 06:45,2,0.223,ACTIVE,211.03,336.64,59.965,1499078703,"274151322000052","219011344069620",27.33,17.50,0,316.50,350.47,6.2,4.0,0.022,1012534.2,1012534.2,12295,0,0,0,L,1151911521,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499078714,2178337.00
07/03/2017 06:45,2,0.293,ALERT,212.38,338.44,59.970,1499078703,"201051344000585","219011344069620",27.91,16.30,0,297.87,342.05,8.3,6.1,0.035,759803.5,759803.5,12378,0,0,0,L,1122011218,0,121.33,121.78,0002,13,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499078716,2178338.00
07/03/2017 06:45,2,0.270,ALERT,212.16,336.94,59.996,1499078703,"201051344001230","219011344069620",27.69,15.80,0,298.47,340.55,7.5,5.4,0.022,751567.4,751567.4,12394,0,0,0,L,1122011218,0,122.01,120.88,0002,13,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499078718,2178339.00
07/03/2017 06:45,2,0.268,ALERT,212.83,338.44,59.975,1499078703,"201051344000582","219011344069620",28.13,15.50,0,299.07,341.75,7.7,5.5,0.027,740942.3,740942.3,12364,0,0,0,L,1122011218,0,121.78,121.55,0002,13,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499078719,2178340.00
07/03/2017 06:45,2,0.287,ALERT,211.70,336.64,59.981,1499078703,"201051344000955","219011344069620",28.86,16.00,0,298.47,340.55,8.4,6.2,0.022,760438.9,760438.9,12386,0,0,0,L,1122011218,0,121.10,121.10,0002,14,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499078721,2178341.00
07/03/2017 06:45,2,0.121,ALERT,211.25,336.64,59.986,1499078703,"274151322000094","219011344069620",30.34,16.70,0,295.76,390.14,3.7,1.7,0.013,833150.1,833150.1,12611,0,0,0,L,1151911521,0,121.10,122.01,0002,12,0,0,0,0,0,0,12,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499078723,2178342.00
07/03/2017 06:45,2,0.309,ALERT,212.16,336.94,59.986,1499078703,"201051344000579","219011344069620",28.59,16.30,0,299.37,342.05,9.0,6.7,0.027,770020.3,770020.3,12373,0,0,0,L,1122011218,0,120.88,121.55,0002,12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499078725,2178343.00
07/03/2017 06:45,2,0.289,ALERT,211.93,336.94,59.981,1499078703,"201051344000890","219011344069620",28.51,16.00,0,299.07,341.15,8.4,6.2,0.031,754476.7,754476.7,12386,0,0,0,L,1122011218,0,121.78,120.65,0002,16,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499078726,2178344.00
07/03/2017 06:45,2,0.289,ALERT,212.38,337.54,59.986,1499078703,"201051344000438","219011344069620",28.09,15.80,0,298.17,342.35,8.2,6.0,0.027,757019.8,757019.8,12371,0,0,0,L,1122011218,0,122.01,121.33,0002,15,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499078728,2178345.00
07/03/2017 06:45,2,0.324,ACTIVE,212.38,337.24,59.970,1499078703,"201051344000417","219011344069620",18.13,15.80,0,298.17,353.47,6.0,3.8,0.018,687286.0,687286.0,12402,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499078729,2178346.00
07/03/2017 06:45,2,0.199,ALERT,211.25,336.34,59.991,1499078703,"274151322000083","219011344069620",27.15,17.30,0,297.26,339.95,5.5,3.4,0.018,1002318.4,1002318.4,12300,0,0,0,L,1151911521,0,121.33,121.78,0002,12,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499078731,2178347.00
07/03/2017 06:45,2,0.215,ACTIVE,211.70,337.54,59.991,1499078703,"274151322000076","219011344069620",27.25,17.50,0,320.11,350.17,6.0,3.8,0.027,1069421.5,1069421.5,12304,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499078732,2178348.00
