ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2017 06:45,2,0.291,ALERT,211.93,336.94,59.991,1499078703,"201051344000868","219011344069620",27.51,15.80,0,299.07,341.45,8.1,5.9,0.027,750319.4,750319.4,12388,0,0,0,L,1122011218,0,120.88,122.01,0002,13,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499078734,2178349.00
07/03/2017 06:45,2,0.199,ALERT,210.80,336.04,59.991,1499078703,"274151322000095","219011344069620",27.39,17.00,0,297.87,339.34,5.5,3.4,0.027,1059112.5,1059112.5,12314,0,0,0,L,1151911521,0,121.78,121.33,0002,13,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499078736,2178350.00
07/03/2017 06:45,2,0.266,ACTIVE,211.93,338.14,60.002,1499078703,"201051344000988","219011344069620",18.07,15.80,0,296.06,351.67,4.9,2.8,0.022,659630.5,659630.5,12371,0,0,0,L,1122011218,0,120.65,121.78,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499078737,2178351.00
07/03/2017 06:45,2,0.281,ALERT,212.16,336.64,59.996,1499078703,"201051344001025","219011344069620",27.73,15.80,0,298.17,340.85,7.9,5.7,0.031,757133.8,757133.8,12385,0,0,0,L,1122011218,0,121.33,121.33,0002,13,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499078739,2178352.00
07/03/2017 06:45,2,0.293,ALERT,211.93,337.24,60.007,1499078703,"201051344000458","219011344069620",27.43,16.70,0,298.77,342.05,8.2,6.0,0.031,761894.2,761894.2,12361,0,0,0,L,1122011218,0,121.10,121.78,0002,14,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499078740,2178353.00
07/03/2017 06:45,2,0.283,ALERT,212.83,339.04,60.007,1499078703,"201051344000853","219011344069620",28.01,15.80,0,298.77,342.65,8.1,5.8,0.035,762898.2,762898.2,12374,0,0,0,L,1122011218,0,121.55,122.01,0002,16,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499078742,2178354.00
07/03/2017 06:45,2,0.250,ALERT,212.38,338.74,59.959,1499078703,"201051344000685","219011344069620",28.67,16.00,0,298.17,342.05,7.3,5.2,0.027,756926.3,756926.3,12399,0,0,0,L,1122011218,0,122.46,121.10,0002,13,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499078744,2178355.00
07/03/2017 06:45,2,0.266,ALERT,212.16,338.14,60.002,1499078703,"201051344000917","219011344069620",28.25,16.70,0,297.26,342.05,7.6,5.4,0.031,753583.8,753583.8,12386,0,0,0,L,1122011218,0,121.55,121.55,0002,14,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499078746,2178356.00
07/03/2017 06:45,2,0.256,ALERT,212.38,338.44,59.991,1499078703,"201051344001145","219011344069620",28.67,15.50,0,298.47,341.75,7.5,5.3,0.027,761567.2,761567.2,12380,0,0,0,L,1122011218,0,121.78,121.33,0002,15,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499078748,2178357.00
07/03/2017 06:45,2,0.289,ALERT,212.38,338.14,60.018,1499078703,"201051344000651","219011344069620",26.94,15.30,0,297.87,341.15,7.9,5.7,0.027,750323.5,750323.5,12378,0,0,0,L,1122011218,0,122.23,121.10,0002,13,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499078749,2178358.00
07/03/2017 06:45,2,0.193,ACTIVE,210.80,335.74,60.007,1499078703,"274151322000088","219011344069620",25.98,17.50,0,309.89,353.77,5.2,3.0,0.022,961355.5,961355.5,12296,0,0,0,L,1151911521,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499078750,2178359.00
07/03/2017 06:45,2,0.145,ALERT,211.93,337.24,59.991,1499078703,"274151322000068","219011344069620",30.75,17.50,0,295.76,395.85,4.6,2.5,0.018,833754.4,833754.4,12626,0,0,0,L,1151911521,0,121.78,122.01,0002,15,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499078752,2178360.00
07/03/2017 06:45,2,0.291,ALERT,211.93,336.64,59.996,1499078703,"201051344001135","219011344069620",28.49,15.80,0,298.77,340.25,8.4,6.2,0.031,745755.4,745755.4,12367,0,0,0,L,1122011218,0,121.55,121.10,0002,15,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499078754,2178361.00
07/03/2017 06:45,2,0.287,ALERT,212.16,337.24,60.002,1499078703,"201051344000594","219011344069620",28.98,16.30,0,297.87,341.45,8.5,6.3,0.031,764892.4,764892.4,12369,0,0,0,L,1122011218,0,121.10,121.55,0002,13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499078756,2178362.00
07/03/2017 06:45,2,0.291,ALERT,212.38,337.24,60.007,1499078703,"201051344001203","219011344069620",27.15,15.80,0,297.87,342.65,8.0,5.8,0.031,755283.6,755283.6,12408,0,0,0,L,1122011218,0,122.23,121.10,0002,13,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499078757,2178363.00
07/03/2017 06:45,2,0.205,ACTIVE,211.03,336.04,60.012,1499078703,"274151322000054","219011344069620",26.42,18.00,0,314.40,351.97,5.5,3.4,0.027,978242.5,978242.5,12279,0,0,0,L,1151911521,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499078758,2178364.00
07/03/2017 06:45,2,0.289,ALERT,212.38,336.94,59.970,1499078703,"201051344000867","219011344069620",27.75,16.70,0,298.47,341.75,8.2,5.9,0.031,749101.3,749101.3,12405,0,0,0,L,1122011218,0,121.33,121.78,0002,14,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499078760,2178365.00
07/03/2017 06:45,2,0.297,ALERT,212.16,337.84,59.991,1499078703,"201051344001093","219011344069620",28.43,16.30,0,297.87,341.15,8.6,6.4,0.027,753516.2,753516.2,12397,0,0,0,L,1122011218,0,121.78,121.10,0002,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499078762,2178366.00
07/03/2017 06:45,2,0.252,ALERT,212.16,338.14,59.991,1499078703,"201051344000900","219011344069620",27.02,15.80,0,298.17,340.55,6.9,4.8,0.031,770670.8,770670.8,12385,0,0,0,L,1122011218,0,121.10,121.55,0002,13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499078764,2178367.00
07/03/2017 06:45,2,0.305,ALERT,212.38,337.84,60.012,1499078703,"201051344000648","219011344069620",26.96,15.50,0,297.57,341.45,8.3,6.1,0.040,758618.3,758618.3,12373,0,0,0,L,1122011218,0,120.65,122.23,0002,13,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499078765,2178368.00
07/03/2017 06:45,2,0.301,ALERT,212.38,337.54,60.007,1499078703,"201051344000569","219011344069620",27.61,16.00,0,298.77,341.75,8.4,6.2,0.035,772806.8,772806.8,12350,0,0,0,L,1122011218,0,120.65,122.23,0002,14,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499078767,2178369.00
07/03/2017 06:45,2,0.299,ALERT,212.38,337.24,59.986,1499078703,"201051344000983","219011344069620",28.31,16.00,0,298.77,341.75,8.6,6.4,0.035,763363.2,763363.2,12379,0,0,0,L,1122011218,0,121.10,121.55,0002,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499078769,2178370.00
07/03/2017 06:45,2,0.281,ALERT,212.16,337.54,59.991,1499078703,"201051344001158","219011344069620",27.95,15.50,0,297.87,340.85,8.0,5.8,0.035,748176.7,748176.7,12379,0,0,0,L,1122011218,0,120.88,121.55,0002,15,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499078771,2178371.00
07/03/2017 06:45,2,0.277,ALERT,212.61,338.74,59.991,1499078703,"201051344000576","219011344069620",29.02,15.80,0,298.17,342.95,8.2,6.0,0.031,762752.7,762752.7,12380,0,0,0,L,1122011218,0,121.33,121.78,0002,13,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499078773,2178372.00
07/03/2017 06:45,2,0.219,ALERT,211.25,337.84,59.981,1499078703,"274151322000087","219011344069620",26.14,18.00,0,296.66,339.65,5.8,3.7,0.031,952188.3,952188.3,12475,0,0,0,L,1151911521,0,121.78,121.55,0002,17,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499078775,2178373.00
07/03/2017 07:00,2,0.367,ACTIVE,212.16,338.14,59.954,1499079604,"201051344000645","219011344069620",27.97,17.00,0,333.03,344.15,10.4,8.1,0.057,761689.3,761689.3,12363,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499079605,2178374.00
07/03/2017 07:00,2,0.283,ACTIVE,210.80,336.34,59.991,1499079604,"274151322000085","219011344069620",26.38,18.00,0,333.33,340.55,7.6,5.4,0.040,973893.8,973893.8,12287,0,0,0,L,1151911521,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499079606,2178375.00
07/03/2017 07:00,2,0.377,ACTIVE,212.38,339.04,59.928,1499079604,"201051344000633","219011344069620",28.07,16.70,0,331.83,344.76,10.7,8.4,0.062,748446.8,748446.8,12413,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499079606,2178376.00
07/03/2017 07:00,2,0.373,ACTIVE,211.93,337.54,59.965,1499079604,"201051344000469","219011344069620",28.78,15.80,0,330.33,343.25,10.9,8.6,0.057,751908.6,751908.6,12388,0,0,0,L,1122011218,0,120.42,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499079607,2178377.00
07/03/2017 07:00,2,0.377,ACTIVE,211.70,337.84,59.970,1499079604,"201051344000646","219011344069620",27.53,17.00,0,330.93,342.95,10.5,8.2,0.053,746996.5,746996.5,12381,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499079608,2178378.00
07/03/2017 07:00,2,0.311,ACTIVE,210.57,335.74,59.981,1499079604,"274151322000052","219011344069620",27.75,18.30,0,331.83,340.55,8.7,6.5,0.049,1012535.6,1012535.6,12296,0,0,0,L,1151911521,0,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499079609,2178379.00
07/03/2017 07:00,2,0.385,ACTIVE,211.93,338.14,59.944,1499079604,"201051344000585","219011344069620",28.19,17.30,0,332.13,343.55,11.0,8.7,0.049,759805.4,759805.4,12380,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499079610,2178380.00
07/03/2017 07:00,2,0.355,ACTIVE,211.70,337.24,59.959,1499079604,"201051344001230","219011344069620",27.39,16.30,0,330.93,342.05,9.8,7.6,0.049,751569.0,751569.0,12396,0,0,0,L,1122011218,0,121.55,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499079611,2178381.00
07/03/2017 07:00,2,0.357,ACTIVE,212.38,338.44,59.970,1499079604,"201051344000582","219011344069620",28.17,16.30,0,331.83,342.95,10.3,8.0,0.049,740944.1,740944.1,12366,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499079612,2178382.00
07/03/2017 07:00,2,0.387,ACTIVE,211.25,337.54,59.959,1499079604,"201051344000955","219011344069620",28.31,16.70,0,331.53,342.05,11.1,8.8,0.053,760440.8,760440.8,12388,0,0,0,L,1122011218,0,120.88,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499079613,2178383.00
07/03/2017 07:00,2,0.178,ACTIVE,211.03,380.22,59.970,1499079604,"274151322000094","219011344069620",35.72,17.80,0,333.93,382.33,6.5,4.3,0.027,833150.9,833150.9,12613,0,0,0,L,1151911521,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499079614,2178384.00
07/03/2017 07:00,2,0.400,ACTIVE,211.93,337.54,59.965,1499079604,"201051344000579","219011344069620",28.51,17.30,0,332.13,342.95,11.6,9.3,0.057,770022.3,770022.3,12375,0,0,0,L,1122011218,0,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499079615,2178385.00
07/03/2017 07:00,2,0.379,ACTIVE,211.70,337.24,59.970,1499079604,"201051344000890","219011344069620",27.89,17.00,0,330.93,342.95,10.8,8.5,0.053,754478.6,754478.6,12388,0,0,0,L,1122011218,0,121.55,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499079616,2178386.00
07/03/2017 07:00,2,0.373,ACTIVE,211.93,337.84,59.970,1499079604,"201051344000438","219011344069620",28.15,16.30,0,332.73,343.85,10.7,8.4,0.049,757021.6,757021.6,12373,0,0,0,L,1122011218,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499079616,2178387.00
07/03/2017 07:00,2,0.406,ACTIVE,211.93,337.54,59.975,1499079604,"201051344000417","219011344069620",18.63,16.70,0,331.83,343.55,7.7,5.5,0.027,687287.2,687287.2,12403,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499079617,2178388.00
07/03/2017 07:00,2,0.283,ACTIVE,210.80,335.74,59.959,1499079604,"274151322000083","219011344069620",27.49,17.80,0,333.03,340.25,7.9,5.7,0.035,1002319.6,1002319.6,12302,0,0,0,L,1151911521,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499079618,2178389.00
07/03/2017 07:00,2,0.311,ACTIVE,211.25,336.94,59.965,1499079604,"274151322000076","219011344069620",27.79,18.30,0,333.63,341.15,8.7,6.5,0.049,1069422.8,1069422.8,12305,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499079619,2178390.00
07/03/2017 07:00,2,0.381,ACTIVE,211.70,337.54,59.981,1499079604,"201051344000868","219011344069620",28.11,16.30,0,331.83,343.25,10.9,8.6,0.057,750321.2,750321.2,12390,0,0,0,L,1122011218,0,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499079620,2178391.00
07/03/2017 07:00,2,0.293,ACTIVE,210.80,335.74,59.975,1499079604,"274151322000095","219011344069620",27.55,17.80,0,332.73,339.65,8.1,5.9,0.044,1059113.7,1059113.7,12316,0,0,0,L,1151911521,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499079621,2178392.00
07/03/2017 07:00,2,0.350,ACTIVE,211.70,338.14,59.970,1499079604,"201051344000988","219011344069620",18.43,16.30,0,330.03,343.85,6.6,4.4,0.040,659631.4,659631.4,12372,0,0,0,L,1122011218,0,120.65,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499079622,2178393.00
07/03/2017 07:00,2,0.357,ACTIVE,211.70,336.64,59.970,1499079604,"201051344001025","219011344069620",28.63,16.70,0,332.43,342.65,10.4,8.1,0.053,757135.5,757135.5,12387,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499079623,2178394.00
07/03/2017 07:00,2,0.385,ACTIVE,211.70,336.94,59.991,1499079604,"201051344000458","219011344069620",27.93,17.30,0,331.83,343.55,10.9,8.6,0.062,761896.0,761896.0,12363,0,0,0,L,1122011218,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499079624,2178395.00
07/03/2017 07:00,2,0.379,ACTIVE,212.38,339.34,59.975,1499079604,"201051344000853","219011344069620",27.35,16.70,0,333.33,345.36,10.5,8.2,0.057,762900.0,762900.0,12376,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499079624,2178396.00
07/03/2017 07:00,2,0.344,ACTIVE,212.16,339.04,59.975,1499079604,"201051344000685","219011344069620",27.77,16.70,0,331.83,344.15,9.7,7.5,0.053,756927.9,756927.9,12401,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499079625,2178397.00
07/03/2017 07:00,2,0.352,ACTIVE,211.70,338.74,59.959,1499079604,"201051344000917","219011344069620",27.73,17.50,0,331.23,343.85,9.9,7.7,0.049,753585.5,753585.5,12388,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499079626,2178398.00
07/03/2017 07:00,2,0.342,ACTIVE,211.93,338.44,59.965,1499079604,"201051344001145","219011344069620",28.03,16.30,0,332.73,344.15,9.8,7.5,0.053,761568.8,761568.8,12382,0,0,0,L,1122011218,0,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499079627,2178399.00
07/03/2017 07:00,2,0.365,ACTIVE,212.16,338.44,59.975,1499079604,"201051344000651","219011344069620",27.85,16.00,0,332.73,343.55,10.3,8.0,0.057,750325.2,750325.2,12380,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499079628,2178400.00
07/03/2017 07:00,2,0.271,ACTIVE,210.35,336.64,59.970,1499079604,"274151322000088","219011344069620",27.02,18.00,0,332.43,339.65,7.4,5.2,0.040,961356.6,961356.6,12297,0,0,0,L,1151911521,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499079629,2178401.00
07/03/2017 07:00,2,0.195,ACTIVE,211.48,392.55,59.965,1499079604,"274151322000068","219011344069620",36.90,19.30,0,334.54,395.25,7.3,5.1,0.031,833755.4,833755.4,12628,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499079630,2178402.00
07/03/2017 07:00,2,0.381,ACTIVE,211.70,336.94,59.975,1499079604,"201051344001135","219011344069620",27.97,16.70,0,331.83,343.25,10.8,8.5,0.053,745757.3,745757.3,12369,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499079631,2178403.00
07/03/2017 07:00,2,0.383,ACTIVE,211.48,337.84,59.970,1499079604,"201051344000594","219011344069620",27.97,17.00,0,330.33,342.95,10.9,8.6,0.062,764894.2,764894.2,12371,0,0,0,L,1122011218,0,120.65,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499079632,2178404.00
07/03/2017 07:00,2,0.357,ACTIVE,211.93,337.24,59.965,1499079604,"201051344001203","219011344069620",28.65,16.30,0,332.43,343.55,10.4,8.1,0.053,755285.3,755285.3,12410,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499079633,2178405.00
07/03/2017 07:00,2,0.291,ACTIVE,210.80,337.24,59.970,1499079604,"274151322000054","219011344069620",25.96,19.00,0,332.13,342.05,7.6,5.4,0.040,978243.6,978243.6,12280,0,0,0,L,1151911521,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499079634,2178406.00
07/03/2017 07:00,2,0.381,ACTIVE,211.93,337.54,59.975,1499079604,"201051344000867","219011344069620",28.15,17.00,0,331.53,343.25,10.9,8.6,0.053,749103.1,749103.1,12407,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499079635,2178407.00
07/03/2017 07:00,2,0.369,ACTIVE,211.93,337.84,59.965,1499079604,"201051344001093","219011344069620",28.88,17.00,0,332.13,342.95,10.8,8.5,0.049,753518.1,753518.1,12399,0,0,0,L,1122011218,0,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499079636,2178408.00
07/03/2017 07:00,2,0.324,ACTIVE,211.70,338.44,59.970,1499079604,"201051344000900","219011344069620",28.77,16.00,0,332.13,343.55,9.5,7.2,0.053,770672.3,770672.3,12387,0,0,0,L,1122011218,0,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499079637,2178409.00
07/03/2017 07:00,2,0.385,ACTIVE,211.93,337.84,60.012,1499079604,"201051344000648","219011344069620",28.03,16.00,0,332.13,344.76,10.9,8.6,0.057,758620.2,758620.2,12375,0,0,0,L,1122011218,0,120.42,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499079638,2178410.00
07/03/2017 07:00,2,0.385,ACTIVE,211.93,338.14,59.965,1499079604,"201051344000569","219011344069620",28.15,16.70,0,332.13,343.25,11.0,8.7,0.057,772808.7,772808.7,12352,0,0,0,L,1122011218,0,120.42,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499079639,2178411.00
07/03/2017 07:00,2,0.377,ACTIVE,211.70,337.54,59.975,1499079604,"201051344000983","219011344069620",29.30,17.00,0,331.23,343.25,11.2,8.9,0.057,763365.1,763365.1,12381,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499079640,2178412.00
07/03/2017 07:00,2,0.365,ACTIVE,211.93,337.54,59.970,1499079604,"201051344001158","219011344069620",28.15,16.30,0,330.63,343.85,10.4,8.1,0.057,748178.5,748178.5,12381,0,0,0,L,1122011218,0,120.65,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499079641,2178413.00
07/03/2017 07:00,2,0.375,ACTIVE,212.38,339.34,59.970,1499079604,"201051344000576","219011344069620",28.23,16.30,0,332.73,344.76,10.8,8.5,0.053,762754.5,762754.5,12382,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499079642,2178414.00
07/03/2017 07:00,2,0.295,ACTIVE,211.03,336.94,59.944,1499079604,"274151322000087","219011344069620",26.62,19.00,0,332.73,340.25,8.0,5.8,0.044,952189.5,952189.5,12477,0,0,0,L,1151911521,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499079643,2178415.00
07/03/2017 07:15,2,0.461,ACTIVE,211.93,337.84,59.954,1499080503,"201051344000645","219011344069620",27.87,17.30,0,332.13,344.45,13.0,10.6,0.080,761691.6,761691.6,12364,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499080504,2178416.00
07/03/2017 07:15,2,0.361,ACTIVE,210.80,336.94,59.922,1499080503,"274151322000085","219011344069620",26.78,19.00,0,332.73,343.55,9.8,7.6,0.053,973895.4,973895.4,12288,0,0,0,L,1151911521,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499080505,2178417.00
07/03/2017 07:15,2,0.461,ACTIVE,211.93,339.65,59.949,1499080503,"201051344000633","219011344069620",28.75,17.30,0,331.53,346.56,13.4,11.0,0.075,748449.3,748449.3,12414,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499080506,2178418.00
07/03/2017 07:15,2,0.461,ACTIVE,211.70,337.84,59.944,1499080503,"201051344000469","219011344069620",28.88,16.70,0,330.33,344.45,13.5,11.1,0.080,751911.1,751911.1,12389,0,0,0,L,1122011218,0,120.42,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499080507,2178419.00
07/03/2017 07:15,2,0.455,ACTIVE,210.80,337.24,59.944,1499080503,"201051344000646","219011344069620",27.73,17.80,0,330.03,344.15,12.8,10.5,0.066,746998.8,746998.8,12382,0,0,0,L,1122011218,0,121.10,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499080508,2178420.00
07/03/2017 07:15,2,0.389,ACTIVE,210.80,336.04,59.954,1499080503,"274151322000052","219011344069620",27.77,19.50,0,330.93,342.35,11.0,8.7,0.057,1012537.5,1012537.5,12297,0,0,0,L,1151911521,0,120.65,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499080509,2178421.00
07/03/2017 07:15,2,0.471,ACTIVE,211.70,338.14,59.949,1499080503,"201051344000585","219011344069620",28.31,17.80,0,331.53,344.45,13.5,11.1,0.075,759807.9,759807.9,12381,0,0,0,L,1122011218,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499080510,2178422.00
07/03/2017 07:15,2,0.436,ACTIVE,211.25,336.64,59.954,1499080503,"201051344001230","219011344069620",27.71,17.30,0,329.73,343.55,12.3,9.9,0.071,751571.2,751571.2,12397,0,0,0,L,1122011218,0,121.10,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499080511,2178423.00
07/03/2017 07:15,2,0.439,ACTIVE,211.70,338.14,59.896,1499080503,"201051344000582","219011344069620",28.25,17.00,0,331.83,343.85,12.6,10.2,0.066,740946.3,740946.3,12367,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499080512,2178424.00
07/03/2017 07:15,2,0.477,ACTIVE,211.03,337.54,59.996,1499080503,"201051344000955","219011344069620",28.19,17.50,0,330.93,343.25,13.7,11.3,0.075,760443.3,760443.3,12389,0,0,0,L,1122011218,0,120.65,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499080512,2178425.00
07/03/2017 07:15,2,0.229,ACTIVE,211.03,391.94,59.954,1499080503,"274151322000094","219011344069620",36.90,19.50,0,333.93,411.18,8.6,6.3,0.044,833152.2,833152.2,12614,0,0,0,L,1151911521,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499080514,2178426.00
07/03/2017 07:15,2,0.506,ACTIVE,211.25,336.64,59.949,1499080503,"201051344000579","219011344069620",27.17,18.00,0,330.93,344.45,14.0,11.6,0.075,770025.0,770025.0,12376,0,0,0,L,1122011218,0,120.65,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499080514,2178427.00
07/03/2017 07:15,2,0.463,ACTIVE,211.48,337.24,59.954,1499080503,"201051344000890","219011344069620",28.21,17.50,0,331.53,343.55,13.2,10.9,0.075,754481.0,754481.0,12389,0,0,0,L,1122011218,0,121.33,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499080515,2178428.00
07/03/2017 07:15,2,0.457,ACTIVE,211.48,338.14,59.996,1499080503,"201051344000438","219011344069620",28.35,17.30,0,331.23,344.76,13.1,10.8,0.071,757024.0,757024.0,12374,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499080516,2178429.00
07/03/2017 07:15,2,0.463,ACTIVE,211.48,336.94,59.944,1499080503,"201051344000417","219011344069620",18.53,17.30,0,331.83,342.35,8.7,6.5,0.044,687288.6,687288.6,12404,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499080517,2178430.00
07/03/2017 07:15,2,0.363,ACTIVE,211.03,338.14,59.954,1499080503,"274151322000083","219011344069620",27.47,18.70,0,331.83,346.26,10.1,7.9,0.057,1002321.3,1002321.3,12303,0,0,0,L,1151911521,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499080518,2178431.00
07/03/2017 07:15,2,0.398,ACTIVE,211.48,336.64,59.949,1499080503,"274151322000076","219011344069620",27.83,19.50,0,333.03,342.35,11.2,8.9,0.062,1069424.7,1069424.7,12306,0,0,0,L,1151911521,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499080519,2178432.00
07/03/2017 07:15,2,0.475,ACTIVE,211.25,336.94,59.949,1499080503,"201051344000868","219011344069620",27.89,16.30,0,330.63,345.36,13.4,11.0,0.080,750323.6,750323.6,12391,0,0,0,L,1122011218,0,120.65,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499080520,2178433.00
07/03/2017 07:15,2,0.377,ACTIVE,210.80,335.74,59.944,1499080503,"274151322000095","219011344069620",27.83,18.70,0,331.83,341.45,10.7,8.4,0.062,1059115.5,1059115.5,12317,0,0,0,L,1151911521,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499080521,2178434.00
07/03/2017 07:15,2,0.436,ACTIVE,211.25,337.84,59.949,1499080503,"201051344000988","219011344069620",18.57,17.30,0,329.73,343.85,8.2,6.0,0.053,659632.7,659632.7,12373,0,0,0,L,1122011218,0,120.42,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499080522,2178435.00
07/03/2017 07:15,2,0.449,ACTIVE,211.25,337.24,59.986,1499080503,"201051344001025","219011344069620",28.31,17.30,0,331.53,344.15,12.9,10.6,0.075,757137.9,757137.9,12388,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499080522,2178436.00
07/03/2017 07:15,2,0.453,ACTIVE,211.48,336.94,59.970,1499080503,"201051344000458","219011344069620",28.96,18.00,0,330.93,344.15,13.3,11.0,0.084,761898.5,761898.5,12364,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499080523,2178437.00
07/03/2017 07:15,2,0.465,ACTIVE,211.93,339.34,59.959,1499080503,"201051344000853","219011344069620",27.61,17.30,0,333.33,345.36,13.0,10.6,0.084,762902.4,762902.4,12377,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499080524,2178438.00
07/03/2017 07:15,2,0.414,ACTIVE,211.70,339.34,59.922,1499080503,"201051344000685","219011344069620",28.61,17.50,0,331.53,344.76,12.0,9.7,0.075,756930.0,756930.0,12402,0,0,0,L,1122011218,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499080525,2178439.00
07/03/2017 07:15,2,0.441,ACTIVE,211.48,338.44,59.965,1499080503,"201051344000917","219011344069620",27.63,17.80,0,330.93,344.76,12.4,10.0,0.066,753587.7,753587.7,12389,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499080526,2178440.00
07/03/2017 07:15,2,0.428,ACTIVE,211.70,338.14,59.965,1499080503,"201051344001145","219011344069620",28.03,17.00,0,332.13,345.36,12.2,9.9,0.066,761570.9,761570.9,12383,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499080527,2178441.00
07/03/2017 07:15,2,0.445,ACTIVE,211.48,337.84,59.949,1499080503,"201051344000651","219011344069620",28.41,16.70,0,332.13,345.36,12.9,10.5,0.075,750327.5,750327.5,12381,0,0,0,L,1122011218,0,121.33,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499080528,2178442.00
07/03/2017 07:15,2,0.346,ACTIVE,210.57,337.24,59.917,1499080503,"274151322000088","219011344069620",27.31,19.30,0,331.23,341.15,9.6,7.3,0.049,961358.1,961358.1,12298,0,0,0,L,1151911521,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499080529,2178443.00
07/03/2017 07:15,2,0.250,ACTIVE,211.48,394.65,59.959,1499080503,"274151322000068","219011344069620",37.11,21.00,0,335.14,411.48,9.5,7.2,0.049,833756.9,833756.9,12629,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499080530,2178444.00
07/03/2017 07:15,2,0.459,ACTIVE,211.03,336.64,59.949,1499080503,"201051344001135","219011344069620",28.21,17.30,0,331.53,343.55,13.2,10.8,0.071,745759.7,745759.7,12370,0,0,0,L,1122011218,0,120.88,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499080531,2178445.00
07/03/2017 07:15,2,0.461,ACTIVE,211.48,336.64,59.938,1499080503,"201051344001203","219011344069620",27.65,17.30,0,332.13,345.06,13.0,10.6,0.080,755287.7,755287.7,12411,0,0,0,L,1122011218,0,121.55,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499080533,2178446.00
07/03/2017 07:15,2,0.361,ACTIVE,211.03,337.54,59.944,1499080503,"274151322000054","219011344069620",26.94,20.00,0,331.53,343.85,9.9,7.6,0.057,978245.2,978245.2,12281,0,0,0,L,1151911521,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499080534,2178447.00
07/03/2017 07:15,2,0.453,ACTIVE,211.48,336.94,59.954,1499080503,"201051344000867","219011344069620",28.88,17.50,0,331.23,345.66,13.3,10.9,0.080,749105.5,749105.5,12408,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499080535,2178448.00
07/03/2017 07:15,2,0.455,ACTIVE,211.25,337.84,59.959,1499080503,"201051344001093","219011344069620",28.84,17.50,0,331.53,343.85,13.3,10.9,0.075,753520.5,753520.5,12400,0,0,0,L,1122011218,0,121.10,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499080536,2178449.00
07/03/2017 07:15,2,0.424,ACTIVE,211.48,338.14,59.907,1499080503,"201051344000900","219011344069620",28.19,16.70,0,330.93,343.85,12.1,9.8,0.075,770674.4,770674.4,12388,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499080537,2178450.00
07/03/2017 07:15,2,0.492,ACTIVE,211.48,336.64,59.933,1499080503,"201051344000648","219011344069620",23.68,16.30,0,331.83,344.45,11.8,9.5,0.066,758622.6,758622.6,12376,0,0,0,L,1122011218,0,120.42,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499080538,2178451.00
07/03/2017 07:15,2,0.469,ACTIVE,211.48,337.54,59.949,1499080503,"201051344000569","219011344069620",28.15,17.50,0,332.13,343.85,13.4,11.0,0.075,772811.2,772811.2,12353,0,0,0,L,1122011218,0,120.42,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499080539,2178452.00
07/03/2017 07:15,2,0.469,ACTIVE,211.48,337.24,59.959,1499080503,"201051344000983","219011344069620",28.67,17.50,0,331.53,349.26,13.6,11.2,0.084,763367.6,763367.6,12382,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499080539,2178453.00
07/03/2017 07:15,2,0.449,ACTIVE,211.25,337.24,59.965,1499080503,"201051344001158","219011344069620",28.15,17.30,0,331.23,344.45,12.8,10.5,0.080,748180.8,748180.8,12382,0,0,0,L,1122011218,0,120.42,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499080540,2178454.00
07/03/2017 07:15,2,0.467,ACTIVE,211.93,338.74,59.959,1499080503,"201051344000576","219011344069620",27.67,16.70,0,331.83,348.06,13.1,10.8,0.080,762756.9,762756.9,12383,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499080541,2178455.00
07/03/2017 07:15,2,0.367,ACTIVE,211.03,336.94,59.975,1499080503,"274151322000087","219011344069620",27.31,19.80,0,331.83,343.85,10.2,7.9,0.057,952191.2,952191.2,12478,0,0,0,L,1151911521,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499080542,2178456.00
07/03/2017 07:15,2,0.459,ACTIVE,211.03,337.54,59.959,1499080503,"201051344000594","219011344069620",28.96,17.80,0,330.33,343.55,13.5,11.1,0.084,764896.7,764896.7,12372,0,0,0,L,1122011218,1,120.65,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499080543,2178457.00
07/03/2017 07:30,2,0.480,ACTIVE,212.61,339.34,59.928,1499081404,"201051344000645","219011344069620",28.17,17.50,0,331.83,345.06,13.8,11.4,0.084,761694.3,761694.3,12365,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499081405,2178458.00
07/03/2017 07:30,2,0.400,ACTIVE,211.70,336.34,59.975,1499081404,"274151322000085","219011344069620",27.17,19.80,0,332.43,342.05,11.0,8.7,0.057,973897.4,973897.4,12289,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499081406,2178459.00
07/03/2017 07:30,2,0.490,ACTIVE,212.16,339.65,59.965,1499081404,"201051344000633","219011344069620",28.59,17.50,0,330.33,347.16,14.2,11.8,0.088,748452.0,748452.0,12415,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499081407,2178460.00
07/03/2017 07:30,2,0.514,ACTIVE,211.93,338.14,59.986,1499081404,"201051344000469","219011344069620",27.77,17.00,0,328.82,345.06,14.4,12.0,0.088,751913.7,751913.7,12390,0,0,0,L,1122011218,0,120.65,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499081408,2178461.00
07/03/2017 07:30,2,0.502,ACTIVE,211.93,339.65,59.970,1499081404,"201051344000646","219011344069620",25.76,18.30,0,328.82,345.66,13.1,10.7,0.080,747001.3,747001.3,12383,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499081409,2178462.00
07/03/2017 07:30,2,0.443,ACTIVE,211.03,337.24,59.970,1499081404,"274151322000052","219011344069620",27.81,20.00,0,331.83,344.15,12.5,10.1,0.075,1012539.7,1012539.7,12298,0,0,0,L,1151911521,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499081409,2178463.00
07/03/2017 07:30,2,0.500,ACTIVE,212.61,340.25,59.975,1499081404,"201051344000585","219011344069620",27.93,18.30,0,330.93,346.26,14.2,11.7,0.080,759810.7,759810.7,12382,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499081410,2178464.00
07/03/2017 07:30,2,0.465,ACTIVE,212.38,339.04,59.991,1499081404,"201051344001230","219011344069620",28.43,17.80,0,329.73,344.45,13.4,11.0,0.084,751573.8,751573.8,12398,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499081411,2178465.00
07/03/2017 07:30,2,0.494,ACTIVE,212.61,339.95,59.981,1499081404,"201051344000582","219011344069620",24.49,17.30,0,330.33,345.36,12.2,9.9,0.066,740948.9,740948.9,12368,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499081412,2178466.00
07/03/2017 07:30,2,0.506,ACTIVE,212.16,339.34,59.981,1499081404,"201051344000955","219011344069620",29.08,18.00,0,330.03,345.06,14.9,12.4,0.093,760446.2,760446.2,12390,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499081413,2178467.00
07/03/2017 07:30,2,0.258,ACTIVE,211.70,395.85,60.007,1499081404,"274151322000094","219011344069620",37.27,20.70,0,333.33,409.08,9.8,7.5,0.057,833153.9,833153.9,12615,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499081414,2178468.00
07/03/2017 07:30,2,0.520,ACTIVE,211.93,338.14,59.965,1499081404,"201051344000579","219011344069620",28.80,18.70,0,330.33,344.45,15.2,12.7,0.084,770027.9,770027.9,12377,0,0,0,L,1122011218,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499081415,2178469.00
07/03/2017 07:30,2,0.498,ACTIVE,212.16,338.74,59.981,1499081404,"201051344000890","219011344069620",28.37,18.30,0,330.03,345.96,14.3,11.9,0.080,754483.8,754483.8,12390,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499081416,2178470.00
07/03/2017 07:30,2,0.488,ACTIVE,212.61,339.65,59.975,1499081404,"201051344000438","219011344069620",28.80,17.80,0,331.53,346.26,14.3,11.9,0.080,757026.7,757026.7,12375,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499081417,2178471.00
07/03/2017 07:30,2,0.506,ACTIVE,212.61,338.74,60.007,1499081404,"201051344000417","219011344069620",18.43,17.80,0,330.63,342.95,9.4,7.2,0.049,687290.3,687290.3,12405,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499081418,2178472.00
07/03/2017 07:30,2,0.400,ACTIVE,211.25,338.74,59.970,1499081404,"274151322000083","219011344069620",27.83,19.50,0,331.53,343.25,11.3,9.0,0.071,1002323.3,1002323.3,12304,0,0,0,L,1151911521,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499081419,2178473.00
07/03/2017 07:30,2,0.438,ACTIVE,211.93,337.24,59.949,1499081404,"274151322000076","219011344069620",28.73,20.00,0,333.33,343.55,12.7,10.3,0.066,1069427.1,1069427.1,12307,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499081420,2178474.00
07/03/2017 07:30,2,0.488,ACTIVE,211.70,337.54,59.986,1499081404,"201051344000868","219011344069620",28.77,17.30,0,329.73,344.45,14.3,11.8,0.080,750326.4,750326.4,12392,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499081421,2178475.00
07/03/2017 07:30,2,0.420,ACTIVE,211.03,338.74,59.991,1499081404,"274151322000095","219011344069620",27.83,19.50,0,331.53,342.65,11.8,9.5,0.071,1059117.6,1059117.6,12318,0,0,0,L,1151911521,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499081421,2178476.00
07/03/2017 07:30,2,0.459,ACTIVE,211.70,338.74,59.975,1499081404,"201051344000988","219011344069620",18.87,17.50,0,330.03,344.76,8.8,6.6,0.057,659634.3,659634.3,12374,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499081423,2178477.00
07/03/2017 07:30,2,0.479,ACTIVE,212.38,338.44,59.991,1499081404,"201051344001025","219011344069620",28.47,17.80,0,330.63,345.06,13.8,11.4,0.084,757140.5,757140.5,12389,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499081424,2178478.00
07/03/2017 07:30,2,0.463,ACTIVE,211.70,337.54,60.007,1499081404,"201051344000458","219011344069620",29.20,18.70,0,330.03,344.76,13.7,11.3,0.084,761901.2,761901.2,12365,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499081424,2178479.00
07/03/2017 07:30,2,0.490,ACTIVE,212.38,339.34,59.981,1499081404,"201051344000853","219011344069620",27.57,17.80,0,331.53,346.26,13.7,11.3,0.088,762905.1,762905.1,12378,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499081425,2178480.00
07/03/2017 07:30,2,0.455,ACTIVE,212.61,340.55,59.986,1499081404,"201051344000685","219011344069620",28.41,17.80,0,330.33,346.26,13.1,10.7,0.080,756932.5,756932.5,12403,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499081426,2178481.00
07/03/2017 07:30,2,0.451,ACTIVE,212.38,339.34,59.944,1499081404,"201051344000917","219011344069620",28.51,18.30,0,329.13,345.96,13.0,10.6,0.071,753590.2,753590.2,12390,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499081427,2178482.00
07/03/2017 07:30,2,0.453,ACTIVE,212.61,339.65,59.970,1499081404,"201051344001145","219011344069620",28.27,17.50,0,331.53,345.96,13.0,10.6,0.075,761573.5,761573.5,12384,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499081428,2178483.00
07/03/2017 07:30,2,0.480,ACTIVE,212.61,339.95,59.975,1499081404,"201051344000651","219011344069620",28.21,17.30,0,330.93,345.66,13.8,11.4,0.084,750330.2,750330.2,12382,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499081429,2178484.00
07/03/2017 07:30,2,0.398,ACTIVE,211.03,336.34,59.970,1499081404,"274151322000088","219011344069620",27.19,20.00,0,331.53,342.05,10.9,8.6,0.062,961360.1,961360.1,12299,0,0,0,L,1151911521,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499081430,2178485.00
07/03/2017 07:30,2,0.277,ACTIVE,211.93,401.56,59.965,1499081404,"274151322000068","219011344069620",37.85,22.50,0,333.63,413.29,10.7,8.4,0.053,833758.8,833758.8,12630,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499081431,2178486.00
07/03/2017 07:30,2,0.520,ACTIVE,212.61,338.74,60.012,1499081404,"201051344001135","219011344069620",24.83,17.50,0,329.73,344.45,13.1,10.7,0.075,745762.2,745762.2,12371,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499081432,2178487.00
07/03/2017 07:30,2,0.520,ACTIVE,211.70,337.54,59.970,1499081404,"201051344000594","219011344069620",25.68,18.30,0,329.43,343.85,13.5,11.1,0.080,764899.2,764899.2,12373,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499081432,2178488.00
07/03/2017 07:30,2,0.492,ACTIVE,212.61,339.65,59.975,1499081404,"201051344001203","219011344069620",28.59,17.80,0,330.93,346.56,14.3,11.8,0.084,755290.4,755290.4,12412,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499081433,2178489.00
07/03/2017 07:30,2,0.398,ACTIVE,211.25,336.94,59.970,1499081404,"274151322000054","219011344069620",27.75,20.70,0,331.23,343.55,11.2,8.9,0.066,978247.2,978247.2,12282,0,0,0,L,1151911521,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499081434,2178490.00
07/03/2017 07:30,2,0.494,ACTIVE,211.93,337.54,59.981,1499081404,"201051344000867","219011344069620",28.45,17.80,0,330.33,344.15,14.2,11.8,0.084,749108.2,749108.2,12409,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499081435,2178491.00
