ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2017 07:30,2,0.512,ACTIVE,212.61,339.95,59.970,1499081404,"201051344001093","219011344069620",28.17,18.00,0,330.33,346.26,14.6,12.2,0.084,753523.3,753523.3,12401,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499081436,2178492.00
07/03/2017 07:30,2,0.453,ACTIVE,211.93,338.74,59.991,1499081404,"201051344000900","219011344069620",28.27,17.30,0,330.03,344.45,13.0,10.7,0.080,770676.9,770676.9,12389,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499081437,2178493.00
07/03/2017 07:30,2,0.516,ACTIVE,212.16,337.84,59.986,1499081404,"201051344000648","219011344069620",25.03,17.00,0,330.93,344.45,13.1,10.8,0.080,758625.1,758625.1,12377,0,0,0,L,1122011218,0,120.65,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499081438,2178494.00
07/03/2017 07:30,2,0.488,ACTIVE,211.70,338.14,59.975,1499081404,"201051344000569","219011344069620",28.69,18.00,0,330.03,344.76,14.2,11.8,0.084,772813.9,772813.9,12354,0,0,0,L,1122011218,0,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499081439,2178495.00
07/03/2017 07:30,2,0.479,ACTIVE,211.93,337.54,59.975,1499081404,"201051344000983","219011344069620",29.24,17.80,0,330.03,344.45,14.2,11.7,0.084,763370.4,763370.4,12383,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499081440,2178496.00
07/03/2017 07:30,2,0.480,ACTIVE,211.93,338.44,60.012,1499081404,"201051344001158","219011344069620",28.53,17.80,0,329.73,345.06,13.9,11.5,0.093,748183.4,748183.4,12383,0,0,0,L,1122011218,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499081441,2178497.00
07/03/2017 07:30,2,0.494,ACTIVE,212.38,339.04,60.007,1499081404,"201051344000576","219011344069620",28.17,17.30,0,330.63,345.36,14.1,11.7,0.088,762759.7,762759.7,12384,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499081442,2178498.00
07/03/2017 07:30,2,0.414,ACTIVE,211.48,335.74,59.965,1499081404,"274151322000087","219011344069620",27.15,20.70,0,331.83,342.35,11.4,9.1,0.053,952193.2,952193.2,12479,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499081443,2178499.00
07/03/2017 07:45,2,0.723,ACTIVE,212.61,341.75,59.975,1499082303,"201051344000645","219011344069620",28.92,18.30,0,332.43,350.77,21.2,18.6,0.155,761698.2,761698.2,12366,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499082304,2178500.00
07/03/2017 07:45,2,0.662,ACTIVE,211.48,341.75,59.965,1499082303,"274151322000085","219011344069620",27.91,20.30,0,333.33,346.26,18.7,16.1,0.119,973900.8,973900.8,12290,0,0,0,L,1151911521,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499082305,2178501.00
07/03/2017 07:45,2,0.734,ACTIVE,212.38,342.05,60.012,1499082303,"201051344000633","219011344069620",29.24,18.00,0,331.23,351.97,21.8,19.1,0.164,748456.2,748456.2,12416,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499082306,2178502.00
07/03/2017 07:45,2,0.758,ACTIVE,212.16,341.15,59.991,1499082303,"201051344000469","219011344069620",28.90,17.50,0,330.03,350.47,22.2,19.5,0.172,751918.0,751918.0,12391,0,0,0,L,1122011218,0,120.65,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499082307,2178503.00
07/03/2017 07:45,2,0.707,ACTIVE,212.38,342.05,59.970,1499082303,"201051344000646","219011344069620",29.32,19.00,0,331.53,351.37,21.0,18.4,0.159,747005.2,747005.2,12384,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499082308,2178504.00
07/03/2017 07:45,2,0.697,ACTIVE,210.80,338.74,59.959,1499082303,"274151322000052","219011344069620",28.59,21.30,0,330.33,347.16,20.2,17.6,0.128,1012543.5,1012543.5,12299,0,0,0,L,1151911521,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499082309,2178505.00
07/03/2017 07:45,2,0.730,ACTIVE,212.83,343.25,59.970,1499082303,"201051344000585","219011344069620",28.96,19.30,0,332.43,351.67,21.5,18.8,0.150,759814.7,759814.7,12383,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499082310,2178506.00
07/03/2017 07:45,2,0.721,ACTIVE,212.61,341.15,59.970,1499082303,"201051344001230","219011344069620",28.77,19.00,0,330.63,350.17,21.0,18.4,0.155,751577.7,751577.7,12399,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499082310,2178507.00
07/03/2017 07:45,2,0.703,ACTIVE,213.06,342.35,59.970,1499082303,"201051344000582","219011344069620",29.04,18.00,0,331.83,351.97,20.6,18.0,0.146,740952.7,740952.7,12369,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499082311,2178508.00
07/03/2017 07:45,2,0.756,ACTIVE,212.16,341.45,59.970,1499082303,"201051344000955","219011344069620",29.48,19.00,0,331.53,351.37,22.6,19.9,0.168,760450.6,760450.6,12391,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499082312,2178509.00
07/03/2017 07:45,2,0.430,ACTIVE,211.48,414.19,59.970,1499082303,"274151322000094","219011344069620",38.94,21.80,0,333.63,426.21,16.9,14.4,0.110,833156.9,833156.9,12616,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499082313,2178510.00
07/03/2017 07:45,2,0.758,ACTIVE,212.16,341.75,59.970,1499082303,"201051344000579","219011344069620",29.48,19.30,0,330.93,350.47,22.7,20.0,0.155,770032.2,770032.2,12378,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499082314,2178511.00
07/03/2017 07:45,2,0.752,ACTIVE,212.38,341.45,59.965,1499082303,"201051344000890","219011344069620",29.26,19.30,0,331.53,351.67,22.3,19.6,0.155,754488.0,754488.0,12391,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499082315,2178512.00
07/03/2017 07:45,2,0.738,ACTIVE,212.61,342.05,59.970,1499082303,"201051344000438","219011344069620",29.34,18.70,0,332.43,352.57,22.0,19.3,0.159,757030.9,757030.9,12376,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499082316,2178513.00
07/03/2017 07:45,2,0.748,ACTIVE,213.06,340.85,59.970,1499082303,"201051344000417","219011344069620",19.02,18.70,0,332.43,347.46,14.4,12.0,0.097,687292.8,687292.8,12406,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499082317,2178514.00
07/03/2017 07:45,2,0.645,ACTIVE,211.48,338.44,59.970,1499082303,"274151322000083","219011344069620",28.69,20.30,0,333.03,346.56,18.8,16.2,0.124,1002326.7,1002326.7,12305,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499082318,2178515.00
07/03/2017 07:45,2,0.721,ACTIVE,211.93,343.25,59.975,1499082303,"274151322000076","219011344069620",29.18,21.00,0,331.83,348.36,21.3,18.6,0.141,1069431.0,1069431.0,12308,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499082319,2178516.00
07/03/2017 07:45,2,0.742,ACTIVE,211.93,340.25,59.975,1499082303,"201051344000868","219011344069620",29.32,17.80,0,330.63,350.77,22.1,19.4,0.159,750330.6,750330.6,12393,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499082320,2178517.00
07/03/2017 07:45,2,0.678,ACTIVE,211.03,338.74,59.970,1499082303,"274151322000095","219011344069620",28.98,20.00,0,329.73,346.56,19.9,17.3,0.124,1059121.3,1059121.3,12319,0,0,0,L,1151911521,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499082321,2178518.00
07/03/2017 07:45,2,0.754,ACTIVE,211.93,340.25,59.975,1499082303,"201051344000988","219011344069620",18.35,18.30,0,330.33,347.76,14.0,11.6,0.106,659636.7,659636.7,12375,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499082322,2178519.00
07/03/2017 07:45,2,0.715,ACTIVE,212.61,341.45,59.975,1499082303,"201051344001025","219011344069620",29.46,18.30,0,332.43,351.67,21.4,18.7,0.146,757144.6,757144.6,12390,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499082323,2178520.00
07/03/2017 07:45,2,0.703,ACTIVE,211.93,339.95,60.007,1499082303,"201051344000458","219011344069620",29.44,19.30,0,331.23,349.86,21.0,18.4,0.155,761905.2,761905.2,12366,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499082323,2178521.00
07/03/2017 07:45,2,0.713,ACTIVE,212.38,342.05,59.970,1499082303,"201051344000853","219011344069620",29.18,18.30,0,332.73,351.37,21.1,18.5,0.155,762909.1,762909.1,12379,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499082324,2178522.00
07/03/2017 07:45,2,0.688,ACTIVE,212.83,342.65,59.981,1499082303,"201051344000685","219011344069620",29.32,18.70,0,332.13,352.27,20.5,17.8,0.159,756936.3,756936.3,12404,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499082325,2178523.00
07/03/2017 07:45,2,0.689,ACTIVE,212.61,342.35,59.981,1499082303,"201051344000917","219011344069620",29.06,19.00,0,330.93,351.37,20.4,17.7,0.146,753594.0,753594.0,12391,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499082326,2178524.00
07/03/2017 07:45,2,0.682,ACTIVE,212.61,342.35,59.975,1499082303,"201051344001145","219011344069620",29.16,18.30,0,332.43,351.67,20.2,17.6,0.141,761577.2,761577.2,12385,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499082327,2178525.00
07/03/2017 07:45,2,0.709,ACTIVE,212.61,341.75,59.975,1499082303,"201051344000651","219011344069620",29.30,17.80,0,332.73,351.97,21.1,18.5,0.155,750334.2,750334.2,12383,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499082328,2178526.00
07/03/2017 07:45,2,0.650,ACTIVE,210.80,341.15,59.965,1499082303,"274151322000088","219011344069620",27.97,20.70,0,332.43,346.26,18.4,15.8,0.119,961363.4,961363.4,12300,0,0,0,L,1151911521,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499082329,2178527.00
07/03/2017 07:45,2,0.441,ACTIVE,211.93,416.59,59.965,1499082303,"274151322000068","219011344069620",39.36,23.50,0,334.24,427.41,17.6,15.1,0.102,833762.0,833762.0,12631,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499082330,2178528.00
07/03/2017 07:45,2,0.738,ACTIVE,212.38,341.45,59.975,1499082303,"201051344001135","219011344069620",29.02,18.30,0,332.13,351.07,21.8,19.1,0.155,745766.3,745766.3,12372,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499082331,2178529.00
07/03/2017 07:45,2,0.740,ACTIVE,211.70,340.55,59.981,1499082303,"201051344000594","219011344069620",29.06,19.30,0,330.03,350.17,21.8,19.1,0.159,764903.3,764903.3,12374,0,0,0,L,1122011218,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499082332,2178530.00
07/03/2017 07:45,2,0.736,ACTIVE,212.61,341.75,59.959,1499082303,"201051344001203","219011344069620",29.04,18.30,0,332.13,353.17,21.7,19.0,0.159,755294.5,755294.5,12413,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499082333,2178531.00
07/03/2017 07:45,2,0.654,ACTIVE,211.03,339.95,59.975,1499082303,"274151322000054","219011344069620",28.27,21.30,0,332.73,346.56,18.7,16.1,0.110,978250.7,978250.7,12283,0,0,0,L,1151911521,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499082334,2178532.00
07/03/2017 07:45,2,0.744,ACTIVE,212.16,340.25,59.975,1499082303,"201051344000867","219011344069620",28.82,18.30,0,331.23,350.47,21.8,19.1,0.155,749112.4,749112.4,12410,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499082335,2178533.00
07/03/2017 07:45,2,0.752,ACTIVE,212.61,342.35,59.959,1499082303,"201051344001093","219011344069620",29.34,19.00,0,333.03,353.17,22.4,19.7,0.159,753527.7,753527.7,12402,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499082336,2178534.00
07/03/2017 07:45,2,0.699,ACTIVE,211.70,340.85,59.975,1499082303,"201051344000900","219011344069620",29.10,17.80,0,330.93,349.86,20.6,18.0,0.159,770680.8,770680.8,12390,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499082337,2178535.00
07/03/2017 07:45,2,0.730,ACTIVE,211.93,339.95,59.965,1499082303,"201051344000648","219011344069620",28.75,17.50,0,331.83,350.47,21.3,18.6,0.155,758629.1,758629.1,12378,0,0,0,L,1122011218,0,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499082338,2178536.00
07/03/2017 07:45,2,0.730,ACTIVE,211.93,340.55,59.938,1499082303,"201051344000569","219011344069620",28.86,18.70,0,331.53,350.17,21.4,18.7,0.155,772817.9,772817.9,12355,0,0,0,L,1122011218,0,120.65,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499082339,2178537.00
07/03/2017 07:45,2,0.727,ACTIVE,212.38,340.25,60.002,1499082303,"201051344000983","219011344069620",29.10,18.70,0,330.63,349.86,21.4,18.8,0.155,763374.5,763374.5,12384,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499082340,2178538.00
07/03/2017 07:45,2,0.729,ACTIVE,211.93,340.85,59.991,1499082303,"201051344001158","219011344069620",28.94,18.30,0,331.23,350.77,21.4,18.7,0.159,748187.5,748187.5,12384,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499082341,2178539.00
07/03/2017 07:45,2,0.721,ACTIVE,212.38,342.05,59.959,1499082303,"201051344000576","219011344069620",28.90,17.50,0,330.93,351.07,21.1,18.5,0.155,762763.7,762763.7,12385,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499082342,2178540.00
07/03/2017 07:45,2,0.648,ACTIVE,211.70,338.74,59.965,1499082303,"274151322000087","219011344069620",27.99,21.80,0,333.03,346.26,18.4,15.8,0.110,952196.7,952196.7,12480,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499082342,2178541.00
07/03/2017 08:00,2,0.994,ACTIVE,212.38,343.25,59.965,1499083204,"201051344000645","219011344069620",29.36,19.00,0,331.53,355.88,29.6,26.6,0.230,761703.5,761703.5,12367,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499083205,2178542.00
07/03/2017 08:00,2,0.928,ACTIVE,210.80,342.05,59.938,1499083204,"274151322000085","219011344069620",28.55,21.30,0,330.03,349.56,26.8,24.0,0.172,973905.4,973905.4,12291,0,0,0,L,1151911521,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499083206,2178543.00
07/03/2017 08:00,2,1.023,ACTIVE,212.38,344.76,59.965,1499083204,"201051344000633","219011344069620",29.38,19.00,0,330.63,357.68,30.5,27.5,0.247,748461.6,748461.6,12417,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499083207,2178544.00
07/03/2017 08:00,2,1.043,ACTIVE,211.93,343.25,59.954,1499083204,"201051344000469","219011344069620",29.58,18.00,0,330.33,356.48,31.2,28.2,0.261,751923.5,751923.5,12392,0,0,0,L,1122011218,0,120.42,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499083208,2178545.00
07/03/2017 08:00,2,0.979,ACTIVE,212.16,344.15,59.954,1499083204,"201051344000646","219011344069620",29.40,19.80,0,332.13,357.98,29.2,26.2,0.230,747010.4,747010.4,12385,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499083209,2178546.00
07/03/2017 08:00,2,0.984,ACTIVE,211.03,345.06,59.965,1499083204,"274151322000052","219011344069620",28.94,22.00,0,329.43,351.07,28.9,25.9,0.194,1012548.5,1012548.5,12300,0,0,0,L,1151911521,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499083210,2178547.00
07/03/2017 08:00,2,0.963,ACTIVE,212.38,344.15,59.970,1499083204,"201051344000585","219011344069620",29.28,20.00,0,332.13,359.78,28.6,25.7,0.217,759820.0,759820.0,12384,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499083210,2178548.00
07/03/2017 08:00,2,1.014,ACTIVE,212.38,343.55,59.959,1499083204,"201051344001230","219011344069620",29.26,20.00,0,330.63,356.78,30.1,27.1,0.239,751583.0,751583.0,12400,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499083211,2178549.00
07/03/2017 08:00,2,0.973,ACTIVE,213.06,344.45,59.996,1499083204,"201051344000582","219011344069620",28.82,18.70,0,333.03,357.08,28.5,25.6,0.217,740957.8,740957.8,12370,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499083212,2178550.00
07/03/2017 08:00,2,1.064,ACTIVE,212.16,343.85,59.975,1499083204,"201051344000955","219011344069620",29.68,19.50,0,332.13,357.38,32.0,28.9,0.256,760456.3,760456.3,12392,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499083213,2178551.00
07/03/2017 08:00,2,0.637,ACTIVE,210.57,411.78,59.970,1499083204,"274151322000094","219011344069620",38.41,22.80,0,334.54,424.41,24.7,21.9,0.159,833161.1,833161.1,12617,0,0,0,L,1151911521,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499083214,2178552.00
07/03/2017 08:00,2,1.035,ACTIVE,212.16,343.25,59.981,1499083204,"201051344000579","219011344069620",29.68,20.00,0,332.13,356.78,31.1,28.1,0.243,770037.9,770037.9,12379,0,0,0,L,1122011218,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499083215,2178553.00
07/03/2017 08:00,2,1.049,ACTIVE,212.38,344.15,59.965,1499083204,"201051344000890","219011344069620",29.34,20.00,0,332.43,358.58,31.2,28.2,0.234,754493.6,754493.6,12392,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499083216,2178554.00
07/03/2017 08:00,2,1.023,ACTIVE,212.61,344.45,59.986,1499083204,"201051344000438","219011344069620",29.50,19.50,0,332.13,357.68,30.6,27.6,0.234,757036.4,757036.4,12377,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499083217,2178555.00
07/03/2017 08:00,2,1.041,ACTIVE,212.61,342.05,59.975,1499083204,"201051344000417","219011344069620",18.89,19.50,0,332.43,352.27,19.9,17.3,0.146,687296.3,687296.3,12407,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499083218,2178556.00
07/03/2017 08:00,2,0.889,ACTIVE,211.03,341.75,59.975,1499083204,"274151322000083","219011344069620",29.06,21.30,0,330.33,349.56,26.2,23.3,0.181,1002331.4,1002331.4,12306,0,0,0,L,1151911521,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499083219,2178557.00
07/03/2017 08:00,2,1.027,ACTIVE,211.25,339.95,59.981,1499083204,"274151322000076","219011344069620",29.92,22.00,0,330.33,352.27,31.1,28.1,0.203,1069436.5,1069436.5,12309,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499083220,2178558.00
07/03/2017 08:00,2,1.043,ACTIVE,211.48,341.75,60.018,1499083204,"201051344000868","219011344069620",29.18,18.30,0,330.33,356.48,30.9,27.9,0.239,750336.2,750336.2,12394,0,0,0,L,1122011218,0,120.42,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499083221,2178559.00
07/03/2017 08:00,2,0.951,ACTIVE,210.80,341.75,59.949,1499083204,"274151322000095","219011344069620",29.62,21.30,0,329.13,350.47,28.5,25.6,0.186,1059126.3,1059126.3,12320,0,0,0,L,1151911521,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499083222,2178560.00
07/03/2017 08:00,2,1.023,ACTIVE,211.93,342.05,59.991,1499083204,"201051344000988","219011344069620",19.28,18.70,0,330.63,351.37,20.0,17.4,0.164,659640.1,659640.1,12376,0,0,0,L,1122011218,0,120.65,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499083223,2178561.00
07/03/2017 08:00,2,0.992,ACTIVE,212.16,343.25,59.991,1499083204,"201051344001025","219011344069620",29.28,19.50,0,332.43,357.08,29.4,26.5,0.225,757149.9,757149.9,12391,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499083223,2178562.00
07/03/2017 08:00,2,0.965,ACTIVE,211.93,342.35,59.944,1499083204,"201051344000458","219011344069620",28.96,19.80,0,330.93,354.37,28.3,25.4,0.225,761910.3,761910.3,12367,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499083224,2178563.00
07/03/2017 08:00,2,0.967,ACTIVE,212.61,344.45,60.034,1499083204,"201051344000853","219011344069620",29.34,19.00,0,332.13,356.48,28.8,25.8,0.225,762914.3,762914.3,12380,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499083225,2178564.00
07/03/2017 08:00,2,0.957,ACTIVE,212.61,345.06,59.975,1499083204,"201051344000685","219011344069620",29.50,19.30,0,331.83,357.08,28.6,25.7,0.230,756941.4,756941.4,12405,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499083226,2178565.00
07/03/2017 08:00,2,0.953,ACTIVE,212.61,345.06,59.981,1499083204,"201051344000917","219011344069620",29.30,19.80,0,332.13,356.48,28.3,25.4,0.217,753599.1,753599.1,12392,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499083227,2178566.00
07/03/2017 08:00,2,0.941,ACTIVE,212.61,344.15,59.959,1499083204,"201051344001145","219011344069620",29.08,19.30,0,333.63,356.18,27.8,24.9,0.212,761582.2,761582.2,12386,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499083228,2178567.00
07/03/2017 08:00,2,0.998,ACTIVE,212.61,345.06,59.991,1499083204,"201051344000651","219011344069620",28.90,18.70,0,332.73,357.68,29.3,26.3,0.230,750339.5,750339.5,12384,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499083229,2178568.00
07/03/2017 08:00,2,0.930,ACTIVE,210.57,344.15,59.981,1499083204,"274151322000088","219011344069620",28.59,21.80,0,329.43,349.56,26.9,24.0,0.186,961368.1,961368.1,12301,0,0,0,L,1151911521,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499083230,2178569.00
07/03/2017 08:00,2,0.639,ACTIVE,211.70,409.38,59.986,1499083204,"274151322000068","219011344069620",38.49,24.80,0,335.14,430.12,25.4,22.6,0.164,833766.4,833766.4,12632,0,0,0,L,1151911521,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499083231,2178570.00
07/03/2017 08:00,2,1.006,ACTIVE,212.16,342.95,59.981,1499083204,"201051344001135","219011344069620",29.30,19.30,0,332.13,356.18,29.9,26.9,0.230,745771.8,745771.8,12373,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499083232,2178571.00
07/03/2017 08:00,2,1.029,ACTIVE,211.70,342.65,60.034,1499083204,"201051344000594","219011344069620",29.22,19.80,0,330.03,355.58,30.5,27.5,0.239,764908.9,764908.9,12375,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499083232,2178572.00
07/03/2017 08:00,2,1.043,ACTIVE,212.83,344.45,60.007,1499083204,"201051344001203","219011344069620",29.32,19.30,0,333.33,359.18,31.0,28.0,0.247,755300.1,755300.1,12414,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499083233,2178573.00
07/03/2017 08:00,2,0.934,ACTIVE,210.80,339.65,59.991,1499083204,"274151322000054","219011344069620",28.55,22.00,0,329.73,350.17,27.0,24.1,0.177,978255.4,978255.4,12284,0,0,0,L,1151911521,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499083234,2178574.00
07/03/2017 08:00,2,1.041,ACTIVE,212.16,341.75,60.023,1499083204,"201051344000867","219011344069620",29.14,19.30,0,330.93,355.58,30.8,27.8,0.239,749117.9,749117.9,12411,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499083235,2178575.00
07/03/2017 08:00,2,1.109,ACTIVE,212.83,345.96,59.991,1499083204,"201051344001093","219011344069620",29.28,19.50,0,332.43,359.18,32.9,29.9,0.239,753533.6,753533.6,12403,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499083236,2178576.00
07/03/2017 08:00,2,0.996,ACTIVE,211.70,343.25,59.991,1499083204,"201051344000900","219011344069620",29.32,18.30,0,330.93,356.48,29.6,26.7,0.239,770686.1,770686.1,12391,0,0,0,L,1122011218,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499083237,2178577.00
07/03/2017 08:00,2,0.986,ACTIVE,212.16,342.95,59.954,1499083204,"201051344000648","219011344069620",29.32,18.00,0,331.23,355.88,29.3,26.4,0.234,758634.5,758634.5,12379,0,0,0,L,1122011218,0,120.65,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499083238,2178578.00
07/03/2017 08:00,2,0.990,ACTIVE,212.16,343.25,60.007,1499083204,"201051344000569","219011344069620",29.04,19.30,0,331.23,355.28,29.2,26.3,0.230,772823.3,772823.3,12356,0,0,0,L,1122011218,0,120.65,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499083239,2178579.00
07/03/2017 08:00,2,0.980,ACTIVE,211.93,342.65,59.996,1499083204,"201051344000983","219011344069620",29.46,19.30,0,330.63,354.67,29.3,26.3,0.234,763379.9,763379.9,12385,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499083240,2178580.00
07/03/2017 08:00,2,1.016,ACTIVE,212.16,343.55,59.949,1499083204,"201051344001158","219011344069620",29.34,19.00,0,330.93,355.88,30.2,27.2,0.243,748193.0,748193.0,12385,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499083241,2178581.00
07/03/2017 08:00,2,1.000,ACTIVE,212.38,343.85,60.007,1499083204,"201051344000576","219011344069620",29.06,18.30,0,331.83,356.18,29.5,26.5,0.230,762769.0,762769.0,12386,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499083241,2178582.00
07/03/2017 08:00,2,0.912,ACTIVE,210.57,343.25,59.986,1499083204,"274151322000087","219011344069620",28.47,23.00,0,329.73,348.96,26.4,23.5,0.155,952201.3,952201.3,12481,0,0,0,L,1151911521,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499083242,2178583.00
07/03/2017 08:15,2,1.326,ACTIVE,212.83,346.56,59.959,1499084103,"201051344000645","219011344069620",29.28,19.80,0,331.83,366.40,39.4,36.1,0.318,761710.4,761710.4,12368,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499084104,2178584.00
07/03/2017 08:15,2,1.197,ACTIVE,211.48,346.26,59.954,1499084103,"274151322000085","219011344069620",28.63,22.30,0,330.03,356.48,34.7,31.6,0.234,973911.5,973911.5,12292,0,0,0,L,1151911521,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499084105,2178585.00
07/03/2017 08:15,2,1.330,ACTIVE,213.06,348.36,59.965,1499084103,"201051344000633","219011344069620",29.52,19.80,0,331.23,367.90,39.8,36.5,0.331,748468.7,748468.7,12418,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499084106,2178586.00
07/03/2017 08:15,2,1.338,ACTIVE,213.06,347.16,59.959,1499084103,"201051344000469","219011344069620",29.78,18.70,0,330.03,368.20,40.4,37.0,0.336,751930.8,751930.8,12393,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499084107,2178587.00
07/03/2017 08:15,2,1.260,ACTIVE,211.93,346.86,59.949,1499084103,"201051344000646","219011344069620",29.20,20.70,0,331.83,366.10,37.2,34.0,0.309,747017.2,747017.2,12386,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499084108,2178588.00
07/03/2017 08:15,2,1.217,ACTIVE,211.03,344.76,59.949,1499084103,"274151322000052","219011344069620",29.12,23.30,0,329.73,357.98,35.9,32.7,0.234,1012555.2,1012555.2,12301,0,0,0,L,1151911521,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499084109,2178589.00
07/03/2017 08:15,2,1.193,ACTIVE,212.83,347.16,59.896,1499084103,"201051344000585","219011344069620",29.98,21.30,0,333.03,365.49,36.2,33.1,0.287,759826.6,759826.6,12385,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499084110,2178590.00
07/03/2017 08:15,2,1.279,ACTIVE,211.93,345.66,59.954,1499084103,"201051344001230","219011344069620",28.98,21.30,0,330.93,366.10,37.5,34.3,0.301,751590.0,751590.0,12401,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499084111,2178591.00
07/03/2017 08:15,2,1.188,ACTIVE,213.06,346.86,60.002,1499084103,"201051344000582","219011344069620",29.76,19.50,0,333.33,366.40,35.8,32.7,0.283,740964.4,740964.4,12371,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499084111,2178592.00
07/03/2017 08:15,2,1.332,ACTIVE,212.16,346.56,59.965,1499084103,"201051344000955","219011344069620",29.26,20.70,0,331.53,367.30,39.5,36.2,0.323,760463.8,760463.8,12393,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499084112,2178593.00
07/03/2017 08:15,2,0.750,ACTIVE,211.25,418.70,59.949,1499084103,"274151322000094","219011344069620",39.28,24.00,0,330.03,437.03,29.6,26.7,0.208,833166.7,833166.7,12618,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499084113,2178594.00
07/03/2017 08:15,2,1.307,ACTIVE,212.38,346.56,59.949,1499084103,"201051344000579","219011344069620",29.50,21.00,0,330.93,367.00,39.1,35.8,0.314,770045.2,770045.2,12380,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499084114,2178595.00
07/03/2017 08:15,2,1.264,ACTIVE,212.16,345.36,59.954,1499084103,"201051344000890","219011344069620",29.68,21.50,0,331.53,367.60,38.0,34.8,0.292,754500.9,754500.9,12393,0,0,0,L,1122011218,0,121.78,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499084115,2178596.00
07/03/2017 08:15,2,1.244,ACTIVE,212.61,346.26,59.949,1499084103,"201051344000438","219011344069620",29.32,20.70,0,333.03,367.90,37.0,33.8,0.301,757043.6,757043.6,12378,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499084116,2178597.00
07/03/2017 08:15,2,1.223,ACTIVE,212.38,342.95,59.949,1499084103,"201051344000417","219011344069620",19.22,20.70,0,332.43,357.08,23.8,21.0,0.190,687300.8,687300.8,12408,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499084117,2178598.00
07/03/2017 08:15,2,1.031,ACTIVE,211.25,338.14,59.949,1499084103,"274151322000083","219011344069620",29.04,22.50,0,330.03,356.18,30.4,27.4,0.208,1002337.4,1002337.4,12307,0,0,0,L,1151911521,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499084118,2178599.00
07/03/2017 08:15,2,1.178,ACTIVE,212.16,345.66,59.949,1499084103,"274151322000076","219011344069620",29.78,23.30,0,333.03,360.69,35.5,32.4,0.243,1069443.8,1069443.8,12310,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499084119,2178600.00
07/03/2017 08:15,2,1.246,ACTIVE,212.38,345.06,59.954,1499084103,"201051344000868","219011344069620",29.36,19.00,0,330.63,366.10,37.1,33.9,0.296,750343.4,750343.4,12395,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499084120,2178601.00
07/03/2017 08:15,2,1.059,ACTIVE,211.25,338.14,59.944,1499084103,"274151322000095","219011344069620",29.86,22.30,0,329.43,357.68,32.0,28.9,0.212,1059133.0,1059133.0,12321,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499084121,2178602.00
07/03/2017 08:15,2,1.223,ACTIVE,212.38,343.25,59.970,1499084103,"201051344000988","219011344069620",18.94,19.50,0,331.23,358.58,23.6,20.8,0.190,659644.7,659644.7,12377,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499084122,2178603.00
07/03/2017 08:15,2,1.100,ACTIVE,212.38,344.15,59.944,1499084103,"201051344001025","219011344069620",29.78,20.30,0,331.83,367.00,33.2,30.2,0.256,757156.8,757156.8,12392,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499084123,2178604.00
07/03/2017 08:15,2,1.098,ACTIVE,212.38,344.45,59.949,1499084103,"201051344000458","219011344069620",29.26,20.30,0,331.53,364.59,32.6,29.5,0.270,761917.0,761917.0,12368,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499084124,2178605.00
07/03/2017 08:15,2,1.098,ACTIVE,213.06,345.96,59.954,1499084103,"201051344000853","219011344069620",29.30,19.50,0,332.43,366.40,32.6,29.5,0.261,762921.1,762921.1,12381,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499084125,2178606.00
07/03/2017 08:15,2,1.016,ACTIVE,212.61,345.36,59.949,1499084103,"201051344000685","219011344069620",28.98,20.30,0,333.03,366.70,29.8,26.9,0.247,756948.2,756948.2,12406,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499084125,2178607.00
07/03/2017 08:15,2,0.984,ACTIVE,212.16,344.45,59.896,1499084103,"201051344000917","219011344069620",29.02,20.70,0,332.43,366.10,28.9,26.0,0.225,753605.7,753605.7,12393,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499084126,2178608.00
07/03/2017 08:15,2,0.936,ACTIVE,212.38,342.95,59.986,1499084103,"201051344001145","219011344069620",29.18,20.00,0,333.33,365.49,27.7,24.8,0.212,761588.7,761588.7,12387,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499084127,2178609.00
07/03/2017 08:15,2,0.986,ACTIVE,212.61,344.45,59.970,1499084103,"201051344000651","219011344069620",28.75,19.50,0,333.03,367.00,28.8,25.8,0.225,750346.4,750346.4,12385,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499084128,2178610.00
07/03/2017 08:15,2,0.859,ACTIVE,210.80,341.45,59.954,1499084103,"274151322000088","219011344069620",28.29,22.50,0,330.33,356.78,24.6,21.8,0.164,961374.3,961374.3,12302,0,0,0,L,1151911521,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499084129,2178611.00
07/03/2017 08:15,2,0.584,ACTIVE,211.93,408.78,59.944,1499084103,"274151322000068","219011344069620",38.17,25.80,0,330.63,437.93,22.7,20.0,0.141,833772.2,833772.2,12633,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499084130,2178612.00
07/03/2017 08:15,2,0.957,ACTIVE,212.16,342.05,59.959,1499084103,"201051344001135","219011344069620",28.96,20.30,0,332.13,365.80,28.1,25.2,0.208,745778.8,745778.8,12374,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499084131,2178613.00
07/03/2017 08:15,2,0.975,ACTIVE,211.93,342.65,59.907,1499084103,"201051344000594","219011344069620",28.75,21.00,0,329.73,365.49,28.4,25.5,0.221,764916.0,764916.0,12376,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499084132,2178614.00
07/03/2017 08:15,2,0.930,ACTIVE,212.38,342.65,59.959,1499084103,"201051344001203","219011344069620",29.34,20.70,0,333.33,369.40,27.7,24.8,0.212,755307.3,755307.3,12415,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499084133,2178615.00
07/03/2017 08:15,2,0.818,ACTIVE,211.25,343.25,59.944,1499084103,"274151322000054","219011344069620",28.37,23.00,0,327.92,357.08,23.5,20.8,0.159,978261.7,978261.7,12285,0,0,0,L,1151911521,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499084134,2178616.00
07/03/2017 08:15,2,0.957,ACTIVE,212.38,341.75,59.954,1499084103,"201051344000867","219011344069620",28.86,20.00,0,330.03,366.10,28.0,25.1,0.208,749125.1,749125.1,12412,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499084135,2178617.00
07/03/2017 08:15,2,0.932,ACTIVE,212.16,343.25,59.965,1499084103,"201051344001093","219011344069620",29.20,20.70,0,332.43,369.70,27.6,24.7,0.203,753541.2,753541.2,12404,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499084136,2178618.00
07/03/2017 08:15,2,0.900,ACTIVE,212.16,342.05,60.002,1499084103,"201051344000900","219011344069620",29.16,19.00,0,330.93,366.40,26.6,23.8,0.208,770693.0,770693.0,12392,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499084137,2178619.00
07/03/2017 08:15,2,0.891,ACTIVE,212.61,342.35,59.954,1499084103,"201051344000648","219011344069620",29.28,19.00,0,331.53,366.10,26.5,23.6,0.203,758641.3,758641.3,12380,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499084138,2178620.00
07/03/2017 08:15,2,0.908,ACTIVE,212.38,341.75,59.954,1499084103,"201051344000569","219011344069620",29.06,20.00,0,331.83,365.19,26.8,23.9,0.208,772830.1,772830.1,12357,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499084139,2178621.00
07/03/2017 08:15,2,0.889,ACTIVE,212.16,341.45,59.959,1499084103,"201051344000983","219011344069620",29.52,19.80,0,331.53,364.89,26.6,23.8,0.208,763386.8,763386.8,12386,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499084140,2178622.00
07/03/2017 08:15,2,0.906,ACTIVE,212.38,341.45,59.970,1499084103,"201051344001158","219011344069620",28.69,19.80,0,331.53,366.40,26.3,23.5,0.208,748200.0,748200.0,12386,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499084140,2178623.00
07/03/2017 08:15,2,0.877,ACTIVE,212.38,342.35,59.986,1499084103,"201051344000576","219011344069620",29.10,19.30,0,332.13,366.70,25.9,23.0,0.194,762775.9,762775.9,12387,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499084141,2178624.00
07/03/2017 08:15,2,0.771,ACTIVE,211.25,337.84,59.954,1499084103,"274151322000087","219011344069620",27.93,24.30,0,329.43,355.28,21.8,19.1,0.133,952207.3,952207.3,12482,0,0,0,L,1151911521,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499084142,2178625.00
07/03/2017 08:30,2,1.988,ACTIVE,213.96,354.67,60.039,1499085003,"201051344000645","219011344069620",29.76,20.00,0,332.13,378.12,60.0,56.0,0.486,761717.5,761717.5,12369,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085004,2178626.00
07/03/2017 08:30,2,1.879,ACTIVE,212.38,355.88,60.028,1499085003,"274151322000085","219011344069620",28.86,22.80,0,329.13,365.19,54.9,51.1,0.367,973917.8,973917.8,12293,0,0,0,L,1151911521,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085005,2178627.00
07/03/2017 08:30,2,2.025,ACTIVE,213.96,354.97,59.970,1499085003,"201051344000633","219011344069620",29.84,20.70,0,331.83,379.32,61.3,57.2,0.526,748476.0,748476.0,12419,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085006,2178628.00
07/03/2017 08:30,2,2.062,ACTIVE,213.96,354.67,59.996,1499085003,"201051344000469","219011344069620",29.86,19.30,0,330.33,379.62,62.4,58.3,0.526,751938.2,751938.2,12394,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085007,2178629.00
07/03/2017 08:30,2,1.939,ACTIVE,213.29,353.17,59.949,1499085003,"201051344000646","219011344069620",29.98,21.30,0,331.53,378.42,58.9,54.9,0.499,747024.3,747024.3,12387,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085008,2178630.00
07/03/2017 08:30,2,1.945,ACTIVE,211.93,354.67,59.986,1499085003,"274151322000052","219011344069620",29.66,24.00,0,328.82,366.10,58.4,54.4,0.407,1012562.0,1012562.0,12302,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085009,2178631.00
07/03/2017 08:30,2,1.893,ACTIVE,213.96,354.37,60.034,1499085003,"201051344000585","219011344069620",30.02,21.80,0,332.13,376.01,57.5,53.6,0.473,759833.8,759833.8,12386,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085010,2178632.00
07/03/2017 08:30,2,2.025,ACTIVE,213.51,353.77,59.975,1499085003,"201051344001230","219011344069620",29.56,21.80,0,330.63,377.52,60.7,56.6,0.504,751597.1,751597.1,12402,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085011,2178633.00
07/03/2017 08:30,2,1.912,ACTIVE,214.64,354.97,60.007,1499085003,"201051344000582","219011344069620",29.88,20.00,0,331.83,378.42,57.9,54.0,0.468,740971.4,740971.4,12372,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085012,2178634.00
