ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2017 08:30,2,2.068,ACTIVE,213.06,354.07,59.996,1499085003,"201051344000955","219011344069620",30.08,21.00,0,330.63,379.32,63.0,58.9,0.530,760471.4,760471.4,12394,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085013,2178635.00
07/03/2017 08:30,2,1.291,ACTIVE,212.16,425.61,59.996,1499085003,"274151322000094","219011344069620",39.04,24.80,0,332.73,450.86,51.3,47.6,0.358,833172.5,833172.5,12619,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085014,2178636.00
07/03/2017 08:30,2,2.021,ACTIVE,213.96,355.28,60.028,1499085003,"201051344000579","219011344069620",30.04,21.30,0,331.23,379.32,61.5,57.4,0.508,770052.8,770052.8,12381,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085014,2178637.00
07/03/2017 08:30,2,2.031,ACTIVE,213.51,353.17,60.055,1499085003,"201051344000890","219011344069620",30.00,22.00,0,331.23,379.02,61.7,57.6,0.499,754508.4,754508.4,12394,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085015,2178638.00
07/03/2017 08:30,2,2.027,ACTIVE,213.74,354.67,60.002,1499085003,"201051344000438","219011344069620",29.72,21.30,0,331.83,380.22,61.0,57.0,0.504,757051.0,757051.0,12379,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085016,2178639.00
07/03/2017 08:30,2,2.033,ACTIVE,213.74,348.66,59.991,1499085003,"201051344000417","219011344069620",19.02,21.30,0,331.83,364.59,39.2,35.9,0.318,687305.4,687305.4,12409,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085017,2178640.00
07/03/2017 08:30,2,1.830,ACTIVE,212.16,354.67,59.981,1499085003,"274151322000083","219011344069620",29.20,23.30,0,323.72,374.51,54.1,50.3,0.380,1002343.8,1002343.8,12308,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085018,2178641.00
07/03/2017 08:30,2,2.084,ACTIVE,213.06,345.96,59.996,1499085003,"274151322000076","219011344069620",30.14,24.30,0,329.73,370.00,63.6,59.4,0.446,1069451.2,1069451.2,12311,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085019,2178642.00
07/03/2017 08:30,2,2.053,ACTIVE,213.29,353.77,59.949,1499085003,"201051344000868","219011344069620",29.74,19.50,0,330.33,378.42,61.9,57.8,0.504,750350.9,750350.9,12396,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085020,2178643.00
07/03/2017 08:30,2,1.949,ACTIVE,211.93,342.65,59.991,1499085003,"274151322000095","219011344069620",30.14,23.30,0,326.42,376.62,59.4,55.4,0.389,1059140.0,1059140.0,12322,0,0,0,L,1151911521,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085021,2178644.00
07/03/2017 08:30,2,2.084,ACTIVE,213.74,350.77,59.970,1499085003,"201051344000988","219011344069620",19.30,19.80,0,330.93,368.20,40.8,37.4,0.336,659649.4,659649.4,12378,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085022,2178645.00
07/03/2017 08:30,2,1.963,ACTIVE,213.74,353.17,59.996,1499085003,"201051344001025","219011344069620",29.66,21.30,0,331.83,378.42,58.9,54.9,0.477,757164.1,757164.1,12393,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085023,2178646.00
07/03/2017 08:30,2,1.906,ACTIVE,213.74,353.77,60.039,1499085003,"201051344000458","219011344069620",29.64,21.00,0,331.23,376.92,57.3,53.3,0.482,761924.2,761924.2,12369,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085023,2178647.00
07/03/2017 08:30,2,1.908,ACTIVE,214.41,355.28,59.965,1499085003,"201051344000853","219011344069620",29.74,20.00,0,333.03,379.02,57.5,53.5,0.473,762928.3,762928.3,12382,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085024,2178648.00
07/03/2017 08:30,2,1.836,ACTIVE,213.74,353.47,59.986,1499085003,"201051344000685","219011344069620",29.68,21.00,0,331.83,378.12,55.2,51.3,0.477,756955.2,756955.2,12407,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085025,2178649.00
07/03/2017 08:30,2,1.783,ACTIVE,213.96,352.87,59.954,1499085003,"201051344000917","219011344069620",29.74,21.30,0,331.83,377.52,53.7,49.9,0.438,753612.6,753612.6,12394,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085026,2178650.00
07/03/2017 08:30,2,1.729,ACTIVE,213.51,352.27,59.938,1499085003,"201051344001145","219011344069620",29.40,20.30,0,332.43,376.62,51.5,47.8,0.415,761595.6,761595.6,12388,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085027,2178651.00
07/03/2017 08:30,2,1.773,ACTIVE,213.74,352.27,59.991,1499085003,"201051344000651","219011344069620",29.88,20.00,0,333.03,378.42,53.7,49.9,0.438,750353.6,750353.6,12386,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085028,2178652.00
07/03/2017 08:30,2,1.623,ACTIVE,211.70,342.95,59.991,1499085003,"274151322000088","219011344069620",29.06,23.50,0,328.22,365.49,47.8,44.2,0.323,961380.9,961380.9,12303,0,0,0,L,1151911521,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085029,2178653.00
07/03/2017 08:30,2,1.084,ACTIVE,212.61,426.81,59.975,1499085003,"274151322000068","219011344069620",39.88,26.50,0,332.43,450.56,43.5,40.1,0.287,833778.2,833778.2,12634,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085030,2178654.00
07/03/2017 08:30,2,1.766,ACTIVE,213.29,351.07,59.986,1499085003,"201051344001135","219011344069620",29.72,20.70,0,330.03,378.12,53.2,49.4,0.438,745786.2,745786.2,12375,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085031,2178655.00
07/03/2017 08:30,2,1.855,ACTIVE,213.06,351.67,59.933,1499085003,"201051344000594","219011344069620",29.60,21.80,0,328.82,377.52,55.6,51.7,0.451,764923.5,764923.5,12377,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085032,2178656.00
07/03/2017 08:30,2,1.848,ACTIVE,213.96,351.67,59.991,1499085003,"201051344001203","219011344069620",29.72,21.30,0,331.53,381.12,55.6,51.8,0.464,755314.9,755314.9,12416,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085032,2178657.00
07/03/2017 08:30,2,1.643,ACTIVE,211.93,342.65,60.012,1499085003,"274151322000054","219011344069620",28.82,23.50,0,327.92,365.80,48.0,44.4,0.323,978268.3,978268.3,12286,0,0,0,L,1151911521,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085033,2178658.00
07/03/2017 08:30,2,1.877,ACTIVE,213.51,351.97,59.996,1499085003,"201051344000867","219011344069620",29.58,20.30,0,330.93,378.42,56.2,52.3,0.451,749132.7,749132.7,12413,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085034,2178659.00
07/03/2017 08:30,2,1.850,ACTIVE,213.74,354.37,59.991,1499085003,"201051344001093","219011344069620",30.06,21.30,0,332.73,381.42,56.3,52.4,0.451,753548.9,753548.9,12405,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085035,2178660.00
07/03/2017 08:30,2,1.820,ACTIVE,213.29,353.17,59.986,1499085003,"201051344000900","219011344069620",29.90,19.50,0,330.03,379.02,55.1,51.3,0.451,770700.4,770700.4,12393,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085036,2178661.00
07/03/2017 08:30,2,1.721,ACTIVE,213.51,351.07,59.928,1499085003,"201051344000648","219011344069620",29.82,19.50,0,331.53,378.12,52.0,48.2,0.429,758648.6,758648.6,12381,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085037,2178662.00
07/03/2017 08:30,2,1.658,ACTIVE,213.51,351.37,59.996,1499085003,"201051344000569","219011344069620",29.98,20.30,0,330.93,377.82,50.4,46.7,0.415,772837.5,772837.5,12358,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085038,2178663.00
07/03/2017 08:30,2,1.582,ACTIVE,213.29,350.77,59.991,1499085003,"201051344000983","219011344069620",30.12,20.30,0,330.33,377.52,48.2,44.6,0.402,763394.2,763394.2,12387,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085039,2178664.00
07/03/2017 08:30,2,1.566,ACTIVE,213.29,350.17,60.012,1499085003,"201051344001158","219011344069620",29.46,20.00,0,330.93,378.72,46.7,43.2,0.384,748207.5,748207.5,12387,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085040,2178665.00
07/03/2017 08:30,2,1.482,ACTIVE,213.74,350.17,59.991,1499085003,"201051344000576","219011344069620",29.58,19.50,0,331.83,378.72,44.4,41.0,0.358,762783.2,762783.2,12388,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085041,2178666.00
07/03/2017 08:30,2,1.221,ACTIVE,212.16,347.46,59.975,1499085003,"274151322000087","219011344069620",28.80,25.50,0,328.22,363.39,35.6,32.4,0.230,952213.8,952213.8,12483,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085042,2178667.00
07/03/2017 08:45,2,2.496,ACTIVE,214.19,357.38,59.901,1499085903,"201051344000645","219011344069620",29.38,21.00,0,333.93,387.74,74.2,69.7,0.610,761728.5,761728.5,12370,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085904,2178668.00
07/03/2017 08:45,2,2.309,ACTIVE,211.70,360.99,59.959,1499085903,"274151322000085","219011344069620",28.92,24.00,0,333.33,372.11,67.6,63.3,0.464,973927.8,973927.8,12294,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085905,2178669.00
07/03/2017 08:45,2,2.512,ACTIVE,213.96,359.48,59.959,1499085903,"201051344000633","219011344069620",29.48,21.50,0,333.63,388.94,75.0,70.4,0.645,748487.2,748487.2,12420,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085906,2178670.00
07/03/2017 08:45,2,2.531,ACTIVE,214.19,359.78,59.959,1499085903,"201051344000469","219011344069620",29.76,19.80,0,310.79,400.96,76.3,71.8,0.645,751949.7,751949.7,12395,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085907,2178671.00
07/03/2017 08:45,2,2.406,ACTIVE,213.74,358.88,59.954,1499085903,"201051344000646","219011344069620",29.68,22.50,0,332.43,390.74,72.3,67.9,0.614,747035.1,747035.1,12388,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085908,2178672.00
07/03/2017 08:45,2,2.422,ACTIVE,211.48,348.66,59.965,1499085903,"274151322000052","219011344069620",29.06,25.80,0,332.43,373.31,71.2,66.8,0.513,1012572.6,1012572.6,12303,0,0,0,L,1151911521,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085909,2178673.00
07/03/2017 08:45,2,2.393,ACTIVE,214.41,358.88,59.933,1499085903,"201051344000585","219011344069620",29.52,23.00,0,333.03,385.93,71.5,67.1,0.597,759844.5,759844.5,12387,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085910,2178674.00
07/03/2017 08:45,2,2.455,ACTIVE,213.51,357.68,59.928,1499085903,"201051344001230","219011344069620",29.84,23.30,0,332.13,386.23,74.2,69.7,0.623,751608.1,751608.1,12403,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085911,2178675.00
07/03/2017 08:45,2,2.416,ACTIVE,214.64,359.78,59.938,1499085903,"201051344000582","219011344069620",29.22,21.00,0,334.24,387.74,71.5,67.1,0.583,740982.0,740982.0,12373,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085912,2178676.00
07/03/2017 08:45,2,2.545,ACTIVE,213.29,358.58,59.981,1499085903,"201051344000955","219011344069620",29.70,22.50,0,332.43,392.55,76.5,72.0,0.654,760483.0,760483.0,12395,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085913,2178677.00
07/03/2017 08:45,2,1.592,ACTIVE,211.48,425.01,59.944,1499085903,"274151322000094","219011344069620",38.94,26.30,0,389.54,458.67,63.3,59.2,0.438,833181.6,833181.6,12620,0,0,0,L,1151911521,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085913,2178678.00
07/03/2017 08:45,2,2.508,ACTIVE,214.19,359.48,59.986,1499085903,"201051344000579","219011344069620",29.74,22.30,0,308.39,400.66,75.5,71.0,0.623,770064.2,770064.2,12382,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085914,2178679.00
07/03/2017 08:45,2,2.537,ACTIVE,213.51,358.28,59.928,1499085903,"201051344000890","219011344069620",29.36,23.50,0,333.33,388.34,75.4,70.8,0.614,754519.8,754519.8,12395,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085915,2178680.00
07/03/2017 08:45,2,2.477,ACTIVE,214.19,358.88,59.954,1499085903,"201051344000438","219011344069620",29.82,22.30,0,334.54,389.84,74.8,70.3,0.632,757062.3,757062.3,12380,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085916,2178681.00
07/03/2017 08:45,2,2.500,ACTIVE,213.74,350.77,59.954,1499085903,"201051344000417","219011344069620",18.98,22.50,0,333.63,371.51,48.1,44.5,0.407,687312.5,687312.5,12410,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085917,2178682.00
07/03/2017 08:45,2,2.281,ACTIVE,211.48,354.97,59.944,1499085903,"274151322000083","219011344069620",29.22,24.50,0,332.73,371.51,67.5,63.3,0.486,1002353.8,1002353.8,12309,0,0,0,L,1151911521,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085918,2178683.00
07/03/2017 08:45,2,2.588,ACTIVE,212.16,350.17,59.954,1499085903,"274151322000076","219011344069620",29.68,26.00,0,333.33,376.92,77.8,73.1,0.561,1069462.8,1069462.8,12312,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085919,2178684.00
07/03/2017 08:45,2,2.502,ACTIVE,213.51,358.58,60.023,1499085903,"201051344000868","219011344069620",29.84,20.30,0,333.03,387.14,75.6,71.0,0.623,750362.3,750362.3,12397,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085920,2178685.00
07/03/2017 08:45,2,2.463,ACTIVE,211.25,347.16,59.970,1499085903,"274151322000095","219011344069620",29.70,24.80,0,332.43,374.51,74.1,69.6,0.517,1059151.0,1059151.0,12323,0,0,0,L,1151911521,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085921,2178686.00
07/03/2017 08:45,2,2.584,ACTIVE,213.96,353.47,59.938,1499085903,"201051344000988","219011344069620",19.10,20.70,0,323.72,387.44,50.0,46.4,0.420,659656.7,659656.7,12379,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085921,2178687.00
07/03/2017 08:45,2,2.420,ACTIVE,213.96,357.38,59.970,1499085903,"201051344001025","219011344069620",29.96,22.30,0,333.33,387.74,73.4,68.9,0.597,757175.2,757175.2,12394,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085922,2178688.00
07/03/2017 08:45,2,2.389,ACTIVE,213.96,357.08,59.949,1499085903,"201051344000458","219011344069620",29.76,21.80,0,311.09,396.75,72.0,67.6,0.614,761934.9,761934.9,12370,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085923,2178689.00
07/03/2017 08:45,2,2.443,ACTIVE,214.41,359.48,59.954,1499085903,"201051344000853","219011344069620",29.54,21.00,0,326.12,403.37,73.2,68.7,0.619,762939.2,762939.2,12383,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085924,2178690.00
07/03/2017 08:45,2,2.432,ACTIVE,213.74,357.98,59.959,1499085903,"201051344000685","219011344069620",29.30,22.00,0,333.03,387.14,72.2,67.7,0.628,756966.1,756966.1,12408,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085925,2178691.00
07/03/2017 08:45,2,2.393,ACTIVE,213.96,357.98,59.938,1499085903,"201051344000917","219011344069620",29.44,22.30,0,333.33,390.74,71.4,67.0,0.592,753623.3,753623.3,12395,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085926,2178692.00
07/03/2017 08:45,2,2.348,ACTIVE,213.74,356.78,59.954,1499085903,"201051344001145","219011344069620",29.46,21.80,0,334.84,386.83,70.1,65.7,0.579,761606.2,761606.2,12389,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085927,2178693.00
07/03/2017 08:45,2,2.451,ACTIVE,214.41,359.18,59.954,1499085903,"201051344000651","219011344069620",29.22,21.30,0,334.24,388.34,72.6,68.1,0.592,750364.7,750364.7,12387,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085928,2178694.00
07/03/2017 08:45,2,2.264,ACTIVE,211.93,358.58,59.959,1499085903,"274151322000088","219011344069620",28.94,24.80,0,332.43,372.11,66.3,62.1,0.442,961391.0,961391.0,12304,0,0,0,L,1151911521,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085929,2178695.00
07/03/2017 08:45,2,1.541,ACTIVE,212.16,417.79,59.954,1499085903,"274151322000068","219011344069620",38.92,28.00,0,386.53,458.07,60.9,56.8,0.415,833787.5,833787.5,12635,0,0,0,L,1151911521,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085930,2178696.00
07/03/2017 08:45,2,2.371,ACTIVE,213.74,357.68,59.901,1499085903,"201051344001135","219011344069620",29.26,21.80,0,333.33,390.14,70.2,65.8,0.575,745797.3,745797.3,12376,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085930,2178697.00
07/03/2017 08:45,2,2.424,ACTIVE,213.06,356.78,60.007,1499085903,"201051344000594","219011344069620",29.40,23.00,0,309.29,400.66,72.2,67.7,0.588,764934.8,764934.8,12378,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085931,2178698.00
07/03/2017 08:45,2,2.369,ACTIVE,213.96,357.08,59.996,1499085903,"201051344001203","219011344069620",29.76,22.30,0,334.24,394.05,71.4,67.0,0.601,755326.3,755326.3,12417,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085932,2178699.00
07/03/2017 08:45,2,2.127,ACTIVE,211.93,353.47,59.954,1499085903,"274151322000054","219011344069620",28.77,24.80,0,332.43,372.71,61.9,57.8,0.420,978278.5,978278.5,12287,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085933,2178700.00
07/03/2017 08:45,2,2.354,ACTIVE,213.74,356.48,59.986,1499085903,"201051344000867","219011344069620",29.72,21.30,0,332.43,387.44,70.9,66.5,0.579,749144.1,749144.1,12414,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085934,2178701.00
07/03/2017 08:45,2,2.389,ACTIVE,213.74,357.68,59.996,1499085903,"201051344001093","219011344069620",29.36,22.30,0,330.93,397.35,71.0,66.6,0.570,753560.6,753560.6,12406,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085935,2178702.00
07/03/2017 08:45,2,2.346,ACTIVE,213.96,357.68,59.975,1499085903,"201051344000900","219011344069620",30.12,20.30,0,333.33,388.34,71.6,67.2,0.592,770711.6,770711.6,12394,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085936,2178703.00
07/03/2017 08:45,2,2.320,ACTIVE,213.96,356.48,59.996,1499085903,"201051344000648","219011344069620",29.60,20.30,0,333.63,387.74,69.6,65.3,0.588,758659.6,758659.6,12382,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085937,2178704.00
07/03/2017 08:45,2,2.363,ALERT,213.74,358.88,59.981,1499085903,"201051344000569","219011344069620",29.66,21.30,0,301.17,387.14,71.0,66.6,0.592,772848.5,772848.5,12359,0,0,0,L,1122011218,0,121.33,122.68,0002,18,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085939,2178705.00
07/03/2017 08:45,2,2.344,ACTIVE,214.41,356.78,59.907,1499085903,"201051344000983","219011344069620",29.94,21.30,0,314.10,397.35,71.1,66.7,0.605,763405.2,763405.2,12388,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085940,2178706.00
07/03/2017 08:45,2,2.406,ALERT,214.19,357.38,59.975,1499085903,"201051344001158","219011344069620",29.54,21.30,0,298.17,388.34,72.0,67.6,0.605,748218.7,748218.7,12388,0,0,0,L,1122011218,0,121.78,122.23,0002,21,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085941,2178707.00
07/03/2017 08:45,2,2.383,ACTIVE,214.41,358.58,59.965,1499085903,"201051344000576","219011344069620",29.54,20.00,0,333.93,388.04,71.3,66.9,0.592,762794.3,762794.3,12389,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085942,2178708.00
07/03/2017 08:45,2,2.047,ACTIVE,211.93,344.15,59.959,1499085903,"274151322000087","219011344069620",28.86,27.50,0,332.73,369.70,59.7,55.7,0.393,952223.8,952223.8,12484,0,0,0,L,1151911521,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499085943,2178709.00
07/03/2017 09:00,2,2.920,ACTIVE,214.87,346.56,59.965,1499086803,"201051344000645","219011344069620",28.98,24.30,0,334.24,390.74,85.8,80.9,0.389,761746.9,761746.9,12371,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499086804,2178710.00
07/03/2017 09:00,2,2.768,ACTIVE,212.16,346.86,59.959,1499086803,"274151322000085","219011344069620",27.83,26.50,0,331.53,376.62,77.9,73.3,0.530,973944.5,973944.5,12295,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499086805,2178711.00
07/03/2017 09:00,2,2.967,ACTIVE,214.41,348.06,59.965,1499086803,"201051344000633","219011344069620",28.65,25.00,0,333.63,391.94,86.1,81.2,0.398,748505.8,748505.8,12421,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499086806,2178712.00
07/03/2017 09:00,2,2.984,ACTIVE,214.87,347.76,59.965,1499086803,"201051344000469","219011344069620",28.98,23.30,0,333.93,391.94,87.7,82.7,0.424,751968.6,751968.6,12396,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499086807,2178713.00
07/03/2017 09:00,2,2.854,ACTIVE,213.51,346.56,60.002,1499086803,"201051344000646","219011344069620",28.90,26.00,0,332.13,390.44,83.5,78.7,0.398,747053.0,747053.0,12389,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499086808,2178714.00
07/03/2017 09:00,2,2.828,ACTIVE,211.70,350.77,59.959,1499086803,"274151322000052","219011344069620",28.63,30.30,0,331.83,377.52,82.0,77.3,0.323,1012590.3,1012590.3,12304,0,0,0,L,1151911521,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499086809,2178715.00
07/03/2017 09:00,2,2.824,ACTIVE,214.64,347.76,59.970,1499086803,"201051344000585","219011344069620",29.10,27.00,0,333.03,390.14,83.2,78.4,0.393,759862.3,759862.3,12388,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499086810,2178716.00
07/03/2017 09:00,2,2.895,ACTIVE,213.74,346.26,59.975,1499086803,"201051344001230","219011344069620",29.08,28.30,0,332.13,389.84,85.2,80.4,0.402,751626.4,751626.4,12404,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499086811,2178717.00
07/03/2017 09:00,2,2.818,ACTIVE,214.64,348.36,59.981,1499086803,"201051344000582","219011344069620",29.02,24.00,0,333.63,391.34,82.8,78.0,0.380,740999.8,740999.8,12374,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499086812,2178718.00
07/03/2017 09:00,2,2.984,ACTIVE,213.74,347.16,60.028,1499086803,"201051344000955","219011344069620",28.92,26.50,0,332.43,389.54,87.5,82.5,0.415,760501.9,760501.9,12396,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499086813,2178719.00
07/03/2017 09:00,2,1.855,ACTIVE,212.61,423.81,59.959,1499086803,"274151322000094","219011344069620",38.70,28.50,0,391.64,455.06,72.7,68.2,0.508,833197.2,833197.2,12621,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499086814,2178720.00
07/03/2017 09:00,2,2.914,ACTIVE,214.64,346.56,59.970,1499086803,"201051344000579","219011344069620",29.42,26.50,0,334.84,391.64,86.8,81.9,0.407,770082.9,770082.9,12383,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499086814,2178721.00
07/03/2017 09:00,2,2.943,ACTIVE,213.74,346.56,60.023,1499086803,"201051344000890","219011344069620",28.96,28.00,0,333.93,390.44,86.3,81.4,0.398,754538.5,754538.5,12396,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499086815,2178722.00
07/03/2017 09:00,2,2.906,ACTIVE,214.41,347.76,59.922,1499086803,"201051344000438","219011344069620",29.22,26.00,0,333.63,391.64,86.0,81.1,0.402,757080.8,757080.8,12381,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499086816,2178723.00
07/03/2017 09:00,2,2.893,ACTIVE,214.19,351.97,59.975,1499086803,"201051344000417","219011344069620",18.87,25.30,0,333.03,374.21,55.4,51.5,0.468,687324.3,687324.3,12411,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499086817,2178724.00
07/03/2017 09:00,2,2.732,ACTIVE,211.70,360.08,59.959,1499086803,"274151322000083","219011344069620",28.53,27.50,0,331.23,376.31,78.8,74.2,0.561,1002370.6,1002370.6,12310,0,0,0,L,1151911521,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499086818,2178725.00
07/03/2017 09:00,2,3.021,ACTIVE,212.61,350.47,59.970,1499086803,"274151322000076","219011344069620",29.26,32.00,0,333.63,377.82,89.5,84.5,0.345,1069482.1,1069482.1,12313,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499086819,2178726.00
07/03/2017 09:00,2,2.949,ACTIVE,213.96,346.56,59.933,1499086803,"201051344000868","219011344069620",29.28,23.80,0,333.03,390.14,87.4,82.4,0.402,750381.1,750381.1,12398,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499086820,2178727.00
07/03/2017 09:00,2,2.926,ACTIVE,211.48,348.06,59.965,1499086803,"274151322000095","219011344069620",29.22,29.80,0,331.83,377.52,86.5,81.5,0.327,1059169.5,1059169.5,12324,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499086821,2178728.00
07/03/2017 09:00,2,3.010,ACTIVE,214.64,353.17,59.949,1499086803,"201051344000988","219011344069620",18.96,22.50,0,333.33,377.22,57.8,53.8,0.482,659668.9,659668.9,12380,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499086822,2178729.00
07/03/2017 09:00,2,2.906,ACTIVE,214.19,347.16,59.975,1499086803,"201051344001025","219011344069620",29.14,26.50,0,333.33,391.04,85.8,80.9,0.393,757193.6,757193.6,12395,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499086823,2178730.00
07/03/2017 09:00,2,2.871,ACTIVE,214.41,345.66,59.938,1499086803,"201051344000458","219011344069620",28.92,25.00,0,333.03,390.14,84.2,79.3,0.407,761952.9,761952.9,12371,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499086824,2178731.00
07/03/2017 09:00,2,2.873,ACTIVE,215.09,348.06,59.970,1499086803,"201051344000853","219011344069620",29.38,24.30,0,334.84,392.55,85.5,80.6,0.402,762957.5,762957.5,12384,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499086825,2178732.00
07/03/2017 09:00,2,2.889,ACTIVE,213.96,348.66,59.933,1499086803,"201051344000685","219011344069620",28.80,25.50,0,333.03,390.44,84.3,79.4,0.424,756984.1,756984.1,12409,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499086825,2178733.00
07/03/2017 09:00,2,2.854,ACTIVE,214.19,348.36,59.975,1499086803,"201051344000917","219011344069620",28.96,25.50,0,332.43,390.44,83.8,78.9,0.393,753641.2,753641.2,12396,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499086826,2178734.00
07/03/2017 09:00,2,2.812,ACTIVE,213.96,347.16,59.938,1499086803,"201051344001145","219011344069620",29.02,25.00,0,328.52,393.75,82.8,77.9,0.380,761623.8,761623.8,12390,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499086827,2178735.00
07/03/2017 09:00,2,2.896,ACTIVE,214.64,347.16,59.965,1499086803,"201051344000651","219011344069620",29.18,24.30,0,334.24,391.64,85.7,80.7,0.402,750383.0,750383.0,12388,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499086828,2178736.00
07/03/2017 09:00,2,2.814,ACTIVE,211.93,349.26,59.933,1499086803,"274151322000088","219011344069620",28.09,27.50,0,331.53,376.92,80.0,75.3,0.296,961408.1,961408.1,12305,0,0,0,L,1151911521,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499086829,2178737.00
07/03/2017 09:00,2,1.830,ACTIVE,213.06,428.91,59.991,1499086803,"274151322000068","219011344069620",39.20,30.50,0,393.75,455.06,72.8,68.4,0.504,833803.1,833803.1,12636,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499086830,2178738.00
07/03/2017 09:00,2,2.896,ACTIVE,214.19,346.56,59.970,1499086803,"201051344001135","219011344069620",29.02,25.50,0,334.54,390.14,85.1,80.2,0.389,745815.5,745815.5,12377,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499086831,2178739.00
07/03/2017 09:00,2,2.955,ACTIVE,213.51,345.36,59.975,1499086803,"201051344000594","219011344069620",29.10,27.00,0,330.63,389.54,87.1,82.2,0.393,764953.5,764953.5,12379,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499086832,2178740.00
07/03/2017 09:00,2,2.979,ACTIVE,214.41,347.76,59.954,1499086803,"201051344001203","219011344069620",29.24,26.30,0,334.84,392.25,88.2,83.2,0.411,755345.3,755345.3,12418,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499086833,2178741.00
07/03/2017 09:00,2,2.787,ACTIVE,212.38,360.99,59.959,1499086803,"274151322000054","219011344069620",28.11,27.50,0,331.53,377.82,79.3,74.6,0.548,978295.5,978295.5,12288,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499086834,2178742.00
07/03/2017 09:00,2,2.949,ACTIVE,214.41,345.96,59.970,1499086803,"201051344000867","219011344069620",29.32,25.00,0,333.03,389.84,87.6,82.6,0.398,749162.9,749162.9,12415,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499086835,2178743.00
07/03/2017 09:00,2,3.021,ACTIVE,214.41,350.17,59.970,1499086803,"201051344001093","219011344069620",29.18,26.50,0,334.24,391.04,89.3,84.3,0.407,753579.9,753579.9,12407,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499086836,2178744.00
07/03/2017 09:00,2,2.941,ACTIVE,214.41,346.56,59.996,1499086803,"201051344000900","219011344069620",29.48,23.50,0,333.03,391.34,87.8,82.9,0.411,770730.3,770730.3,12395,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499086837,2178745.00
07/03/2017 09:00,2,2.895,ACTIVE,214.64,347.16,59.970,1499086803,"201051344000648","219011344069620",28.96,23.80,0,334.54,390.74,84.9,80.1,0.402,758677.8,758677.8,12383,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499086838,2178746.00
07/03/2017 09:00,2,2.848,ACTIVE,214.64,346.56,59.970,1499086803,"201051344000569","219011344069620",29.62,24.00,0,333.93,390.14,85.4,80.5,0.407,772866.8,772866.8,12361,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499086839,2178747.00
07/03/2017 09:00,2,2.854,ACTIVE,214.41,347.46,59.965,1499086803,"201051344000983","219011344069620",29.64,24.30,0,334.24,389.84,85.6,80.7,0.411,763423.5,763423.5,12389,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499086840,2178748.00
07/03/2017 09:00,2,2.932,ACTIVE,214.64,347.46,59.970,1499086803,"201051344001158","219011344069620",29.14,25.00,0,333.93,391.34,86.6,81.6,0.407,748237.3,748237.3,12390,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499086840,2178749.00
07/03/2017 09:00,2,2.900,ACTIVE,214.87,348.36,59.970,1499086803,"201051344000576","219011344069620",29.20,23.80,0,334.54,391.04,85.8,80.9,0.411,762812.7,762812.7,12390,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499086841,2178750.00
07/03/2017 09:00,2,2.719,ACTIVE,212.38,363.69,59.965,1499086803,"274151322000087","219011344069620",28.57,30.80,0,332.13,375.71,78.7,74.0,0.521,952240.6,952240.6,12485,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499086842,2178751.00
07/03/2017 09:15,2,3.430,ACTIVE,215.09,350.77,59.981,1499087704,"201051344000645","219011344069620",28.84,26.80,0,334.24,373.01,100.3,94.9,0.477,761768.9,761768.9,12372,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499087705,2178752.00
07/03/2017 09:15,2,3.254,ACTIVE,212.38,340.85,59.970,1499087704,"274151322000085","219011344069620",27.55,31.80,0,332.43,377.52,90.8,85.7,0.340,973964.3,973964.3,12296,0,0,0,L,1151911521,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499087706,2178753.00
07/03/2017 09:15,2,3.422,ACTIVE,214.64,350.77,59.975,1499087704,"201051344000633","219011344069620",29.02,28.30,0,332.73,373.91,100.5,95.1,0.486,748527.8,748527.8,12422,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499087707,2178754.00
07/03/2017 09:15,2,3.494,ACTIVE,214.87,348.66,59.975,1499087704,"201051344000469","219011344069620",28.88,25.80,0,333.33,374.81,102.2,96.8,0.491,751991.0,751991.0,12397,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499087708,2178755.00
07/03/2017 09:15,2,3.342,ACTIVE,213.96,348.36,59.986,1499087704,"201051344000646","219011344069620",28.75,30.00,0,333.63,372.41,97.3,92.0,0.468,747074.3,747074.3,12390,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499087709,2178756.00
07/03/2017 09:15,2,3.332,ACTIVE,211.93,348.96,59.959,1499087704,"274151322000052","219011344069620",28.43,34.50,0,332.13,361.89,95.9,90.6,0.371,1012611.2,1012611.2,12305,0,0,0,L,1151911521,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499087710,2178757.00
07/03/2017 09:15,2,3.373,ACTIVE,214.64,348.96,59.975,1499087704,"201051344000585","219011344069620",28.51,30.30,0,311.39,394.95,97.4,92.1,0.460,759883.6,759883.6,12389,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499087710,2178758.00
07/03/2017 09:15,2,3.406,ACTIVE,213.96,347.76,59.981,1499087704,"201051344001230","219011344069620",28.78,32.20,0,333.33,371.51,99.3,93.9,0.468,751648.2,751648.2,12405,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499087711,2178759.00
07/03/2017 09:15,2,3.332,ACTIVE,214.87,349.26,59.975,1499087704,"201051344000582","219011344069620",28.65,27.50,0,333.63,373.01,96.7,91.4,0.451,741021.0,741021.0,12375,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499087712,2178760.00
07/03/2017 09:15,2,3.471,ACTIVE,213.74,348.36,59.975,1499087704,"201051344000955","219011344069620",28.78,29.80,0,333.93,373.01,101.2,95.8,0.486,760524.1,760524.1,12397,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499087713,2178761.00
07/03/2017 09:15,2,2.207,ACTIVE,212.38,418.39,59.970,1499087704,"274151322000094","219011344069620",38.43,34.00,0,390.74,454.16,86.4,81.5,0.336,833215.9,833215.9,12622,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499087714,2178762.00
07/03/2017 09:15,2,3.469,ACTIVE,214.87,350.17,59.954,1499087704,"201051344000579","219011344069620",28.73,30.50,0,334.54,373.61,100.9,95.5,0.482,770105.0,770105.0,12384,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499087715,2178763.00
07/03/2017 09:15,2,3.406,ACTIVE,213.74,347.76,59.996,1499087704,"201051344000890","219011344069620",28.92,32.00,0,333.93,373.61,99.8,94.4,0.460,754560.4,754560.4,12397,0,0,0,L,1122011218,0,122.46,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499087716,2178764.00
07/03/2017 09:15,2,3.410,ACTIVE,214.64,349.26,59.954,1499087704,"201051344000438","219011344069620",28.84,29.50,0,334.54,373.31,99.7,94.3,0.473,757102.7,757102.7,12382,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499087717,2178765.00
07/03/2017 09:15,2,3.342,ACTIVE,214.41,354.37,59.981,1499087704,"201051344000417","219011344069620",18.85,28.30,0,332.73,380.22,63.8,59.7,0.544,687338.1,687338.1,12412,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499087718,2178766.00
07/03/2017 09:15,2,3.219,ACTIVE,211.70,340.55,59.954,1499087704,"274151322000083","219011344069620",28.41,33.80,0,331.83,377.52,92.6,87.5,0.367,1002390.8,1002390.8,12311,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499087719,2178767.00
07/03/2017 09:15,2,3.553,ACTIVE,213.06,349.86,59.975,1499087704,"274151322000076","219011344069620",28.86,36.00,0,332.43,363.69,103.8,98.3,0.402,1069504.9,1069504.9,12314,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499087719,2178768.00
07/03/2017 09:15,2,3.461,ACTIVE,214.19,348.96,59.970,1499087704,"201051344000868","219011344069620",28.94,26.00,0,333.63,373.31,101.5,96.1,0.468,750403.4,750403.4,12399,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499087720,2178769.00
07/03/2017 09:15,2,3.432,ACTIVE,211.93,351.97,59.959,1499087704,"274151322000095","219011344069620",29.00,34.00,0,329.73,362.19,100.7,95.2,0.380,1059191.6,1059191.6,12325,0,0,0,L,1151911521,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499087721,2178770.00
07/03/2017 09:15,2,3.566,ACTIVE,214.87,357.08,59.975,1499087704,"201051344000988","219011344069620",18.39,24.80,0,331.83,382.93,66.5,62.2,0.561,659683.4,659683.4,12381,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499087722,2178771.00
07/03/2017 09:15,2,3.393,ACTIVE,214.41,348.66,59.965,1499087704,"201051344001025","219011344069620",28.96,30.50,0,334.54,373.31,99.6,94.2,0.451,757215.4,757215.4,12396,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499087723,2178772.00
07/03/2017 09:15,2,3.336,ACTIVE,214.64,348.66,59.933,1499087704,"201051344000458","219011344069620",29.08,27.80,0,333.63,372.71,98.3,93.0,0.464,761974.4,761974.4,12372,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499087724,2178773.00
07/03/2017 09:15,2,3.402,ACTIVE,215.54,350.17,59.965,1499087704,"201051344000853","219011344069620",28.94,26.50,0,334.24,373.61,99.8,94.4,0.460,762979.3,762979.3,12385,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499087725,2178774.00
07/03/2017 09:15,2,3.393,ACTIVE,214.19,348.06,59.965,1499087704,"201051344000685","219011344069620",28.43,29.00,0,333.03,372.71,97.7,92.3,0.486,757005.5,757005.5,12410,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499087726,2178775.00
07/03/2017 09:15,2,3.328,ACTIVE,214.41,348.66,59.959,1499087704,"201051344000917","219011344069620",28.86,28.50,0,333.63,372.41,97.3,92.0,0.460,753662.5,753662.5,12397,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499087727,2178776.00
07/03/2017 09:15,2,3.301,ACTIVE,214.19,348.06,59.965,1499087704,"201051344001145","219011344069620",28.77,28.30,0,334.84,371.81,96.2,90.9,0.451,761644.8,761644.8,12391,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499087728,2178777.00
