ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2017 09:15,2,3.387,ACTIVE,214.87,350.17,59.965,1499087704,"201051344000651","219011344069620",28.77,27.80,0,333.63,372.71,98.8,93.4,0.451,750404.7,750404.7,12389,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499087728,2178778.00
07/03/2017 09:15,2,3.268,ACTIVE,211.70,340.25,59.954,1499087704,"274151322000088","219011344069620",28.01,32.60,0,331.83,360.99,92.7,87.5,0.349,961428.5,961428.5,12306,0,0,0,L,1151911521,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499087729,2178779.00
07/03/2017 09:15,2,2.184,ACTIVE,213.06,418.70,59.959,1499087704,"274151322000068","219011344069620",38.57,36.00,0,397.05,452.66,85.2,80.3,0.327,833821.9,833821.9,12637,0,0,0,L,1151911521,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499087730,2178780.00
07/03/2017 09:15,2,3.410,ACTIVE,214.41,349.26,59.970,1499087704,"201051344001135","219011344069620",28.41,28.80,0,334.24,372.71,98.1,92.8,0.460,745837.2,745837.2,12378,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499087731,2178781.00
07/03/2017 09:15,2,3.443,ACTIVE,213.74,348.06,59.991,1499087704,"201051344000594","219011344069620",28.77,31.80,0,332.13,373.01,100.4,95.0,0.455,764975.6,764975.6,12380,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499087732,2178782.00
07/03/2017 09:15,2,3.486,ACTIVE,214.87,348.66,59.954,1499087704,"201051344001203","219011344069620",28.75,30.00,0,333.93,374.21,101.5,96.1,0.477,755367.7,755367.7,12419,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499087733,2178783.00
07/03/2017 09:15,2,3.266,ACTIVE,212.38,350.47,59.965,1499087704,"274151322000054","219011344069620",27.75,32.60,0,330.93,377.82,91.7,86.6,0.354,978315.6,978315.6,12289,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499087734,2178784.00
07/03/2017 09:15,2,3.494,ACTIVE,214.41,348.06,60.007,1499087704,"201051344000867","219011344069620",28.59,27.80,0,333.93,373.31,101.2,95.7,0.473,749185.2,749185.2,12416,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499087735,2178785.00
07/03/2017 09:15,2,3.438,ACTIVE,214.41,350.17,59.970,1499087704,"201051344001093","219011344069620",29.44,29.80,0,333.93,374.51,102.5,97.0,0.468,753602.6,753602.6,12408,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499087736,2178786.00
07/03/2017 09:15,2,3.457,ACTIVE,214.41,348.96,59.970,1499087704,"201051344000900","219011344069620",29.24,25.80,0,333.93,374.21,102.5,97.0,0.464,770752.8,770752.8,12396,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499087737,2178787.00
07/03/2017 09:15,2,3.385,ACTIVE,214.64,348.66,59.986,1499087704,"201051344000648","219011344069620",28.80,26.30,0,333.93,373.31,98.8,93.4,0.455,758699.5,758699.5,12384,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499087739,2178788.00
07/03/2017 09:15,2,3.355,ACTIVE,214.64,348.96,60.007,1499087704,"201051344000569","219011344069620",29.40,27.00,0,333.63,373.31,99.9,94.5,0.486,772888.6,772888.6,12362,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499087740,2178789.00
07/03/2017 09:15,2,3.363,ACTIVE,214.87,348.06,59.965,1499087704,"201051344000983","219011344069620",29.40,27.00,0,334.24,373.61,100.2,94.7,0.482,763445.5,763445.5,12390,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499087741,2178790.00
07/03/2017 09:15,2,3.490,ACTIVE,214.87,349.26,59.975,1499087704,"201051344001158","219011344069620",28.33,28.00,0,333.33,373.31,100.2,94.8,0.468,748259.4,748259.4,12391,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499087741,2178791.00
07/03/2017 09:15,2,3.383,ACTIVE,214.87,349.86,59.986,1499087704,"201051344000576","219011344069620",29.22,25.80,0,333.63,373.61,100.1,94.7,0.473,762834.6,762834.6,12391,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499087742,2178792.00
07/03/2017 09:15,2,3.234,ACTIVE,212.38,344.45,59.938,1499087704,"274151322000087","219011344069620",28.11,37.00,0,332.13,376.01,92.0,86.9,0.345,952260.7,952260.7,12486,0,0,0,L,1151911521,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499087743,2178793.00
07/03/2017 09:30,2,4.039,ACTIVE,215.54,350.77,59.986,1499088604,"201051344000645","219011344069620",28.15,28.80,0,333.33,377.82,115.2,109.2,0.535,761793.9,761793.9,12373,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499088605,2178794.00
07/03/2017 09:30,2,3.807,ACTIVE,212.16,348.66,59.965,1499088604,"274151322000085","219011344069620",27.00,35.00,0,332.43,363.09,104.0,98.5,0.398,973986.9,973986.9,12297,0,0,0,L,1151911521,0,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499088606,2178795.00
07/03/2017 09:30,2,4.027,ACTIVE,215.09,351.97,59.970,1499088604,"201051344000633","219011344069620",28.27,32.00,0,332.43,378.12,115.3,109.3,0.561,748552.9,748552.9,12423,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499088607,2178796.00
07/03/2017 09:30,2,4.078,ACTIVE,215.54,351.07,59.991,1499088604,"201051344000469","219011344069620",28.37,28.30,0,331.23,379.32,117.2,111.2,0.566,752016.5,752016.5,12398,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499088607,2178797.00
07/03/2017 09:30,2,3.941,ACTIVE,214.19,349.86,59.970,1499088604,"201051344000646","219011344069620",28.11,33.80,0,333.33,378.12,112.2,106.4,0.539,747098.6,747098.6,12391,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499088608,2178798.00
07/03/2017 09:30,2,3.904,ACTIVE,211.93,341.75,59.970,1499088604,"274151322000052","219011344069620",27.97,38.00,0,330.33,364.59,110.5,104.8,0.438,1012635.2,1012635.2,12306,0,0,0,L,1151911521,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499088609,2178799.00
07/03/2017 09:30,2,3.951,ACTIVE,215.32,351.67,59.975,1499088604,"201051344000585","219011344069620",28.07,34.30,0,333.33,376.31,112.4,106.5,0.521,759907.9,759907.9,12390,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499088610,2178800.00
07/03/2017 09:30,2,4.006,ALERT,214.19,349.26,59.970,1499088604,"201051344001230","219011344069620",28.07,36.00,0,298.17,387.14,113.9,108.0,0.539,751672.8,751672.8,12406,0,0,0,L,1122011218,0,122.91,121.78,0002,32,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499088612,2178801.00
07/03/2017 09:30,2,3.893,ACTIVE,215.32,351.37,59.975,1499088604,"201051344000582","219011344069620",28.27,30.80,0,333.93,378.12,111.4,105.6,0.521,741045.1,741045.1,12376,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499088613,2178802.00
07/03/2017 09:30,2,4.055,ACTIVE,214.19,349.56,59.975,1499088604,"201051344000955","219011344069620",28.21,33.00,0,312.29,396.15,115.9,109.9,0.557,760549.4,760549.4,12398,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499088614,2178803.00
07/03/2017 09:30,2,2.537,ACTIVE,212.16,412.98,59.970,1499088604,"274151322000094","219011344069620",38.72,37.50,0,396.75,438.23,100.6,95.2,0.389,833237.5,833237.5,12623,0,0,0,L,1151911521,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499088615,2178804.00
07/03/2017 09:30,2,4.041,ACTIVE,215.54,352.27,59.981,1499088604,"201051344000579","219011344069620",28.27,32.40,0,333.93,378.12,115.7,109.7,0.544,770130.2,770130.2,12385,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499088616,2178805.00
07/03/2017 09:30,2,3.961,ACTIVE,214.19,348.96,59.975,1499088604,"201051344000890","219011344069620",28.49,35.60,0,306.58,421.70,114.4,108.5,0.530,754585.4,754585.4,12398,0,0,0,L,1122011218,0,122.91,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499088616,2178806.00
07/03/2017 09:30,2,3.984,ALERT,214.87,350.47,59.975,1499088604,"201051344000438","219011344069620",28.35,32.40,0,299.67,388.64,114.4,108.5,0.544,757127.5,757127.5,12383,0,0,0,L,1122011218,0,123.14,122.46,0002,30,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499088618,2178807.00
07/03/2017 09:30,2,3.953,ACTIVE,214.64,357.38,59.975,1499088604,"201051344000417","219011344069620",18.33,32.00,0,332.73,386.23,73.4,68.9,0.632,687354.0,687354.0,12413,0,0,0,L,1122011218,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499088619,2178808.00
07/03/2017 09:30,2,3.799,ACTIVE,211.70,351.97,59.965,1499088604,"274151322000083","219011344069620",27.95,36.50,0,330.03,363.99,107.5,101.8,0.433,1002414.1,1002414.1,12312,0,0,0,L,1151911521,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499088620,2178809.00
07/03/2017 09:30,2,4.113,ACTIVE,212.61,354.97,59.970,1499088604,"274151322000076","219011344069620",28.75,40.40,0,333.33,367.00,119.8,113.7,0.464,1069531.0,1069531.0,12315,0,0,0,L,1151911521,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499088621,2178810.00
07/03/2017 09:30,2,4.047,ACTIVE,214.41,348.96,59.970,1499088604,"201051344000868","219011344069620",28.49,28.50,0,333.03,378.72,116.8,110.9,0.539,750428.8,750428.8,12400,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499088622,2178811.00
07/03/2017 09:30,2,4.066,ACTIVE,211.70,343.55,59.965,1499088604,"274151322000095","219011344069620",28.31,38.40,0,329.13,365.19,116.5,110.6,0.446,1059216.9,1059216.9,12326,0,0,0,L,1151911521,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499088623,2178812.00
07/03/2017 09:30,2,4.141,ACTIVE,215.54,360.38,59.975,1499088604,"201051344000988","219011344069620",18.15,27.50,0,333.33,389.54,76.2,71.6,0.654,659699.9,659699.9,12382,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499088624,2178813.00
07/03/2017 09:30,2,3.980,ACTIVE,215.09,350.17,59.975,1499088604,"201051344001025","219011344069620",28.47,35.20,0,334.24,377.82,114.8,108.9,0.526,757240.3,757240.3,12397,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499088625,2178814.00
07/03/2017 09:30,2,3.930,ACTIVE,215.32,351.07,59.970,1499088604,"201051344000458","219011344069620",28.55,30.80,0,311.99,397.05,113.6,107.7,0.552,761999.1,761999.1,12373,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499088626,2178815.00
07/03/2017 09:30,2,3.926,ACTIVE,216.22,353.17,59.996,1499088604,"201051344000853","219011344069620",29.04,29.30,0,334.54,378.42,115.5,109.6,0.548,763004.4,763004.4,12386,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499088627,2178816.00
07/03/2017 09:30,2,3.977,ACTIVE,214.64,351.07,59.965,1499088604,"201051344000685","219011344069620",28.03,32.20,0,309.89,384.13,112.9,107.0,0.561,757030.0,757030.0,12411,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499088628,2178817.00
07/03/2017 09:30,2,3.898,ALERT,215.09,351.97,59.965,1499088604,"201051344000917","219011344069620",28.49,31.30,0,296.36,388.34,112.5,106.7,0.526,753686.8,753686.8,12398,0,0,0,L,1122011218,0,122.91,122.68,0002,27,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499088629,2178818.00
07/03/2017 09:30,2,3.887,ALERT,214.64,350.77,59.981,1499088604,"201051344001145","219011344069620",28.31,31.00,0,300.57,387.74,111.4,105.6,0.517,761669.0,761669.0,12392,0,0,0,L,1122011218,0,122.91,122.23,0002,30,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499088631,2178819.00
07/03/2017 09:30,2,4.008,ACTIVE,215.32,351.07,59.975,1499088604,"201051344000651","219011344069620",28.11,31.30,0,333.33,376.62,114.2,108.3,0.526,750429.5,750429.5,12390,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499088632,2178820.00
07/03/2017 09:30,2,3.836,ACTIVE,211.93,343.85,59.975,1499088604,"274151322000088","219011344069620",27.73,36.50,0,329.73,363.99,107.7,102.1,0.407,961451.9,961451.9,12307,0,0,0,L,1151911521,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499088633,2178821.00
07/03/2017 09:30,2,2.471,ACTIVE,212.61,421.10,59.959,1499088604,"274151322000068","219011344069620",39.44,40.00,0,394.65,443.64,97.7,92.4,0.384,833843.5,833843.5,12638,0,0,0,L,1151911521,0,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499088634,2178822.00
07/03/2017 09:30,2,3.951,ACTIVE,214.64,349.56,59.986,1499088604,"201051344001135","219011344069620",28.35,32.40,0,334.24,377.22,113.4,107.5,0.530,745861.9,745861.9,12379,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499088635,2178823.00
07/03/2017 09:30,2,4.045,ACTIVE,214.41,350.17,59.975,1499088604,"201051344000594","219011344069620",28.29,35.20,0,332.73,378.42,115.9,109.9,0.530,765000.9,765000.9,12381,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499088636,2178824.00
07/03/2017 09:30,2,4.104,ACTIVE,215.09,351.07,59.981,1499088604,"201051344001203","219011344069620",28.15,34.00,0,333.33,378.72,117.0,111.1,0.570,755393.2,755393.2,12420,0,0,0,L,1122011218,0,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499088637,2178825.00
07/03/2017 09:30,2,3.842,ACTIVE,211.93,341.75,59.970,1499088604,"274151322000054","219011344069620",27.23,37.30,0,329.73,364.29,105.9,100.3,0.402,978338.7,978338.7,12290,0,0,0,L,1151911521,0,122.23,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499088638,2178826.00
07/03/2017 09:30,2,4.100,ACTIVE,214.87,348.96,59.970,1499088604,"201051344000867","219011344069620",28.09,31.30,0,332.43,378.12,116.6,110.6,0.548,749210.6,749210.6,12417,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499088639,2178827.00
07/03/2017 09:30,2,4.043,ALERT,215.32,352.27,59.981,1499088604,"201051344001093","219011344069620",28.73,34.00,0,299.67,389.24,117.6,111.6,0.548,753628.3,753628.3,12409,0,0,0,L,1122011218,0,123.14,122.46,0002,32,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499088641,2178828.00
07/03/2017 09:30,2,4.072,ACTIVE,215.32,352.57,59.970,1499088604,"201051344000900","219011344069620",28.73,28.00,0,332.43,379.02,118.5,112.5,0.552,770778.6,770778.6,12397,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499088641,2178829.00
07/03/2017 09:30,2,3.990,ACTIVE,215.32,351.37,59.944,1499088604,"201051344000648","219011344069620",28.21,29.00,0,311.09,422.90,113.9,108.0,0.535,758724.4,758724.4,12385,0,0,0,L,1122011218,0,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499088642,2178830.00
07/03/2017 09:30,2,3.943,ACTIVE,215.32,351.67,59.970,1499088604,"201051344000569","219011344069620",28.98,28.80,0,333.63,378.72,115.7,109.8,0.548,772913.9,772913.9,12363,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499088643,2178831.00
07/03/2017 09:30,2,3.996,ACTIVE,215.54,350.77,59.970,1499088604,"201051344000983","219011344069620",28.59,29.80,0,333.33,378.42,115.7,109.7,0.552,763470.7,763470.7,12391,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499088644,2178832.00
07/03/2017 09:30,2,4.061,ACTIVE,215.54,351.67,59.970,1499088604,"201051344001158","219011344069620",28.05,31.50,0,333.63,378.42,115.4,109.4,0.544,748284.6,748284.6,12392,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499088645,2178833.00
07/03/2017 09:30,2,3.998,ACTIVE,215.54,352.57,59.975,1499088604,"201051344000576","219011344069620",28.61,28.00,0,333.33,378.42,115.8,109.9,0.557,762859.9,762859.9,12392,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499088646,2178834.00
07/03/2017 09:30,2,3.789,ACTIVE,212.16,353.17,59.965,1499088604,"274151322000087","219011344069620",27.79,40.60,0,330.33,363.09,106.7,101.0,0.398,952283.9,952283.9,12487,0,0,0,L,1151911521,0,122.01,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499088647,2178835.00
07/03/2017 09:45,2,4.477,ACTIVE,216.00,351.97,59.965,1499089503,"201051344000645","219011344069620",27.55,32.80,0,333.93,382.33,125.0,118.7,0.566,761822.8,761822.8,12374,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499089505,2178836.00
07/03/2017 09:45,2,4.275,ACTIVE,212.83,353.17,59.954,1499089503,"274151322000085","219011344069620",26.24,38.20,0,332.73,368.20,113.7,107.8,0.442,974013.0,974013.0,12298,0,0,0,L,1151911521,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499089506,2178837.00
07/03/2017 09:45,2,4.451,ACTIVE,215.77,353.47,59.970,1499089503,"201051344000633","219011344069620",27.87,35.00,0,332.43,382.33,125.7,119.4,0.601,748581.8,748581.8,12424,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499089506,2178838.00
07/03/2017 09:45,2,4.463,ACTIVE,216.00,353.77,59.965,1499089503,"201051344000469","219011344069620",28.09,31.80,0,333.03,382.63,126.9,120.5,0.614,752045.8,752045.8,12399,0,0,0,L,1122011218,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499089507,2178839.00
07/03/2017 09:45,2,4.373,ACTIVE,214.64,351.97,59.965,1499089503,"201051344000646","219011344069620",27.97,36.80,0,333.33,382.63,124.0,117.7,0.579,747126.9,747126.9,12392,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499089508,2178840.00
07/03/2017 09:45,2,4.324,ACTIVE,212.61,356.48,59.959,1499089503,"274151322000052","219011344069620",27.95,41.00,0,330.63,371.81,122.3,116.2,0.482,1012663.1,1012663.1,12307,0,0,0,L,1151911521,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499089509,2178841.00
07/03/2017 09:45,2,4.428,ACTIVE,215.77,353.17,59.970,1499089503,"201051344000585","219011344069620",27.79,37.30,0,332.73,380.22,124.6,118.3,0.570,759936.2,759936.2,12391,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499089510,2178842.00
07/03/2017 09:45,2,4.439,ACTIVE,214.64,350.17,59.975,1499089503,"201051344001230","219011344069620",28.13,38.60,0,332.43,382.03,126.5,120.1,0.605,751701.6,751701.6,12408,0,0,0,L,1122011218,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499089511,2178843.00
07/03/2017 09:45,2,4.359,ACTIVE,216.00,353.47,59.965,1499089503,"201051344000582","219011344069620",28.07,33.00,0,332.73,381.42,124.0,117.8,0.583,741073.2,741073.2,12377,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499089512,2178844.00
07/03/2017 09:45,2,4.555,ACTIVE,214.64,351.07,59.954,1499089503,"201051344000955","219011344069620",27.95,35.60,0,333.03,382.93,128.9,122.5,0.623,760578.5,760578.5,12399,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499089513,2178845.00
07/03/2017 09:45,2,2.936,ACTIVE,212.61,415.69,59.965,1499089503,"274151322000094","219011344069620",37.63,40.80,0,390.14,441.54,112.0,106.2,0.442,833262.6,833262.6,12624,0,0,0,L,1151911521,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499089514,2178846.00
07/03/2017 09:45,2,4.471,ACTIVE,216.22,353.77,60.002,1499089503,"201051344000579","219011344069620",28.27,36.50,0,333.63,382.33,128.0,121.6,0.605,770159.2,770159.2,12386,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499089515,2178847.00
07/03/2017 09:45,2,4.512,ACTIVE,214.87,352.27,59.954,1499089503,"201051344000890","219011344069620",27.91,38.40,0,333.93,382.63,127.5,121.1,0.579,754614.1,754614.1,12399,0,0,0,L,1122011218,0,123.36,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499089516,2178848.00
07/03/2017 09:45,2,4.494,ACTIVE,215.54,353.17,59.981,1499089503,"201051344000438","219011344069620",28.13,35.00,0,333.33,382.03,127.9,121.5,0.610,757156.3,757156.3,12385,0,0,0,L,1122011218,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499089517,2178849.00
07/03/2017 09:45,2,4.418,ACTIVE,215.32,348.06,59.965,1499089503,"201051344000417","219011344069620",18.31,35.80,0,331.53,390.74,82.0,77.3,0.389,687372.3,687372.3,12414,0,0,0,L,1122011218,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499089518,2178850.00
07/03/2017 09:45,2,4.279,ACTIVE,212.61,357.98,59.954,1499089503,"274151322000083","219011344069620",27.93,41.00,0,318.00,379.62,120.9,114.8,0.486,1002441.2,1002441.2,12313,0,0,0,L,1151911521,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499089520,2178851.00
07/03/2017 09:45,2,4.627,ACTIVE,213.51,348.96,59.959,1499089503,"274151322000076","219011344069620",28.53,44.00,0,333.33,373.91,133.7,127.1,0.517,1069561.2,1069561.2,12316,0,0,0,L,1151911521,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499089521,2178852.00
07/03/2017 09:45,2,4.590,ACTIVE,215.32,351.97,59.975,1499089503,"201051344000868","219011344069620",27.63,32.40,0,333.33,382.63,128.4,122.0,0.597,750458.0,750458.0,12401,0,0,0,L,1122011218,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499089522,2178853.00
07/03/2017 09:45,2,4.586,ACTIVE,212.61,346.56,59.970,1499089503,"274151322000095","219011344069620",28.11,42.30,0,311.69,393.75,130.7,124.2,0.495,1059246.3,1059246.3,12327,0,0,0,L,1151911521,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499089522,2178854.00
07/03/2017 09:45,2,4.592,ACTIVE,216.00,349.86,59.965,1499089503,"201051344000988","219011344069620",18.05,32.80,0,333.33,391.94,84.0,79.2,0.393,659718.8,659718.8,12383,0,0,0,L,1122011218,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499089523,2178855.00
07/03/2017 09:45,2,4.488,ACTIVE,215.54,351.07,59.965,1499089503,"201051344001025","219011344069620",28.11,37.50,0,333.33,382.33,127.8,121.4,0.583,757269.2,757269.2,12398,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499089524,2178856.00
07/03/2017 09:45,2,4.408,ALERT,216.22,352.87,59.965,1499089503,"201051344000458","219011344069620",28.21,33.80,0,300.57,392.25,125.9,119.6,0.605,762027.5,762027.5,12374,0,0,0,L,1122011218,0,123.14,123.36,0002,29,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499089526,2178857.00
07/03/2017 09:45,2,4.506,ALERT,216.67,354.37,59.996,1499089503,"201051344000853","219011344069620",27.99,32.60,0,295.46,390.74,127.7,121.3,0.610,763033.2,763033.2,12387,0,0,0,L,1122011218,0,123.81,123.59,0002,31,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499089528,2178858.00
07/03/2017 09:45,2,4.457,ACTIVE,214.87,353.17,59.965,1499089503,"201051344000685","219011344069620",28.29,34.80,0,333.03,382.03,127.7,121.3,0.641,757058.6,757058.6,12412,0,0,0,L,1122011218,0,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499089529,2178859.00
07/03/2017 09:45,2,4.418,ACTIVE,215.77,352.57,59.965,1499089503,"201051344000917","219011344069620",28.37,34.30,0,332.43,381.12,126.9,120.6,0.605,753715.2,753715.2,12400,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499089530,2178860.00
07/03/2017 09:45,2,4.428,ACTIVE,215.09,353.17,59.970,1499089503,"201051344001145","219011344069620",28.23,34.00,0,333.33,381.12,126.7,120.3,0.588,761697.1,761697.1,12394,0,0,0,L,1122011218,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499089530,2178861.00
07/03/2017 09:45,2,4.520,ACTIVE,216.00,353.17,59.954,1499089503,"201051344000651","219011344069620",28.03,34.30,0,333.03,381.73,128.3,121.9,0.592,750458.2,750458.2,12391,0,0,0,L,1122011218,0,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499089531,2178862.00
07/03/2017 09:45,2,4.354,ACTIVE,212.61,345.06,59.944,1499089503,"274151322000088","219011344069620",27.61,39.50,0,331.23,371.21,121.7,115.5,0.464,961479.0,961479.0,12308,0,0,0,L,1151911521,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499089532,2178863.00
07/03/2017 09:45,2,2.939,ACTIVE,213.74,413.59,59.959,1499089503,"274151322000068","219011344069620",38.11,42.80,0,388.94,443.34,112.4,106.6,0.433,833868.7,833868.7,12639,0,0,0,L,1151911521,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499089533,2178864.00
07/03/2017 09:45,2,4.502,ACTIVE,215.54,349.86,59.928,1499089503,"201051344001135","219011344069620",28.09,34.80,0,333.33,381.12,128.0,121.6,0.597,745890.5,745890.5,12380,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499089534,2178865.00
07/03/2017 09:45,2,4.592,ACTIVE,214.87,352.57,59.965,1499089503,"201051344000594","219011344069620",27.93,39.30,0,332.73,384.13,129.8,123.4,0.610,765030.0,765030.0,12382,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499089535,2178866.00
07/03/2017 09:45,2,4.600,ACTIVE,215.77,352.87,59.922,1499089503,"201051344001203","219011344069620",28.23,36.50,0,333.63,382.93,131.5,125.0,0.623,755422.7,755422.7,12421,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499089536,2178867.00
07/03/2017 09:45,2,4.354,ACTIVE,212.83,349.26,59.970,1499089503,"274151322000054","219011344069620",26.96,40.00,0,331.53,367.90,118.8,112.7,0.455,978365.2,978365.2,12291,0,0,0,L,1151911521,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499089537,2178868.00
07/03/2017 09:45,2,4.598,ACTIVE,215.54,350.77,59.986,1499089503,"201051344000867","219011344069620",27.99,34.50,0,332.73,382.03,130.3,123.9,0.597,749239.8,749239.8,12418,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499089538,2178869.00
07/03/2017 09:45,2,4.611,ACTIVE,216.00,354.07,59.959,1499089503,"201051344001093","219011344069620",28.23,36.80,0,332.73,382.63,131.9,125.4,0.610,753657.8,753657.8,12411,0,0,0,L,1122011218,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499089539,2178870.00
07/03/2017 09:45,2,4.576,ACTIVE,216.00,352.57,59.965,1499089503,"201051344000900","219011344069620",28.57,30.80,0,333.03,383.23,132.3,125.8,0.614,770808.3,770808.3,12398,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499089540,2178871.00
07/03/2017 09:45,2,4.512,ACTIVE,216.00,352.57,59.981,1499089503,"201051344000648","219011344069620",27.99,32.20,0,333.03,382.03,127.9,121.5,0.601,758752.8,758752.8,12386,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499089541,2178872.00
07/03/2017 09:45,2,4.527,ALERT,216.22,353.17,59.965,1499089503,"201051344000569","219011344069620",28.17,32.00,0,293.96,394.05,129.2,122.8,0.610,772942.7,772942.7,12364,0,0,0,L,1122011218,0,122.68,123.59,0002,28,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499089543,2178873.00
07/03/2017 09:45,2,4.555,ALERT,216.00,353.47,59.965,1499089503,"201051344000983","219011344069620",28.07,32.60,0,298.17,392.55,129.6,123.1,0.614,763499.6,763499.6,12392,0,0,0,L,1122011218,0,123.14,123.14,0002,30,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499089544,2178874.00
07/03/2017 09:45,2,4.617,ACTIVE,216.22,353.47,59.933,1499089503,"201051344001158","219011344069620",27.59,35.40,0,333.33,382.33,129.0,122.6,0.610,748313.4,748313.4,12393,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499089545,2178875.00
07/03/2017 09:45,2,4.477,ACTIVE,216.22,354.07,59.959,1499089503,"201051344000576","219011344069620",28.45,31.30,0,333.63,383.23,129.0,122.6,0.601,762888.8,762888.8,12393,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499089546,2178876.00
07/03/2017 09:45,2,4.342,ACTIVE,213.06,359.48,59.959,1499089503,"274151322000087","219011344069620",27.53,45.30,0,332.13,367.60,121.1,114.9,0.455,952310.8,952310.8,12488,0,0,0,L,1151911521,0,122.68,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499089547,2178877.00
07/03/2017 10:00,2,4.871,ACTIVE,216.45,353.77,59.954,1499090403,"201051344000645","219011344069620",27.71,35.80,0,319.81,399.16,136.7,130.0,0.632,761852.1,761852.1,12375,0,0,0,L,1122011218,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499090404,2178878.00
07/03/2017 10:00,2,4.660,ACTIVE,212.61,352.57,59.965,1499090403,"274151322000085","219011344069620",26.12,42.00,0,332.43,368.50,123.2,117.0,0.468,974039.5,974039.5,12299,0,0,0,L,1151911521,0,122.68,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499090405,2178879.00
07/03/2017 10:00,2,4.934,ALERT,215.77,354.97,59.965,1499090403,"201051344000633","219011344069620",27.61,37.50,0,296.96,390.14,138.0,131.2,0.663,748611.2,748611.2,12425,0,0,0,L,1122011218,0,122.91,123.36,0002,36,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499090407,2178880.00
07/03/2017 10:00,2,4.889,ACTIVE,216.22,354.07,59.954,1499090403,"201051344000469","219011344069620",27.83,35.00,0,333.03,385.93,137.8,131.1,0.663,752075.5,752075.5,12400,0,0,0,L,1122011218,0,122.46,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499090408,2178881.00
07/03/2017 10:00,2,4.812,ACTIVE,215.09,354.67,59.959,1499090403,"201051344000646","219011344069620",27.71,39.30,0,332.73,387.44,135.0,128.4,0.654,747155.9,747155.9,12393,0,0,0,L,1122011218,0,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499090409,2178882.00
07/03/2017 10:00,2,4.738,ACTIVE,212.83,360.99,59.981,1499090403,"274151322000052","219011344069620",27.69,44.80,0,329.43,373.91,132.8,126.3,0.530,1012691.8,1012691.8,12308,0,0,0,L,1151911521,0,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499090410,2178883.00
07/03/2017 10:00,2,4.742,ACTIVE,216.22,353.77,59.970,1499090403,"201051344000585","219011344069620",28.07,40.40,0,315.90,397.66,134.8,128.1,0.636,759965.3,759965.3,12392,0,0,0,L,1122011218,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499090411,2178884.00
07/03/2017 10:00,2,4.809,ACTIVE,214.87,351.37,59.975,1499090403,"201051344001230","219011344069620",28.01,40.00,0,324.02,391.64,136.3,129.7,0.650,751730.9,751730.9,12409,0,0,0,L,1122011218,0,122.91,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499090412,2178885.00
07/03/2017 10:00,2,4.770,ACTIVE,216.22,354.07,59.965,1499090403,"201051344000582","219011344069620",27.69,35.60,0,332.73,384.73,133.8,127.2,0.628,741102.0,741102.0,12378,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499090413,2178886.00
07/03/2017 10:00,2,4.906,ALERT,215.09,351.37,59.965,1499090403,"201051344000955","219011344069620",27.89,38.20,0,295.16,389.84,138.6,131.8,0.663,760608.3,760608.3,12400,0,0,0,L,1122011218,0,122.68,122.46,0002,33,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499090414,2178887.00
07/03/2017 10:00,2,3.125,ACTIVE,212.83,406.07,59.959,1499090403,"274151322000094","219011344069620",37.77,43.60,0,386.23,439.13,120.7,114.6,0.468,833288.4,833288.4,12625,0,0,0,L,1151911521,0,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499090415,2178888.00
07/03/2017 10:00,2,4.867,ALERT,216.22,354.07,59.986,1499090403,"201051344000579","219011344069620",28.13,38.40,0,299.97,389.84,138.6,131.9,0.654,770188.9,770188.9,12387,0,0,0,L,1122011218,0,122.91,123.14,0002,33,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499090417,2178889.00
07/03/2017 10:00,2,4.824,ACTIVE,216.00,354.67,59.975,1499090403,"201051344000438","219011344069620",28.07,37.30,0,316.20,401.56,137.2,130.5,0.650,757186.0,757186.0,12386,0,0,0,L,1122011218,0,123.59,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499090419,2178890.00
07/03/2017 10:00,2,4.785,ACTIVE,215.32,348.06,59.959,1499090403,"201051344000417","219011344069620",18.07,38.40,0,316.50,390.14,87.5,82.6,0.402,687391.1,687391.1,12415,0,0,0,L,1122011218,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499090420,2178891.00
07/03/2017 10:00,2,4.604,ACTIVE,212.38,351.67,59.970,1499090403,"274151322000083","219011344069620",27.81,44.00,0,330.63,370.00,129.7,123.2,0.517,1002469.2,1002469.2,12314,0,0,0,L,1151911521,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499090421,2178892.00
07/03/2017 10:00,2,4.982,ACTIVE,213.51,359.78,59.981,1499090403,"274151322000076","219011344069620",28.19,47.50,0,333.33,376.01,142.2,135.3,0.552,1069592.0,1069592.0,12317,0,0,0,L,1151911521,0,122.91,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499090422,2178893.00
07/03/2017 10:00,2,4.936,ALERT,215.32,354.97,59.959,1499090403,"201051344000868","219011344069620",27.49,35.00,0,293.36,385.93,137.4,130.7,0.632,750487.6,750487.6,12402,0,0,0,L,1122011218,0,122.46,123.36,0002,32,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499090424,2178894.00
07/03/2017 10:00,2,4.883,ACTIVE,212.61,359.48,59.965,1499090403,"274151322000095","219011344069620",28.13,46.00,0,329.43,372.11,138.9,132.2,0.530,1059276.4,1059276.4,12328,0,0,0,L,1151911521,0,122.46,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499090425,2178895.00
07/03/2017 10:00,2,4.959,ACTIVE,216.22,351.07,59.970,1499090403,"201051344000988","219011344069620",17.89,35.60,0,317.10,391.94,89.9,84.8,0.429,659738.1,659738.1,12384,0,0,0,L,1122011218,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499090425,2178896.00
07/03/2017 10:00,2,4.893,ACTIVE,215.77,353.17,59.965,1499090403,"201051344001025","219011344069620",27.57,40.40,0,333.03,385.03,136.6,129.9,0.619,757298.7,757298.7,12399,0,0,0,L,1122011218,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499090426,2178897.00
07/03/2017 10:00,2,4.793,ACTIVE,216.45,353.17,59.975,1499090403,"201051344000458","219011344069620",27.77,37.00,0,333.33,384.43,134.9,128.3,0.645,762056.6,762056.6,12376,0,0,0,L,1122011218,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499090427,2178898.00
07/03/2017 10:00,2,4.863,ACTIVE,216.67,355.28,59.965,1499090403,"201051344000853","219011344069620",27.39,35.60,0,334.54,387.44,135.0,128.3,0.645,763062.5,763062.5,12389,0,0,0,L,1122011218,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499090428,2178899.00
07/03/2017 10:00,2,4.740,ACTIVE,214.87,353.77,59.996,1499090403,"201051344000685","219011344069620",28.21,36.00,0,324.02,392.25,135.5,128.9,0.645,757087.8,757087.8,12413,0,0,0,L,1122011218,0,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499090429,2178900.00
07/03/2017 10:00,2,4.693,ACTIVE,216.22,354.37,59.981,1499090403,"201051344000917","219011344069620",28.25,36.30,0,332.43,384.13,134.2,127.6,0.619,753744.3,753744.3,12401,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499090430,2178901.00
07/03/2017 10:00,2,4.688,ACTIVE,215.09,352.87,59.970,1499090403,"201051344001145","219011344069620",28.25,35.80,0,310.19,391.94,134.1,127.5,0.619,761726.1,761726.1,12395,0,0,0,L,1122011218,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499090431,2178902.00
07/03/2017 10:00,2,4.777,ACTIVE,216.22,354.07,59.970,1499090403,"201051344000651","219011344069620",27.87,37.00,0,319.21,385.63,134.8,128.2,0.619,750487.6,750487.6,12392,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499090432,2178903.00
07/03/2017 10:00,2,4.582,ACTIVE,212.38,348.36,59.965,1499090403,"274151322000088","219011344069620",27.39,43.20,0,329.43,370.00,127.1,120.7,0.486,961506.8,961506.8,12309,0,0,0,L,1151911521,0,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499090433,2178904.00
07/03/2017 10:00,2,3.096,ACTIVE,213.29,410.28,59.965,1499090403,"274151322000068","219011344069620",38.05,45.50,0,386.53,443.04,119.9,113.8,0.455,833894.6,833894.6,12640,0,0,0,L,1151911521,0,122.68,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499090434,2178905.00
07/03/2017 10:00,2,4.740,ACTIVE,215.77,353.77,59.938,1499090403,"201051344001135","219011344069620",27.91,37.00,0,314.40,389.84,134.0,127.4,0.623,745919.8,745919.8,12381,0,0,0,L,1122011218,0,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499090435,2178906.00
07/03/2017 10:00,2,4.840,ALERT,214.64,351.67,59.959,1499090403,"201051344000594","219011344069620",27.89,40.80,0,296.96,391.64,136.7,130.0,0.641,765059.6,765059.6,12383,0,0,0,L,1122011218,0,122.23,122.68,0002,35,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499090437,2178907.00
07/03/2017 10:00,2,4.854,ACTIVE,216.22,354.07,59.928,1499090403,"201051344001203","219011344069620",27.91,39.50,0,333.33,385.93,137.2,130.5,0.645,755452.7,755452.7,12422,0,0,0,L,1122011218,0,124.04,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499090438,2178908.00
07/03/2017 10:00,2,4.561,ACTIVE,212.38,341.45,59.965,1499090403,"274151322000054","219011344069620",26.70,43.20,0,331.53,370.00,123.3,117.1,0.468,978392.3,978392.3,12292,0,0,0,L,1151911521,0,122.46,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499090439,2178909.00
07/03/2017 10:00,2,4.867,ALERT,215.54,351.97,59.959,1499090403,"201051344000867","219011344069620",27.67,38.20,0,294.26,387.44,136.4,129.8,0.632,749269.5,749269.5,12419,0,0,0,L,1122011218,0,122.91,122.91,0002,34,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499090441,2178910.00
07/03/2017 10:00,2,4.814,ACTIVE,216.22,355.58,59.970,1499090403,"201051344001093","219011344069620",28.13,38.60,0,333.03,385.63,137.1,130.4,0.636,753687.7,753687.7,12412,0,0,0,L,1122011218,0,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499090442,2178911.00
07/03/2017 10:00,2,4.865,ACTIVE,216.00,355.58,59.959,1499090403,"201051344000900","219011344069620",28.05,34.30,0,332.73,385.33,138.2,131.5,0.636,770838.4,770838.4,12399,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499090442,2178912.00
07/03/2017 10:00,2,4.721,ALERT,216.00,353.17,59.965,1499090403,"201051344000648","219011344069620",28.11,35.40,0,298.77,390.14,134.4,127.8,0.636,758781.9,758781.9,12387,0,0,0,L,1122011218,0,122.46,123.59,0002,32,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499090444,2178913.00
07/03/2017 10:00,2,4.771,ACTIVE,216.00,353.77,59.970,1499090403,"201051344000569","219011344069620",27.91,35.40,0,333.33,384.73,134.9,128.3,0.632,772972.0,772972.0,12366,0,0,0,L,1122011218,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499090445,2178914.00
07/03/2017 10:00,2,4.760,ACTIVE,216.45,354.07,59.981,1499090403,"201051344000983","219011344069620",28.19,36.80,0,333.03,385.33,135.9,129.3,0.650,763529.1,763529.1,12394,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499090446,2178915.00
07/03/2017 10:00,2,4.807,ALERT,216.45,354.37,59.981,1499090403,"201051344001158","219011344069620",27.91,38.20,0,299.07,385.93,135.9,129.2,0.641,748342.7,748342.7,12394,0,0,0,L,1122011218,0,122.91,123.36,0002,36,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499090448,2178916.00
07/03/2017 10:00,2,4.848,ACTIVE,216.67,354.97,59.975,1499090403,"201051344000576","219011344069620",27.57,35.40,0,333.63,385.93,135.3,128.7,0.641,762918.2,762918.2,12394,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499090449,2178917.00
07/03/2017 10:00,2,4.570,ACTIVE,212.83,344.15,59.975,1499090403,"274151322000087","219011344069620",27.53,48.80,0,332.13,368.80,127.4,121.1,0.477,952338.4,952338.4,12489,0,0,0,L,1151911521,0,122.46,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499090450,2178918.00
07/03/2017 10:00,2,4.844,ACTIVE,214.87,350.77,59.970,1499090403,"201051344000890","219011344069620",27.83,40.20,0,334.24,385.33,136.4,129.7,0.632,754644.8,754644.8,12400,0,0,0,L,1122011218,1,123.14,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499090450,2178919.00
