ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2017 10:15,2,5.404,ALERT,216.67,354.67,59.996,1499091303,"201051344000645","219011344069620",27.39,39.50,0,281.94,388.94,149.9,142.7,0.698,761886.0,761886.0,12376,0,0,0,L,1122011218,0,123.36,123.81,0002,35,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499091305,2178920.00
07/03/2017 10:15,2,5.131,ACTIVE,212.61,353.47,59.975,1499091303,"274151322000085","219011344069620",25.78,46.60,0,332.73,373.31,133.9,127.4,0.513,974070.1,974070.1,12300,0,0,0,L,1151911521,0,122.91,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499091306,2178921.00
07/03/2017 10:15,2,5.350,ALERT,216.00,356.78,59.933,1499091303,"201051344000633","219011344069620",27.89,40.20,0,295.46,390.14,151.0,143.8,0.720,748645.5,748645.5,12427,0,0,0,L,1122011218,0,122.91,123.59,0002,38,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499091308,2178922.00
07/03/2017 10:15,2,5.502,ACTIVE,216.67,357.68,59.991,1499091303,"201051344000469","219011344069620",27.10,38.20,0,333.03,389.84,150.9,143.8,0.725,752109.9,752109.9,12401,0,0,0,L,1122011218,0,122.68,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499091309,2178923.00
07/03/2017 10:15,2,5.311,ACTIVE,215.32,355.28,59.928,1499091303,"201051344000646","219011344069620",27.57,41.50,0,332.43,390.74,148.5,141.4,0.716,747189.7,747189.7,12394,0,0,0,L,1122011218,0,123.36,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499091310,2178924.00
07/03/2017 10:15,2,5.238,ALERT,212.16,355.28,59.959,1499091303,"274151322000052","219011344069620",27.43,47.80,0,289.45,377.22,145.4,138.4,0.566,1012724.7,1012724.7,12309,0,0,0,L,1151911521,0,121.55,122.23,0002,40,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499091312,2178925.00
07/03/2017 10:15,2,5.318,ACTIVE,216.22,355.58,59.954,1499091303,"201051344000585","219011344069620",27.67,42.50,0,332.73,387.74,149.0,141.9,0.707,759999.2,759999.2,12393,0,0,0,L,1122011218,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499091313,2178926.00
07/03/2017 10:15,2,5.383,ACTIVE,214.64,352.87,59.938,1499091303,"201051344001230","219011344069620",27.63,40.60,0,333.33,393.45,150.6,143.4,0.712,751765.1,751765.1,12410,0,0,0,L,1122011218,0,122.91,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499091314,2178927.00
07/03/2017 10:15,2,5.295,ALERT,216.00,354.97,59.922,1499091303,"201051344000582","219011344069620",27.57,37.80,0,287.65,391.64,147.8,140.8,0.689,741135.5,741135.5,12379,0,0,0,L,1122011218,0,123.36,122.91,0002,34,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499091315,2178928.00
07/03/2017 10:15,2,5.355,ACTIVE,215.09,354.67,59.944,1499091303,"201051344000955","219011344069620",28.05,39.80,0,333.03,389.24,152.2,145.0,0.729,760643.0,760643.0,12402,0,0,0,L,1122011218,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499091316,2178929.00
07/03/2017 10:15,2,3.512,ACTIVE,212.38,413.29,59.970,1499091303,"274151322000094","219011344069620",37.39,46.60,0,385.33,440.04,132.9,126.3,0.513,833318.6,833318.6,12626,0,0,0,L,1151911521,0,121.78,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499091317,2178930.00
07/03/2017 10:15,2,5.406,ACTIVE,216.67,356.48,59.991,1499091303,"201051344000579","219011344069620",28.05,40.40,0,333.63,390.14,153.5,146.2,0.720,770223.8,770223.8,12389,0,0,0,L,1122011218,0,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499091318,2178931.00
07/03/2017 10:15,2,5.297,ALERT,214.87,353.77,59.981,1499091303,"201051344000890","219011344069620",27.99,41.30,0,300.27,391.64,150.0,142.9,0.698,754677.8,754677.8,12401,0,0,0,L,1122011218,0,123.14,121.78,0002,39,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499091320,2178932.00
07/03/2017 10:15,2,5.365,ACTIVE,215.77,356.18,59.928,1499091303,"201051344000438","219011344069620",27.87,39.50,0,332.13,389.54,151.5,144.3,0.720,757220.4,757220.4,12387,0,0,0,L,1122011218,0,123.59,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499091321,2178933.00
07/03/2017 10:15,2,5.320,ACTIVE,215.09,349.56,59.949,1499091303,"201051344000417","219011344069620",17.97,40.80,0,319.21,389.24,96.9,91.6,0.464,687412.9,687412.9,12416,0,0,0,L,1122011218,0,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499091322,2178934.00
07/03/2017 10:15,2,5.160,ACTIVE,211.93,344.45,59.959,1499091303,"274151322000083","219011344069620",27.35,47.00,0,328.22,374.51,143.0,136.1,0.579,1002501.7,1002501.7,12315,0,0,0,L,1151911521,0,121.78,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499091323,2178935.00
07/03/2017 10:15,2,5.502,ALERT,213.06,348.06,59.938,1499091303,"274151322000076","219011344069620",27.99,51.30,0,295.76,383.53,155.8,148.5,0.610,1069627.5,1069627.5,12318,0,0,0,L,1151911521,0,122.23,122.68,0002,42,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499091325,2178936.00
07/03/2017 10:15,2,5.451,ALERT,215.32,355.28,59.975,1499091303,"201051344000868","219011344069620",27.43,37.30,0,298.17,389.54,151.5,144.3,0.703,750522.0,750522.0,12404,0,0,0,L,1122011218,0,122.23,123.36,0002,34,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499091326,2178937.00
07/03/2017 10:15,2,5.443,ACTIVE,211.93,348.96,59.949,1499091303,"274151322000095","219011344069620",27.89,49.30,0,327.92,377.52,153.6,146.3,0.583,1059311.3,1059311.3,12329,0,0,0,L,1151911521,0,122.46,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499091327,2178938.00
07/03/2017 10:15,2,5.453,ACTIVE,216.45,351.97,59.938,1499091303,"201051344000988","219011344069620",17.91,38.80,0,333.63,375.11,98.9,93.5,0.460,659760.5,659760.5,12385,0,0,0,L,1122011218,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499091328,2178939.00
07/03/2017 10:15,2,5.346,ACTIVE,216.00,354.37,59.949,1499091303,"201051344001025","219011344069620",27.83,42.30,0,332.43,388.64,150.7,143.5,0.689,757333.1,757333.1,12400,0,0,0,L,1122011218,0,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499091329,2178940.00
07/03/2017 10:15,2,5.305,ACTIVE,216.67,355.28,59.991,1499091303,"201051344000458","219011344069620",27.93,40.20,0,333.33,389.54,150.2,143.0,0.725,762090.7,762090.7,12377,0,0,0,L,1122011218,0,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499091330,2178941.00
07/03/2017 10:15,2,5.346,ALERT,216.90,356.48,59.981,1499091303,"201051344000853","219011344069620",27.65,39.80,0,298.47,394.05,149.8,142.7,0.716,763096.5,763096.5,12390,0,0,0,L,1122011218,0,123.59,123.59,0002,38,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499091332,2178942.00
07/03/2017 10:15,2,5.352,ALERT,215.09,353.77,59.965,1499091303,"201051344000685","219011344069620",27.79,37.50,0,297.26,395.25,150.6,143.5,0.738,757122.0,757122.0,12414,0,0,0,L,1122011218,0,123.59,122.23,0002,34,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499091334,2178943.00
07/03/2017 10:15,2,5.268,ACTIVE,216.00,355.58,59.975,1499091303,"201051344000917","219011344069620",27.97,38.80,0,331.83,391.64,149.1,142.0,0.703,753778.3,753778.3,12402,0,0,0,L,1122011218,0,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499091335,2178944.00
07/03/2017 10:15,2,5.312,ACTIVE,215.32,353.17,59.970,1499091303,"201051344001145","219011344069620",27.87,37.50,0,332.73,388.64,149.9,142.8,0.703,761760.2,761760.2,12396,0,0,0,L,1122011218,0,123.14,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499091335,2178945.00
07/03/2017 10:15,2,5.338,ACTIVE,216.22,356.48,59.959,1499091303,"201051344000651","219011344069620",27.77,39.00,0,333.33,392.85,150.0,142.9,0.698,750521.9,750521.9,12393,0,0,0,L,1122011218,0,123.81,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499091336,2178946.00
07/03/2017 10:15,2,5.145,ALERT,212.38,358.88,59.965,1499091303,"274151322000088","219011344069620",27.06,45.80,0,285.24,377.82,141.0,134.2,0.539,961538.9,961538.9,12310,0,0,0,L,1151911521,0,122.91,122.01,0002,38,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499091338,2178947.00
07/03/2017 10:15,2,3.469,ACTIVE,213.06,415.39,59.959,1499091303,"274151322000068","219011344069620",37.83,48.80,0,362.19,458.37,133.2,126.6,0.513,833924.9,833924.9,12641,0,0,0,L,1151911521,0,122.68,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499091339,2178948.00
07/03/2017 10:15,2,5.449,ACTIVE,215.77,354.07,59.981,1499091303,"201051344001135","219011344069620",27.15,39.80,0,332.43,390.74,149.9,142.8,0.698,745954.1,745954.1,12382,0,0,0,L,1122011218,0,123.36,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499091340,2178949.00
07/03/2017 10:15,2,5.420,ALERT,215.09,355.58,59.965,1499091303,"201051344000594","219011344069620",28.03,43.20,0,288.25,392.85,153.8,146.5,0.716,765094.5,765094.5,12385,0,0,0,L,1122011218,0,122.46,122.91,0002,36,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499091342,2178950.00
07/03/2017 10:15,2,5.529,ALERT,216.22,354.97,59.986,1499091303,"201051344001203","219011344069620",27.31,41.50,0,300.57,391.64,153.0,145.7,0.720,755487.6,755487.6,12423,0,0,0,L,1122011218,0,124.04,122.68,0002,37,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499091344,2178951.00
07/03/2017 10:15,2,5.154,ALERT,212.38,343.85,59.970,1499091303,"274151322000054","219011344069620",26.18,47.00,0,290.65,374.51,136.6,130.0,0.521,978423.5,978423.5,12293,0,0,0,L,1151911521,0,122.23,122.01,0002,40,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499091345,2178952.00
07/03/2017 10:15,2,5.406,ALERT,215.77,354.97,59.981,1499091303,"201051344000867","219011344069620",27.81,40.60,0,297.57,389.24,152.2,145.0,0.703,749304.2,749304.2,12421,0,0,0,L,1122011218,0,122.91,123.14,0002,36,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499091347,2178953.00
07/03/2017 10:15,2,5.402,ACTIVE,216.22,355.88,60.012,1499091303,"201051344001093","219011344069620",27.85,41.00,0,330.93,389.84,152.5,145.2,0.703,753722.7,753722.7,12413,0,0,0,L,1122011218,0,123.81,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499091348,2178954.00
07/03/2017 10:15,2,5.506,ALERT,216.45,357.08,59.981,1499091303,"201051344000900","219011344069620",27.61,38.00,0,278.93,390.44,154.0,146.7,0.716,770873.5,770873.5,12400,0,0,0,L,1122011218,0,123.14,123.59,0002,34,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499091350,2178955.00
07/03/2017 10:15,2,5.344,ALERT,216.45,354.67,59.954,1499091303,"201051344000648","219011344069620",27.73,38.00,0,278.63,394.05,150.0,142.9,0.712,758816.1,758816.1,12389,0,0,0,L,1122011218,0,122.46,123.81,0002,35,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499091352,2178956.00
07/03/2017 10:15,2,5.336,ACTIVE,216.45,357.08,59.991,1499091303,"201051344000569","219011344069620",27.75,38.20,0,332.43,388.94,150.0,142.9,0.707,773006.3,773006.3,12367,0,0,0,L,1122011218,0,122.46,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499091352,2178957.00
07/03/2017 10:15,2,5.379,ACTIVE,216.67,355.88,59.933,1499091303,"201051344000983","219011344069620",27.73,39.80,0,332.43,389.54,151.1,143.9,0.707,763563.7,763563.7,12395,0,0,0,L,1122011218,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499091353,2178958.00
07/03/2017 10:15,2,5.400,ACTIVE,216.90,355.88,59.928,1499091303,"201051344001158","219011344069620",27.61,40.00,0,333.03,389.24,151.1,143.9,0.712,748377.2,748377.2,12396,0,0,0,L,1122011218,0,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499091354,2178959.00
07/03/2017 10:15,2,5.385,ALERT,216.67,357.08,59.949,1499091303,"201051344000576","219011344069620",27.49,38.20,0,298.47,390.74,150.1,142.9,0.707,762952.4,762952.4,12395,0,0,0,L,1122011218,0,123.14,123.59,0002,35,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499091356,2178960.00
07/03/2017 10:15,2,5.139,ACTIVE,212.61,360.38,59.949,1499091303,"274151322000087","219011344069620",27.08,52.50,0,332.13,374.51,140.8,134.0,0.530,952370.6,952370.6,12490,0,0,0,L,1151911521,0,122.46,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499091357,2178961.00
07/03/2017 10:30,2,5.885,ACTIVE,218.26,357.98,59.996,1499092204,"201051344000645","219011344069620",27.17,41.30,0,332.13,397.66,161.9,154.4,0.747,761923.2,761923.2,12378,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499092205,2178962.00
07/03/2017 10:30,2,5.592,ACTIVE,213.29,345.66,59.970,1499092204,"274151322000085","219011344069620",25.49,48.30,0,328.52,376.92,144.2,137.2,0.557,974103.1,974103.1,12301,0,0,0,L,1151911521,0,122.91,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499092206,2178963.00
07/03/2017 10:30,2,5.920,ACTIVE,217.80,360.69,59.970,1499092204,"201051344000633","219011344069620",27.29,41.30,0,330.63,397.96,163.6,156.0,0.782,748683.1,748683.1,12429,0,0,0,L,1122011218,0,124.04,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499092206,2178964.00
07/03/2017 10:30,2,5.857,ACTIVE,218.48,359.18,59.965,1499092204,"201051344000469","219011344069620",27.53,38.80,0,332.43,398.86,163.4,155.8,0.769,752147.4,752147.4,12402,0,0,0,L,1122011218,0,123.59,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499092207,2178965.00
07/03/2017 10:30,2,5.713,ACTIVE,216.22,358.28,59.933,1499092204,"201051344000646","219011344069620",27.93,41.80,0,330.63,393.15,161.7,154.1,0.769,747226.6,747226.6,12395,0,0,0,L,1122011218,0,124.27,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499092208,2178966.00
07/03/2017 10:30,2,5.664,ACTIVE,213.74,355.88,59.949,1499092204,"274151322000052","219011344069620",27.59,50.00,0,326.72,381.12,158.1,150.7,0.623,1012760.9,1012760.9,12311,0,0,0,L,1151911521,0,122.23,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499092209,2178967.00
07/03/2017 10:30,2,5.762,ALERT,217.35,358.88,59.991,1499092204,"201051344000585","219011344069620",27.73,43.00,0,299.07,396.15,161.7,154.1,0.751,760036.0,760036.0,12394,0,0,0,L,1122011218,0,124.04,123.81,0002,39,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499092211,2178968.00
07/03/2017 10:30,2,5.795,ALERT,216.00,358.28,59.991,1499092204,"201051344001230","219011344069620",27.89,40.80,0,298.77,393.15,163.6,156.0,0.747,751802.4,751802.4,12411,0,0,0,L,1122011218,0,124.04,122.46,0002,36,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499092213,2178969.00
07/03/2017 10:30,2,5.727,ALERT,217.13,358.28,60.018,1499092204,"201051344000582","219011344069620",27.65,39.50,0,290.05,410.58,160.3,152.8,0.751,741172.1,741172.1,12381,0,0,0,L,1122011218,0,124.27,123.36,0002,35,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499092215,2178970.00
07/03/2017 10:30,2,5.877,ACTIVE,216.22,357.38,59.938,1499092204,"201051344000955","219011344069620",27.85,41.30,0,332.43,394.05,165.8,158.1,0.787,760681.0,760681.0,12403,0,0,0,L,1122011218,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499092216,2178971.00
07/03/2017 10:30,2,3.771,ACTIVE,213.51,408.18,59.954,1499092204,"274151322000094","219011344069620",38.01,48.30,0,385.93,441.84,146.0,139.0,0.566,833351.6,833351.6,12627,0,0,0,L,1151911521,0,122.46,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499092217,2178972.00
07/03/2017 10:30,2,5.830,ACTIVE,218.71,361.29,59.986,1499092204,"201051344000579","219011344069620",28.29,40.00,0,331.83,399.46,167.0,159.2,0.778,770262.1,770262.1,12390,0,0,0,L,1122011218,0,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499092218,2178973.00
07/03/2017 10:30,2,5.836,ALERT,216.22,356.18,59.981,1499092204,"201051344000890","219011344069620",27.55,41.80,0,297.26,392.85,163.0,155.4,0.756,754715.0,754715.0,12403,0,0,0,L,1122011218,0,124.27,122.46,0002,39,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499092219,2178974.00
07/03/2017 10:30,2,5.758,ACTIVE,216.90,358.28,60.012,1499092204,"201051344000438","219011344069620",28.19,39.50,0,331.53,394.05,164.4,156.7,0.773,757258.1,757258.1,12388,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499092220,2178975.00
07/03/2017 10:30,2,5.564,ACTIVE,216.22,351.67,59.938,1499092204,"201051344000417","219011344069620",18.53,40.80,0,333.03,375.71,104.3,98.8,0.499,687436.8,687436.8,12417,0,0,0,L,1122011218,0,123.81,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499092222,2178976.00
07/03/2017 10:30,2,5.543,ACTIVE,213.06,346.86,59.970,1499092204,"274151322000083","219011344069620",27.63,49.30,0,326.42,379.32,155.0,147.6,0.623,1002537.2,1002537.2,12316,0,0,0,L,1151911521,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499092223,2178977.00
07/03/2017 10:30,2,5.961,ACTIVE,213.96,349.56,59.959,1499092204,"274151322000076","219011344069620",28.03,53.50,0,331.23,383.53,169.1,161.3,0.667,1069666.2,1069666.2,12320,0,0,0,L,1151911521,0,122.68,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499092223,2178978.00
07/03/2017 10:30,2,5.910,ACTIVE,217.35,358.28,59.944,1499092204,"201051344000868","219011344069620",27.27,39.00,0,331.53,396.75,163.3,155.7,0.747,750559.6,750559.6,12406,0,0,0,L,1122011218,0,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499092224,2178979.00
07/03/2017 10:30,2,5.910,ACTIVE,213.06,346.86,59.965,1499092204,"274151322000095","219011344069620",27.81,51.80,0,326.12,382.03,166.4,158.7,0.632,1059349.3,1059349.3,12330,0,0,0,L,1151911521,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499092225,2178980.00
07/03/2017 10:30,2,5.904,ACTIVE,218.48,355.58,59.949,1499092204,"201051344000988","219011344069620",17.91,39.00,0,333.33,381.42,107.0,101.4,0.504,659784.8,659784.8,12386,0,0,0,L,1122011218,0,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499092226,2178981.00
07/03/2017 10:30,2,5.791,ACTIVE,217.13,357.68,59.907,1499092204,"201051344001025","219011344069620",27.85,43.60,0,332.43,393.75,163.3,155.7,0.747,757370.4,757370.4,12401,0,0,0,L,1122011218,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499092227,2178982.00
07/03/2017 10:30,2,5.775,ACTIVE,218.71,358.28,59.986,1499092204,"201051344000458","219011344069620",27.79,41.50,0,332.43,398.86,162.6,155.0,0.773,762127.9,762127.9,12378,0,0,0,L,1122011218,0,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499092228,2178983.00
07/03/2017 10:30,2,5.840,ALERT,218.93,359.78,59.975,1499092204,"201051344000853","219011344069620",27.35,39.80,0,293.36,397.35,161.8,154.2,0.778,763133.5,763133.5,12392,0,0,0,L,1122011218,0,124.72,124.49,0002,39,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499092230,2178984.00
07/03/2017 10:30,2,5.781,ACTIVE,216.22,357.08,59.975,1499092204,"201051344000685","219011344069620",27.97,38.60,0,331.53,392.55,163.8,156.2,0.800,757159.4,757159.4,12416,0,0,0,L,1122011218,0,124.49,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499092231,2178985.00
07/03/2017 10:30,2,5.760,ACTIVE,217.13,358.58,59.981,1499092204,"201051344000917","219011344069620",27.77,40.20,0,314.40,435.83,161.9,154.4,0.765,753815.3,753815.3,12403,0,0,0,L,1122011218,0,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499092232,2178986.00
07/03/2017 10:30,2,5.729,ACTIVE,216.22,356.48,59.986,1499092204,"201051344001145","219011344069620",28.05,38.00,0,331.83,392.55,162.8,155.2,0.747,761797.4,761797.4,12397,0,0,0,L,1122011218,0,124.04,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499092233,2178987.00
07/03/2017 10:30,2,5.768,ALERT,217.58,357.98,59.933,1499092204,"201051344000651","219011344069620",27.85,40.60,0,299.07,397.05,162.8,155.2,0.738,750558.8,750558.8,12394,0,0,0,L,1122011218,0,124.94,123.14,0002,37,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499092235,2178988.00
07/03/2017 10:30,2,5.605,ACTIVE,213.06,363.39,59.949,1499092204,"274151322000088","219011344069620",26.90,48.00,0,327.62,379.62,152.6,145.3,0.588,961573.8,961573.8,12312,0,0,0,L,1151911521,0,122.91,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499092235,2178989.00
07/03/2017 10:30,2,3.721,ACTIVE,214.19,410.88,59.954,1499092204,"274151322000068","219011344069620",38.17,50.40,0,385.33,442.74,143.3,136.4,0.548,833957.8,833957.8,12642,0,0,0,L,1151911521,0,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499092236,2178990.00
07/03/2017 10:30,2,5.834,ALERT,216.90,357.38,59.949,1499092204,"201051344001135","219011344069620",27.53,41.30,0,299.37,415.99,162.6,155.0,0.751,745991.1,745991.1,12383,0,0,0,L,1122011218,0,124.27,123.14,0002,38,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499092238,2178991.00
07/03/2017 10:30,2,5.830,ACTIVE,216.67,358.28,60.018,1499092204,"201051344000594","219011344069620",28.25,43.40,0,330.93,394.95,166.9,159.2,0.769,765132.8,765132.8,12387,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499092239,2178992.00
07/03/2017 10:30,2,5.896,ACTIVE,217.58,357.38,59.981,1499092204,"201051344001203","219011344069620",27.73,42.00,0,332.13,395.85,165.7,158.0,0.778,755525.5,755525.5,12425,0,0,0,L,1122011218,0,124.94,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499092240,2178993.00
07/03/2017 10:30,2,5.562,ACTIVE,213.29,357.08,59.975,1499092204,"274151322000054","219011344069620",26.16,49.00,0,328.22,381.73,147.3,140.3,0.566,978457.2,978457.2,12295,0,0,0,L,1151911521,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499092241,2178994.00
07/03/2017 10:30,2,5.943,ACTIVE,217.80,359.18,59.938,1499092204,"201051344000867","219011344069620",27.29,42.80,0,331.83,397.05,164.2,156.6,0.756,749341.8,749341.8,12423,0,0,0,L,1122011218,0,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499092242,2178995.00
07/03/2017 10:30,2,5.881,ACTIVE,217.35,359.18,59.949,1499092204,"201051344001093","219011344069620",27.63,41.00,0,331.83,397.66,164.6,156.9,0.756,753760.2,753760.2,12414,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499092243,2178996.00
07/03/2017 10:30,2,5.861,ALERT,218.03,361.29,59.907,1499092204,"201051344000900","219011344069620",27.91,39.30,0,301.47,399.16,165.7,158.0,0.751,770911.3,770911.3,12402,0,0,0,L,1122011218,0,124.04,124.27,0002,36,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499092244,2178997.00
07/03/2017 10:30,2,5.762,ACTIVE,218.26,357.38,60.007,1499092204,"201051344000648","219011344069620",27.75,40.00,0,332.73,398.56,161.9,154.4,0.760,758853.0,758853.0,12391,0,0,0,L,1122011218,0,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499092245,2178998.00
07/03/2017 10:30,2,5.830,ALERT,218.26,358.88,59.975,1499092204,"201051344000569","219011344069620",27.33,39.30,0,289.15,397.66,161.5,154.0,0.756,773043.1,773043.1,12368,0,0,0,L,1122011218,0,123.59,124.72,0002,35,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499092247,2178999.00
07/03/2017 10:30,2,5.756,ACTIVE,218.71,359.18,59.938,1499092204,"201051344000983","219011344069620",27.95,41.30,0,330.93,397.96,162.8,155.2,0.751,763600.9,763600.9,12396,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499092248,2179000.00
07/03/2017 10:30,2,5.846,ACTIVE,218.48,359.48,59.944,1499092204,"201051344001158","219011344069620",27.63,40.60,0,333.03,398.56,163.5,155.9,0.760,748414.5,748414.5,12397,0,0,0,L,1122011218,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499092249,2179001.00
07/03/2017 10:30,2,5.719,ACTIVE,218.48,359.18,59.970,1499092204,"201051344000576","219011344069620",27.87,40.00,0,332.13,398.26,161.5,153.9,0.760,762989.3,762989.3,12397,0,0,0,L,1122011218,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499092250,2179002.00
07/03/2017 10:30,2,5.518,ACTIVE,213.74,354.37,59.965,1499092204,"274151322000087","219011344069620",27.27,56.30,0,328.52,378.42,152.3,145.1,0.575,952405.2,952405.2,12491,0,0,0,L,1151911521,0,122.91,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499092251,2179003.00
07/03/2017 10:45,2,6.205,ALERT,218.48,360.38,59.965,1499093103,"201051344000645","219011344069620",27.14,43.00,0,290.05,400.06,170.5,162.7,0.787,761962.8,761962.8,12379,0,0,0,L,1122011218,0,124.27,124.72,0002,39,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499093105,2179004.00
07/03/2017 10:45,2,5.906,ACTIVE,213.29,357.38,59.959,1499093103,"274151322000085","219011344069620",25.35,50.00,0,332.73,378.72,151.5,144.3,0.583,974138.4,974138.4,12302,0,0,0,L,1151911521,0,122.91,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499093106,2179005.00
07/03/2017 10:45,2,6.197,ALERT,217.80,361.29,59.981,1499093103,"201051344000633","219011344069620",27.59,42.50,0,298.77,401.26,173.1,165.2,0.822,748723.1,748723.1,12430,0,0,0,L,1122011218,0,124.04,124.49,0002,41,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499093108,2179006.00
07/03/2017 10:45,2,6.193,ACTIVE,218.71,361.29,59.965,1499093103,"201051344000469","219011344069620",27.45,39.80,0,327.02,415.99,172.2,164.3,0.822,752187.5,752187.5,12403,0,0,0,L,1122011218,0,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499093109,2179007.00
07/03/2017 10:45,2,6.137,ACTIVE,216.45,359.18,59.970,1499093103,"201051344000646","219011344069620",27.61,42.00,0,331.53,396.15,171.6,163.7,0.813,747266.5,747266.5,12396,0,0,0,L,1122011218,0,124.27,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499093110,2179008.00
07/03/2017 10:45,2,6.018,ACTIVE,213.74,347.46,59.954,1499093103,"274151322000052","219011344069620",27.45,51.30,0,332.43,383.53,167.2,159.5,0.663,1012799.9,1012799.9,12312,0,0,0,L,1151911521,0,122.46,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499093111,2179009.00
07/03/2017 10:45,2,6.139,ACTIVE,217.58,358.88,59.965,1499093103,"201051344000585","219011344069620",27.57,43.20,0,336.04,399.46,171.3,163.4,0.804,760076.0,760076.0,12396,0,0,0,L,1122011218,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499093112,2179010.00
07/03/2017 10:45,2,6.078,ACTIVE,216.00,357.68,59.975,1499093103,"201051344001230","219011344069620",28.13,41.00,0,310.49,429.52,173.2,165.2,0.813,751842.6,751842.6,12413,0,0,0,L,1122011218,0,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499093113,2179011.00
07/03/2017 10:45,2,6.127,ALERT,217.80,360.08,59.975,1499093103,"201051344000582","219011344069620",27.31,40.60,0,296.36,400.66,169.5,161.6,0.782,741211.4,741211.4,12383,0,0,0,L,1122011218,0,124.72,123.81,0002,36,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499093114,2179012.00
07/03/2017 10:45,2,6.211,ACTIVE,216.45,358.88,59.981,1499093103,"201051344000955","219011344069620",27.89,41.30,0,331.53,396.15,175.4,167.4,0.840,760721.8,760721.8,12404,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499093115,2179013.00
07/03/2017 10:45,2,3.918,ACTIVE,213.51,415.39,59.981,1499093103,"274151322000094","219011344069620",38.43,50.00,0,387.74,443.94,152.6,145.3,0.592,833387.1,833387.1,12628,0,0,0,L,1151911521,0,122.46,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499093116,2179014.00
07/03/2017 10:45,2,6.184,ALERT,218.93,360.38,59.991,1499093103,"201051344000579","219011344069620",28.25,40.40,0,302.37,402.46,176.8,168.7,0.831,770302.9,770302.9,12391,0,0,0,L,1122011218,0,124.04,124.49,0002,35,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499093118,2179015.00
07/03/2017 10:45,2,6.217,ALERT,216.45,359.18,59.944,1499093103,"201051344000890","219011344069620",27.37,42.80,0,289.45,395.85,172.3,164.4,0.791,754754.9,754754.9,12405,0,0,0,L,1122011218,0,124.27,122.46,0002,40,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499093120,2179016.00
07/03/2017 10:45,2,6.084,ACTIVE,217.13,359.18,59.975,1499093103,"201051344000438","219011344069620",28.23,40.80,0,333.63,400.36,173.9,166.0,0.822,757298.5,757298.5,12389,0,0,0,L,1122011218,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499093121,2179017.00
07/03/2017 10:45,2,6.125,ACTIVE,216.67,353.47,59.991,1499093103,"201051344000417","219011344069620",17.89,40.60,0,334.24,378.12,110.9,105.1,0.535,687462.4,687462.4,12418,0,0,0,L,1122011218,0,123.81,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499093122,2179018.00
07/03/2017 10:45,2,5.924,ACTIVE,213.06,356.48,59.944,1499093103,"274151322000083","219011344069620",27.45,50.80,0,331.53,382.33,164.6,157.0,0.663,1002575.3,1002575.3,12317,0,0,0,L,1151911521,0,122.23,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499093123,2179019.00
07/03/2017 10:45,2,6.406,ACTIVE,214.41,346.86,59.970,1499093103,"274151322000076","219011344069620",27.51,54.30,0,333.03,385.93,178.4,170.2,0.703,1069707.9,1069707.9,12321,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499093123,2179020.00
07/03/2017 10:45,2,6.215,ALERT,217.58,358.58,59.944,1499093103,"201051344000868","219011344069620",27.41,41.50,0,287.95,400.36,172.6,164.6,0.791,750599.5,750599.5,12407,0,0,0,L,1122011218,0,123.36,124.27,0002,37,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499093125,2179021.00
07/03/2017 10:45,2,6.273,ACTIVE,213.29,345.36,59.938,1499093103,"274151322000095","219011344069620",27.67,55.00,0,332.13,384.13,176.2,168.1,0.663,1059390.3,1059390.3,12331,0,0,0,L,1151911521,0,122.91,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499093126,2179022.00
07/03/2017 10:45,2,6.227,ACTIVE,218.93,356.18,59.917,1499093103,"201051344000988","219011344069620",17.91,40.20,0,334.24,383.83,113.0,107.1,0.530,659810.9,659810.9,12387,0,0,0,L,1122011218,0,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499093127,2179023.00
07/03/2017 10:45,2,6.266,ACTIVE,217.35,359.78,59.912,1499093103,"201051344001025","219011344069620",27.25,44.80,0,333.93,399.46,173.0,165.0,0.782,757410.7,757410.7,12402,0,0,0,L,1122011218,0,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499093128,2179024.00
07/03/2017 10:45,2,6.082,ACTIVE,218.93,360.38,59.928,1499093103,"201051344000458","219011344069620",27.87,43.20,0,333.93,401.26,171.7,163.8,0.835,762167.7,762167.7,12379,0,0,0,L,1122011218,0,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499093129,2179025.00
07/03/2017 10:45,2,6.221,ACTIVE,219.39,363.69,59.975,1499093103,"201051344000853","219011344069620",27.14,41.30,0,325.22,408.48,171.0,163.1,0.809,763173.3,763173.3,12394,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499093130,2179026.00
07/03/2017 10:45,2,6.180,ACTIVE,216.22,358.58,59.896,1499093103,"201051344000685","219011344069620",27.73,39.30,0,332.43,397.35,173.6,165.6,0.849,757199.7,757199.7,12417,0,0,0,L,1122011218,0,124.49,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499093131,2179027.00
07/03/2017 10:45,2,6.127,ACTIVE,217.35,359.78,59.944,1499093103,"201051344000917","219011344069620",27.65,40.60,0,334.24,399.16,171.6,163.7,0.813,753855.2,753855.2,12404,0,0,0,L,1122011218,0,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499093132,2179028.00
07/03/2017 10:45,2,6.119,ALERT,216.67,357.98,59.954,1499093103,"201051344001145","219011344069620",27.87,38.80,0,288.85,399.46,172.7,164.7,0.795,761837.3,761837.3,12398,0,0,0,L,1122011218,0,124.04,122.91,0002,37,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499093133,2179029.00
07/03/2017 10:45,2,6.182,ACTIVE,217.80,360.08,59.965,1499093103,"201051344000651","219011344069620",27.51,43.20,0,337.54,400.66,172.2,164.3,0.795,750598.9,750598.9,12396,0,0,0,L,1122011218,0,124.94,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499093134,2179030.00
07/03/2017 10:45,2,5.938,ACTIVE,213.29,346.26,59.965,1499093103,"274151322000088","219011344069620",26.82,49.30,0,332.43,382.03,161.2,153.6,0.614,961611.3,961611.3,12313,0,0,0,L,1151911521,0,123.14,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499093135,2179031.00
07/03/2017 10:45,2,4.068,ACTIVE,214.41,401.26,59.944,1499093103,"274151322000068","219011344069620",37.11,50.60,0,385.63,444.24,152.9,145.7,0.588,833993.3,833993.3,12643,0,0,0,L,1151911521,0,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499093136,2179032.00
07/03/2017 10:45,2,6.207,ACTIVE,217.13,357.98,59.949,1499093103,"201051344001135","219011344069620",27.39,41.80,0,333.33,399.46,172.1,164.2,0.795,746031.2,746031.2,12385,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499093137,2179033.00
07/03/2017 10:45,2,6.209,ALERT,217.13,358.58,59.981,1499093103,"201051344000594","219011344069620",28.07,43.60,0,300.27,397.35,176.4,168.4,0.818,765173.6,765173.6,12388,0,0,0,L,1122011218,0,123.36,123.81,0002,36,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499093139,2179034.00
07/03/2017 10:45,2,6.283,ALERT,217.58,358.88,59.917,1499093103,"201051344001203","219011344069620",27.43,44.30,0,302.07,400.66,174.5,166.5,0.813,755566.0,755566.0,12426,0,0,0,L,1122011218,0,125.17,123.14,0002,39,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499093141,2179035.00
07/03/2017 10:45,2,5.945,ACTIVE,213.29,353.77,59.933,1499093103,"274151322000054","219011344069620",25.80,50.40,0,332.13,381.12,155.3,147.9,0.597,978493.4,978493.4,12296,0,0,0,L,1151911521,0,122.68,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499093142,2179036.00
07/03/2017 10:45,2,6.273,ALERT,217.80,357.98,59.981,1499093103,"201051344000867","219011344069620",27.31,44.30,0,300.57,399.46,173.6,165.6,0.795,749382.0,749382.0,12424,0,0,0,L,1122011218,0,123.81,124.04,0002,40,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499093144,2179037.00
07/03/2017 10:45,2,6.189,ACTIVE,217.80,360.69,59.986,1499093103,"201051344001093","219011344069620",27.75,42.00,0,333.33,401.26,173.8,165.9,0.787,753800.8,753800.8,12415,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499093145,2179038.00
07/03/2017 10:45,2,6.189,ACTIVE,218.48,359.78,59.938,1499093103,"201051344000900","219011344069620",27.99,40.20,0,333.03,401.86,175.5,167.5,0.791,770952.2,770952.2,12404,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499093146,2179039.00
07/03/2017 10:45,2,6.123,ALERT,218.26,359.18,59.986,1499093103,"201051344000648","219011344069620",27.55,41.30,0,290.65,401.26,170.9,163.0,0.782,758892.5,758892.5,12392,0,0,0,L,1122011218,0,123.36,124.72,0002,37,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499093147,2179040.00
07/03/2017 10:45,2,6.113,ACTIVE,218.71,361.29,59.938,1499093103,"201051344000569","219011344069620",27.61,40.80,0,333.33,400.96,170.9,163.0,0.818,773082.8,773082.8,12370,0,0,0,L,1122011218,0,123.59,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499093148,2179041.00
07/03/2017 10:45,2,6.107,ALERT,218.71,360.38,59.981,1499093103,"201051344000983","219011344069620",27.77,42.50,0,299.37,400.66,171.8,163.9,0.809,763640.8,763640.8,12397,0,0,0,L,1122011218,0,124.27,124.27,0002,40,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499093150,2179042.00
07/03/2017 10:45,2,6.184,ALERT,218.71,360.69,59.944,1499093103,"201051344001158","219011344069620",27.61,41.50,0,301.17,401.26,172.9,165.0,0.809,748454.6,748454.6,12398,0,0,0,L,1122011218,0,123.81,124.49,0002,40,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499093152,2179043.00
07/03/2017 10:45,2,6.199,ACTIVE,218.93,362.49,59.965,1499093103,"201051344000576","219011344069620",27.25,42.00,0,332.73,400.96,171.1,163.2,0.795,763029.2,763029.2,12398,0,0,0,L,1122011218,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499093153,2179044.00
07/03/2017 10:45,2,5.957,ACTIVE,213.51,345.96,59.949,1499093103,"274151322000087","219011344069620",26.78,58.00,0,329.73,380.52,161.4,153.8,0.605,952442.7,952442.7,12492,0,0,0,L,1151911521,0,122.91,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499093154,2179045.00
07/03/2017 11:00,2,3.848,ACTIVE,216.00,351.97,60.007,1499094004,"201051344000645","219011344069620",27.79,42.30,0,318.61,404.57,108.3,102.6,0.504,761995.3,761995.3,12381,0,0,0,L,1122011218,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094005,2179046.00
07/03/2017 11:00,2,3.688,ACTIVE,211.93,350.47,59.991,1499094004,"274151322000085","219011344069620",26.16,47.50,0,327.32,380.82,97.7,92.4,0.376,974167.3,974167.3,12303,0,0,0,L,1151911521,0,122.46,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094006,2179047.00
07/03/2017 11:00,2,3.893,ACTIVE,215.77,352.87,60.023,1499094004,"201051344000633","219011344069620",28.11,41.50,0,318.00,404.57,110.7,104.9,0.539,748756.1,748756.1,12432,0,0,0,L,1122011218,0,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094007,2179048.00
07/03/2017 11:00,2,3.943,ACTIVE,216.22,353.17,59.991,1499094004,"201051344000469","219011344069620",27.71,38.80,0,316.20,405.17,110.8,105.0,0.539,752220.2,752220.2,12404,0,0,0,L,1122011218,0,122.23,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094008,2179049.00
07/03/2017 11:00,2,3.830,ACTIVE,214.41,350.47,60.012,1499094004,"201051344000646","219011344069620",28.31,40.80,0,317.70,399.16,109.8,104.1,0.530,747299.0,747299.0,12397,0,0,0,L,1122011218,0,123.36,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094009,2179050.00
07/03/2017 11:00,2,3.822,ACTIVE,211.93,341.45,59.965,1499094004,"274151322000052","219011344069620",27.75,48.50,0,327.62,385.63,107.5,101.8,0.424,1012831.6,1012831.6,12313,0,0,0,L,1151911521,0,121.78,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094010,2179051.00
07/03/2017 11:00,2,3.943,ACTIVE,215.54,351.37,60.023,1499094004,"201051344000585","219011344069620",27.99,42.00,0,317.70,403.37,111.7,105.9,0.521,760108.7,760108.7,12397,0,0,0,L,1122011218,0,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094011,2179052.00
07/03/2017 11:00,2,3.850,ACTIVE,214.41,349.86,60.012,1499094004,"201051344001230","219011344069620",28.51,38.80,0,316.80,398.56,111.2,105.4,0.526,751875.3,751875.3,12414,0,0,0,L,1122011218,0,123.14,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094012,2179053.00
07/03/2017 11:00,2,3.838,ACTIVE,215.77,351.07,60.002,1499094004,"201051344000582","219011344069620",28.19,39.80,0,319.21,404.27,109.5,103.8,0.513,741243.4,741243.4,12385,0,0,0,L,1122011218,0,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094013,2179054.00
07/03/2017 11:00,2,3.943,ACTIVE,214.64,351.67,60.023,1499094004,"201051344000955","219011344069620",28.33,40.60,0,318.00,399.46,113.2,107.3,0.544,760754.8,760754.8,12405,0,0,0,L,1122011218,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094013,2179055.00
07/03/2017 11:00,2,2.564,ACTIVE,212.16,409.68,60.012,1499094004,"274151322000094","219011344069620",38.27,48.50,0,377.52,443.34,98.8,93.5,0.380,833415.9,833415.9,12629,0,0,0,L,1151911521,0,121.78,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094014,2179056.00
07/03/2017 11:00,2,4.008,ACTIVE,216.00,352.87,60.007,1499094004,"201051344000579","219011344069620",28.65,39.00,0,318.91,405.47,116.3,110.3,0.557,770336.4,770336.4,12393,0,0,0,L,1122011218,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094015,2179057.00
07/03/2017 11:00,2,4.006,ACTIVE,214.64,349.56,60.018,1499094004,"201051344000890","219011344069620",28.11,40.20,0,319.21,399.46,114.0,108.1,0.521,754787.5,754787.5,12407,0,0,0,L,1122011218,0,123.36,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094016,2179058.00
07/03/2017 11:00,2,4.018,ACTIVE,215.09,350.47,60.012,1499094004,"201051344000438","219011344069620",28.23,40.20,0,317.10,404.27,114.9,109.0,0.557,757331.1,757331.1,12390,0,0,0,L,1122011218,0,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094017,2179059.00
07/03/2017 11:00,2,4.076,ACTIVE,214.64,356.78,60.012,1499094004,"201051344000417","219011344069620",17.95,38.80,0,318.00,388.34,74.1,69.6,0.641,687483.1,687483.1,12419,0,0,0,L,1122011218,0,122.68,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094018,2179060.00
07/03/2017 11:00,2,3.887,ACTIVE,211.70,354.67,59.996,1499094004,"274151322000083","219011344069620",27.99,47.80,0,325.82,384.43,110.0,104.2,0.442,1002606.3,1002606.3,12318,0,0,0,L,1151911521,0,121.78,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094019,2179061.00
