ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2017 11:00,2,4.174,ALERT,212.61,342.05,59.991,1499094004,"274151322000076","219011344069620",28.19,51.50,0,296.96,388.94,119.1,113.0,0.464,1069741.3,1069741.3,12322,0,0,0,L,1151911521,0,122.01,122.68,0002,41,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094021,2179062.00
07/03/2017 11:00,2,4.152,ACTIVE,215.32,350.77,60.002,1499094004,"201051344000868","219011344069620",28.13,40.00,0,315.90,402.77,118.2,112.2,0.548,750632.0,750632.0,12409,0,0,0,L,1122011218,0,122.23,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094022,2179063.00
07/03/2017 11:00,2,4.146,ACTIVE,212.16,345.06,60.002,1499094004,"274151322000095","219011344069620",28.25,50.60,0,322.51,403.37,118.5,112.5,0.460,1059423.3,1059423.3,12332,0,0,0,L,1151911521,0,122.23,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094023,2179064.00
07/03/2017 11:00,2,4.232,ACTIVE,216.00,361.89,59.991,1499094004,"201051344000988","219011344069620",18.03,38.40,0,316.50,391.34,77.3,72.7,0.667,659831.9,659831.9,12388,0,0,0,L,1122011218,0,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094024,2179065.00
07/03/2017 11:00,2,4.158,ACTIVE,215.32,352.27,59.981,1499094004,"201051344001025","219011344069620",27.99,43.20,0,318.91,403.07,117.8,111.8,0.552,757443.1,757443.1,12403,0,0,0,L,1122011218,0,123.14,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094025,2179066.00
07/03/2017 11:00,2,4.123,ACTIVE,216.22,351.67,60.028,1499094004,"201051344000458","219011344069620",28.09,42.30,0,317.40,404.57,117.3,111.3,0.566,762199.9,762199.9,12380,0,0,0,L,1122011218,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094025,2179067.00
07/03/2017 11:00,2,4.123,ACTIVE,216.67,352.87,60.028,1499094004,"201051344000853","219011344069620",28.13,40.80,0,319.81,403.97,117.4,111.4,0.566,763205.3,763205.3,12395,0,0,0,L,1122011218,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094026,2179068.00
07/03/2017 11:00,2,3.980,ACTIVE,214.64,351.37,59.970,1499094004,"201051344000685","219011344069620",28.75,37.50,0,317.70,399.16,116.0,110.0,0.570,757232.0,757232.0,12418,0,0,0,L,1122011218,0,123.81,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094027,2179069.00
07/03/2017 11:00,2,4.062,ACTIVE,215.32,351.07,59.981,1499094004,"201051344000917","219011344069620",27.95,40.40,0,319.51,402.46,115.0,109.1,0.557,753887.2,753887.2,12405,0,0,0,L,1122011218,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094028,2179070.00
07/03/2017 11:00,2,3.996,ACTIVE,214.87,351.37,60.002,1499094004,"201051344001145","219011344069620",28.37,37.80,0,321.61,401.86,114.8,108.8,0.539,761869.5,761869.5,12400,0,0,0,L,1122011218,0,123.14,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094029,2179071.00
07/03/2017 11:00,2,3.975,ACTIVE,215.77,351.67,60.012,1499094004,"201051344000651","219011344069620",28.21,41.50,0,318.61,403.67,113.5,107.6,0.530,750630.9,750630.9,12397,0,0,0,L,1122011218,0,124.04,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094030,2179072.00
07/03/2017 11:00,2,3.889,ACTIVE,211.93,349.56,59.996,1499094004,"274151322000088","219011344069620",27.55,47.50,0,325.52,384.43,108.4,102.7,0.415,961641.4,961641.4,12314,0,0,0,L,1151911521,0,122.46,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094031,2179073.00
07/03/2017 11:00,2,2.754,ACTIVE,212.83,408.48,60.007,1499094004,"274151322000068","219011344069620",37.05,48.80,0,380.52,456.87,103.0,97.5,0.393,834021.6,834021.6,12644,0,0,0,L,1151911521,0,122.68,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094032,2179074.00
07/03/2017 11:00,2,4.051,ACTIVE,215.32,351.37,60.002,1499094004,"201051344001135","219011344069620",28.13,40.80,0,318.61,403.07,115.4,109.5,0.535,746063.3,746063.3,12386,0,0,0,L,1122011218,0,123.36,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094033,2179075.00
07/03/2017 11:00,2,4.139,ACTIVE,215.09,351.07,59.996,1499094004,"201051344000594","219011344069620",28.47,42.30,0,318.30,400.36,119.3,113.3,0.557,765206.5,765206.5,12390,0,0,0,L,1122011218,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094034,2179076.00
07/03/2017 11:00,2,4.207,ACTIVE,215.77,351.37,60.002,1499094004,"201051344001203","219011344069620",28.09,41.80,0,315.60,404.27,119.6,113.5,0.570,755598.5,755598.5,12428,0,0,0,L,1122011218,0,124.04,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094035,2179077.00
07/03/2017 11:00,2,4.143,ACTIVE,212.16,342.35,60.018,1499094004,"274151322000054","219011344069620",26.58,48.50,0,326.12,383.23,111.5,105.7,0.429,978522.2,978522.2,12297,0,0,0,L,1151911521,0,122.23,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094036,2179078.00
07/03/2017 11:00,2,4.301,ACTIVE,215.77,352.27,60.023,1499094004,"201051344000867","219011344069620",27.89,43.00,0,318.61,402.46,121.5,115.3,0.575,749414.3,749414.3,12426,0,0,0,L,1122011218,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094037,2179079.00
07/03/2017 11:00,2,4.227,ACTIVE,215.77,354.37,60.012,1499094004,"201051344001093","219011344069620",28.47,40.60,0,318.91,403.97,121.9,115.7,0.566,753832.8,753832.8,12416,0,0,0,L,1122011218,0,123.59,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094038,2179080.00
07/03/2017 11:00,2,4.232,ALERT,216.22,352.57,60.023,1499094004,"201051344000900","219011344069620",28.47,40.40,0,303.28,436.73,122.0,115.9,0.566,770984.5,770984.5,12405,0,0,0,L,1122011218,0,122.91,123.36,0002,36,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094040,2179081.00
07/03/2017 11:00,2,4.088,ACTIVE,216.22,351.97,60.007,1499094004,"201051344000648","219011344069620",28.45,40.40,0,318.30,404.87,117.8,111.8,0.566,758924.2,758924.2,12394,0,0,0,L,1122011218,0,122.46,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094040,2179082.00
07/03/2017 11:00,2,4.090,ALERT,216.22,352.27,59.991,1499094004,"201051344000569","219011344069620",28.11,40.40,0,302.07,403.67,116.4,110.4,0.548,773114.3,773114.3,12371,0,0,0,L,1122011218,0,122.46,123.81,0002,36,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094042,2179083.00
07/03/2017 11:00,2,4.057,ACTIVE,216.22,351.67,60.012,1499094004,"201051344000983","219011344069620",28.31,41.80,0,318.00,404.57,116.3,110.3,0.557,763672.7,763672.7,12399,0,0,0,L,1122011218,0,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094043,2179084.00
07/03/2017 11:00,2,4.086,ACTIVE,216.22,351.37,60.002,1499094004,"201051344001158","219011344069620",27.93,40.40,0,318.61,404.27,115.6,109.6,0.548,748486.4,748486.4,12400,0,0,0,L,1122011218,0,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094044,2179085.00
07/03/2017 11:00,2,3.943,ALERT,216.22,353.17,59.986,1499094004,"201051344000576","219011344069620",28.03,40.60,0,303.28,404.27,111.8,106.0,0.535,763060.4,763060.4,12399,0,0,0,L,1122011218,0,122.91,123.36,0002,37,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094046,2179086.00
07/03/2017 11:00,2,3.850,ACTIVE,212.38,354.67,60.023,1499094004,"274151322000087","219011344069620",27.59,57.30,0,326.42,384.13,107.5,101.8,0.398,952472.5,952472.5,12493,0,0,0,L,1151911521,0,122.01,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094047,2179087.00
07/03/2017 11:15,2,2.029,ACTIVE,215.32,355.58,59.991,1499094903,"201051344000645","219011344069620",27.99,38.80,0,320.41,390.44,57.6,53.7,0.482,762011.1,762011.1,12382,0,0,0,L,1122011218,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094904,2179088.00
07/03/2017 11:15,2,1.922,ACTIVE,213.74,358.28,59.986,1499094903,"274151322000085","219011344069620",27.02,43.80,0,327.32,374.81,52.6,48.8,0.354,974181.8,974181.8,12304,0,0,0,L,1151911521,0,123.36,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094905,2179089.00
07/03/2017 11:15,2,2.055,ACTIVE,215.32,357.38,60.002,1499094903,"201051344000633","219011344069620",28.09,38.00,0,318.30,390.44,58.5,54.5,0.499,748772.2,748772.2,12433,0,0,0,L,1122011218,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094906,2179090.00
07/03/2017 11:15,2,2.043,ACTIVE,215.32,356.78,60.007,1499094903,"201051344000469","219011344069620",28.17,35.40,0,317.40,391.04,58.3,54.3,0.499,752236.2,752236.2,12405,0,0,0,L,1122011218,0,122.23,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094907,2179091.00
07/03/2017 11:15,2,2.020,ACTIVE,214.64,356.18,60.018,1499094903,"201051344000646","219011344069620",28.29,36.50,0,318.30,392.55,57.9,54.0,0.491,747314.9,747314.9,12398,0,0,0,L,1122011218,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094908,2179092.00
07/03/2017 11:15,2,2.004,ACTIVE,213.06,346.56,59.981,1499094903,"274151322000052","219011344069620",27.71,43.60,0,325.52,377.52,56.2,52.3,0.389,1012847.3,1012847.3,12314,0,0,0,L,1151911521,0,122.01,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094909,2179093.00
07/03/2017 11:15,2,2.094,ACTIVE,215.32,357.38,59.912,1499094903,"201051344000585","219011344069620",28.15,38.00,0,319.51,391.34,59.7,55.7,0.486,760125.0,760125.0,12398,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094909,2179094.00
07/03/2017 11:15,2,1.988,ACTIVE,214.87,354.67,59.986,1499094903,"201051344001230","219011344069620",28.37,34.80,0,317.70,392.55,57.2,53.3,0.473,751891.1,751891.1,12415,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094910,2179095.00
07/03/2017 11:15,2,1.967,ACTIVE,215.77,356.48,59.996,1499094903,"201051344000582","219011344069620",28.39,36.80,0,318.91,392.85,56.5,52.7,0.468,741259.0,741259.0,12386,0,0,0,L,1122011218,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094911,2179096.00
07/03/2017 11:15,2,2.025,ACTIVE,214.64,354.97,59.870,1499094903,"201051344000955","219011344069620",28.67,36.50,0,318.61,392.55,58.8,54.8,0.495,760771.0,760771.0,12406,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094912,2179097.00
07/03/2017 11:15,2,1.309,ACTIVE,213.29,414.49,59.975,1499094903,"274151322000094","219011344069620",38.07,44.30,0,336.34,445.15,50.5,46.8,0.349,833429.8,833429.8,12630,0,0,0,L,1151911521,0,122.23,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094913,2179098.00
07/03/2017 11:15,2,2.080,ACTIVE,215.32,357.08,59.986,1499094903,"201051344000579","219011344069620",28.47,35.20,0,319.51,391.94,60.0,56.0,0.495,770352.8,770352.8,12394,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094914,2179099.00
07/03/2017 11:15,2,2.025,ACTIVE,214.87,355.58,59.975,1499094903,"201051344000890","219011344069620",28.41,36.50,0,319.21,392.25,58.2,54.3,0.473,754803.4,754803.4,12408,0,0,0,L,1122011218,0,123.36,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094915,2179100.00
07/03/2017 11:15,2,2.008,ACTIVE,215.32,356.78,59.928,1499094903,"201051344000438","219011344069620",28.65,36.00,0,318.91,394.35,58.2,54.3,0.495,757347.1,757347.1,12391,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094916,2179101.00
07/03/2017 11:15,2,2.020,ACTIVE,215.32,351.07,59.996,1499094903,"201051344000417","219011344069620",18.49,35.80,0,317.10,389.84,37.9,34.6,0.318,687493.2,687493.2,12420,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094917,2179102.00
07/03/2017 11:15,2,1.941,ACTIVE,213.06,358.28,59.965,1499094903,"274151322000083","219011344069620",28.15,43.00,0,326.12,376.62,55.4,51.5,0.398,1002621.5,1002621.5,12319,0,0,0,L,1151911521,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094918,2179103.00
07/03/2017 11:15,2,2.078,ACTIVE,213.96,357.98,59.949,1499094903,"274151322000076","219011344069620",28.55,45.80,0,327.62,380.52,60.0,56.0,0.407,1069757.8,1069757.8,12324,0,0,0,L,1151911521,0,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094918,2179104.00
07/03/2017 11:15,2,2.064,ACTIVE,214.87,354.97,59.954,1499094903,"201051344000868","219011344069620",28.09,36.00,0,318.00,389.84,58.7,54.8,0.473,750647.8,750647.8,12410,0,0,0,L,1122011218,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094919,2179105.00
07/03/2017 11:15,2,2.033,ACTIVE,213.29,348.66,60.018,1499094903,"274151322000095","219011344069620",28.59,45.00,0,325.22,379.02,58.9,54.9,0.389,1059439.5,1059439.5,12333,0,0,0,L,1151911521,0,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094920,2179106.00
07/03/2017 11:15,2,2.059,ACTIVE,215.32,352.27,59.975,1499094903,"201051344000988","219011344069620",18.33,35.80,0,317.70,391.94,38.2,34.9,0.327,659842.0,659842.0,12389,0,0,0,L,1122011218,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094921,2179107.00
07/03/2017 11:15,2,2.053,ACTIVE,215.32,356.48,59.854,1499094903,"201051344001025","219011344069620",28.21,38.80,0,319.51,392.25,58.6,54.7,0.473,757459.0,757459.0,12404,0,0,0,L,1122011218,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094922,2179108.00
07/03/2017 11:15,2,2.006,ACTIVE,215.32,356.18,59.917,1499094903,"201051344000458","219011344069620",28.51,38.20,0,319.81,391.04,57.9,54.0,0.499,762215.5,762215.5,12381,0,0,0,L,1122011218,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094923,2179109.00
07/03/2017 11:15,2,2.020,ACTIVE,216.00,357.38,59.965,1499094903,"201051344000853","219011344069620",28.37,37.00,0,320.71,392.25,58.0,54.1,0.491,763220.9,763220.9,12396,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094924,2179110.00
07/03/2017 11:15,2,1.969,ACTIVE,215.32,356.78,59.896,1499094903,"201051344000685","219011344069620",28.59,34.30,0,316.20,392.85,57.0,53.1,0.504,757247.6,757247.6,12419,0,0,0,L,1122011218,0,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094925,2179111.00
07/03/2017 11:15,2,1.967,ACTIVE,215.54,357.38,60.007,1499094903,"201051344000917","219011344069620",28.49,36.50,0,319.51,391.64,56.8,52.9,0.464,753902.6,753902.6,12406,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094926,2179112.00
07/03/2017 11:15,2,1.959,ACTIVE,215.09,356.18,59.886,1499094903,"201051344001145","219011344069620",28.86,34.00,0,320.71,393.45,57.3,53.4,0.464,761885.1,761885.1,12401,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094927,2179113.00
07/03/2017 11:15,2,2.004,ACTIVE,215.32,357.08,59.917,1499094903,"201051344000651","219011344069620",28.29,38.20,0,318.61,392.25,57.4,53.5,0.473,750646.5,750646.5,12398,0,0,0,L,1122011218,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094928,2179114.00
07/03/2017 11:15,2,1.908,ACTIVE,213.51,356.78,59.922,1499094903,"274151322000088","219011344069620",27.75,43.20,0,322.51,376.31,53.6,49.8,0.362,961656.0,961656.0,12315,0,0,0,L,1151911521,0,123.59,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094929,2179115.00
07/03/2017 11:15,2,1.285,ACTIVE,213.96,416.89,59.970,1499094903,"274151322000068","219011344069620",38.45,44.50,0,336.94,443.34,50.3,46.6,0.340,834035.4,834035.4,12645,0,0,0,L,1151911521,0,122.91,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094930,2179116.00
07/03/2017 11:15,2,2.059,ACTIVE,215.09,354.97,59.981,1499094903,"201051344001135","219011344069620",28.31,37.50,0,321.01,391.34,59.1,55.1,0.482,746079.2,746079.2,12387,0,0,0,L,1122011218,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094931,2179117.00
07/03/2017 11:15,2,2.053,ACTIVE,214.64,356.18,59.944,1499094903,"201051344000594","219011344069620",28.39,37.30,0,318.30,389.24,59.0,55.1,0.482,765222.4,765222.4,12391,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094932,2179118.00
07/03/2017 11:15,2,2.053,ACTIVE,215.77,356.18,59.886,1499094903,"201051344001203","219011344069620",28.05,38.20,0,318.61,392.85,58.4,54.4,0.477,755614.2,755614.2,12429,0,0,0,L,1122011218,0,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094933,2179119.00
07/03/2017 11:15,2,1.936,ACTIVE,213.06,349.86,59.928,1499094903,"274151322000054","219011344069620",27.06,43.80,0,326.72,375.41,53.0,49.2,0.371,978536.5,978536.5,12298,0,0,0,L,1151911521,0,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094934,2179120.00
07/03/2017 11:15,2,2.043,ACTIVE,215.32,354.67,59.975,1499094903,"201051344000867","219011344069620",28.49,39.00,0,318.30,388.94,59.0,55.0,0.477,749430.0,749430.0,12427,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094935,2179121.00
07/03/2017 11:15,2,1.953,ACTIVE,215.54,356.78,59.981,1499094903,"201051344001093","219011344069620",28.59,36.50,0,318.91,392.25,56.5,52.6,0.455,753848.1,753848.1,12417,0,0,0,L,1122011218,0,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094936,2179122.00
07/03/2017 11:15,2,2.023,ACTIVE,215.54,356.48,59.907,1499094903,"201051344000900","219011344069620",28.71,36.50,0,320.41,390.44,58.9,54.9,0.486,771000.2,771000.2,12407,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094936,2179123.00
07/03/2017 11:15,2,1.996,ACTIVE,215.54,356.18,59.954,1499094903,"201051344000648","219011344069620",28.37,36.50,0,318.91,391.34,57.4,53.5,0.486,758939.4,758939.4,12395,0,0,0,L,1122011218,0,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094937,2179124.00
07/03/2017 11:15,2,2.004,ACTIVE,215.32,356.48,59.986,1499094903,"201051344000569","219011344069620",28.55,36.50,0,319.21,391.04,58.0,54.0,0.486,773129.6,773129.6,12373,0,0,0,L,1122011218,0,122.23,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094938,2179125.00
07/03/2017 11:15,2,2.031,ACTIVE,215.32,356.48,59.975,1499094903,"201051344000983","219011344069620",28.67,38.00,0,321.01,389.54,59.0,55.0,0.499,763688.3,763688.3,12400,0,0,0,L,1122011218,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094939,2179126.00
07/03/2017 11:15,2,2.051,ACTIVE,215.32,355.88,59.912,1499094903,"201051344001158","219011344069620",27.97,36.50,0,319.51,390.14,58.1,54.1,0.491,748501.9,748501.9,12401,0,0,0,L,1122011218,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094940,2179127.00
07/03/2017 11:15,2,1.988,ACTIVE,215.54,356.48,59.975,1499094903,"201051344000576","219011344069620",28.21,37.30,0,319.21,393.15,56.9,53.0,0.482,763075.4,763075.4,12401,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094941,2179128.00
07/03/2017 11:15,2,1.926,ACTIVE,213.06,349.56,59.959,1499094903,"274151322000087","219011344069620",27.59,52.30,0,328.22,378.42,53.8,50.0,0.345,952486.9,952486.9,12494,0,0,0,L,1151911521,0,122.68,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499094942,2179129.00
07/03/2017 11:30,2,1.869,ACTIVE,215.54,354.07,59.965,1499095803,"201051344000645","219011344069620",28.03,35.60,0,337.24,381.42,53.0,49.3,0.446,762023.4,762023.4,12383,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499095804,2179130.00
07/03/2017 11:30,2,1.736,ACTIVE,213.51,346.56,59.965,1499095803,"274151322000085","219011344069620",27.59,40.80,0,335.44,367.00,48.5,44.9,0.327,974193.0,974193.0,12305,0,0,0,L,1151911521,0,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499095805,2179131.00
07/03/2017 11:30,2,1.852,ACTIVE,215.09,354.97,60.012,1499095803,"201051344000633","219011344069620",28.77,34.30,0,335.44,382.63,53.9,50.1,0.460,748784.7,748784.7,12434,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499095806,2179132.00
07/03/2017 11:30,2,1.867,ACTIVE,215.32,354.97,59.965,1499095803,"201051344000469","219011344069620",28.41,32.20,0,335.14,382.03,53.8,50.0,0.460,752248.7,752248.7,12406,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499095807,2179133.00
07/03/2017 11:30,2,1.852,ACTIVE,214.41,354.07,59.901,1499095803,"201051344000646","219011344069620",28.41,33.00,0,335.74,381.73,53.3,49.5,0.451,747327.4,747327.4,12399,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499095808,2179134.00
07/03/2017 11:30,2,1.785,ACTIVE,213.29,350.77,59.954,1499095803,"274151322000052","219011344069620",28.43,40.40,0,334.54,369.10,51.4,47.7,0.358,1012859.3,1012859.3,12315,0,0,0,L,1151911521,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499095809,2179135.00
07/03/2017 11:30,2,1.885,ACTIVE,214.87,355.28,59.965,1499095803,"201051344000585","219011344069620",28.77,34.50,0,336.64,383.83,54.9,51.1,0.446,760137.8,760137.8,12399,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499095810,2179136.00
07/03/2017 11:30,2,1.812,ACTIVE,214.41,352.57,59.965,1499095803,"201051344001230","219011344069620",28.55,31.50,0,335.14,378.12,52.4,48.7,0.429,751903.3,751903.3,12416,0,0,0,L,1122011218,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499095810,2179137.00
07/03/2017 11:30,2,1.809,ACTIVE,215.09,355.58,59.928,1499095803,"201051344000582","219011344069620",28.39,33.80,0,337.24,384.13,52.0,48.3,0.433,741271.1,741271.1,12387,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499095811,2179138.00
07/03/2017 11:30,2,1.871,ACTIVE,214.19,354.07,59.928,1499095803,"201051344000955","219011344069620",28.59,33.30,0,335.14,381.12,54.2,50.4,0.455,760783.7,760783.7,12407,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499095812,2179139.00
07/03/2017 11:30,2,1.178,ACTIVE,213.51,413.89,59.949,1499095803,"274151322000094","219011344069620",38.21,41.30,0,334.84,443.94,45.6,42.1,0.309,833440.4,833440.4,12631,0,0,0,L,1151911521,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499095813,2179140.00
07/03/2017 11:30,2,1.887,ACTIVE,215.32,354.37,59.907,1499095803,"201051344000579","219011344069620",28.86,32.00,0,337.24,382.63,55.2,51.4,0.451,770365.7,770365.7,12395,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499095814,2179141.00
07/03/2017 11:30,2,1.848,ACTIVE,214.41,353.77,60.007,1499095803,"201051344000890","219011344069620",28.65,33.00,0,335.74,381.12,53.6,49.9,0.429,754816.0,754816.0,12409,0,0,0,L,1122011218,0,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499095815,2179142.00
07/03/2017 11:30,2,1.811,ACTIVE,215.09,354.97,60.007,1499095803,"201051344000438","219011344069620",29.22,32.80,0,336.94,384.13,53.6,49.8,0.451,757359.6,757359.6,12392,0,0,0,L,1122011218,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499095816,2179143.00
07/03/2017 11:30,2,1.861,ACTIVE,214.64,349.56,59.959,1499095803,"201051344000417","219011344069620",18.51,32.80,0,335.74,368.50,35.0,31.8,0.292,687501.2,687501.2,12421,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499095817,2179144.00
07/03/2017 11:30,2,1.756,ACTIVE,213.06,356.18,59.949,1499095803,"274151322000083","219011344069620",28.35,39.50,0,334.84,368.50,50.4,46.7,0.358,1002633.3,1002633.3,12320,0,0,0,L,1151911521,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499095818,2179145.00
07/03/2017 11:30,2,1.871,ACTIVE,213.51,356.48,59.949,1499095803,"274151322000076","219011344069620",28.92,41.80,0,335.74,370.90,54.7,50.9,0.376,1069770.6,1069770.6,12325,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499095819,2179146.00
07/03/2017 11:30,2,1.877,ACTIVE,214.64,352.87,59.965,1499095803,"201051344000868","219011344069620",28.43,32.80,0,335.14,379.32,54.1,50.3,0.438,750660.5,750660.5,12411,0,0,0,L,1122011218,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499095820,2179147.00
07/03/2017 11:30,2,1.824,ACTIVE,213.06,355.88,59.959,1499095803,"274151322000095","219011344069620",29.00,40.40,0,333.93,369.70,53.5,49.8,0.358,1059452.1,1059452.1,12334,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499095821,2179148.00
07/03/2017 11:30,2,1.857,ACTIVE,214.87,350.77,59.954,1499095803,"201051344000988","219011344069620",18.65,32.60,0,336.94,370.90,35.1,32.0,0.292,659850.0,659850.0,12390,0,0,0,L,1122011218,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499095821,2179149.00
07/03/2017 11:30,2,1.854,ACTIVE,214.87,354.37,59.965,1499095803,"201051344001025","219011344069620",28.71,35.20,0,336.94,383.83,53.9,50.1,0.442,757471.6,757471.6,12405,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499095822,2179150.00
07/03/2017 11:30,2,1.855,ACTIVE,214.87,353.77,59.954,1499095803,"201051344000458","219011344069620",28.25,34.80,0,336.04,381.73,53.1,49.3,0.455,762227.9,762227.9,12382,0,0,0,L,1122011218,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499095823,2179151.00
07/03/2017 11:30,2,1.848,ACTIVE,215.54,354.97,59.959,1499095803,"201051344000853","219011344069620",28.53,33.80,0,337.54,385.63,53.4,49.6,0.451,763233.3,763233.3,12397,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499095824,2179152.00
07/03/2017 11:30,2,1.805,ACTIVE,214.87,354.97,59.965,1499095803,"201051344000685","219011344069620",28.59,31.50,0,335.74,383.23,52.3,48.5,0.460,757259.8,757259.8,12420,0,0,0,L,1122011218,0,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499095825,2179153.00
07/03/2017 11:30,2,1.807,ACTIVE,214.87,354.67,59.975,1499095803,"201051344000917","219011344069620",28.25,33.80,0,336.34,382.93,51.8,48.0,0.433,753914.7,753914.7,12407,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499095826,2179154.00
07/03/2017 11:30,2,1.785,ACTIVE,214.64,354.67,59.959,1499095803,"201051344001145","219011344069620",28.88,31.00,0,336.64,382.93,52.3,48.6,0.424,761897.4,761897.4,12402,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499095827,2179155.00
07/03/2017 11:30,2,1.814,ACTIVE,215.09,355.58,59.896,1499095803,"201051344000651","219011344069620",28.65,35.40,0,337.54,385.63,52.7,48.9,0.438,750658.8,750658.8,12399,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499095828,2179156.00
07/03/2017 11:30,2,1.746,ACTIVE,213.06,343.85,59.933,1499095803,"274151322000088","219011344069620",27.71,40.00,0,334.84,367.60,49.0,45.4,0.318,961667.4,961667.4,12316,0,0,0,L,1151911521,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499095829,2179157.00
07/03/2017 11:30,2,1.193,ACTIVE,213.74,416.29,59.933,1499095803,"274151322000068","219011344069620",38.47,41.50,0,336.04,438.23,46.0,42.4,0.309,834046.1,834046.1,12646,0,0,0,L,1151911521,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499095830,2179158.00
07/03/2017 11:30,2,1.865,ACTIVE,214.64,353.77,59.959,1499095803,"201051344001135","219011344069620",28.67,34.30,0,336.64,382.63,54.2,50.4,0.442,746091.9,746091.9,12388,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499095831,2179159.00
07/03/2017 11:30,2,1.842,ACTIVE,214.19,353.17,59.959,1499095803,"201051344000594","219011344069620",29.02,33.50,0,334.84,380.82,54.1,50.3,0.442,765235.1,765235.1,12392,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499095831,2179160.00
07/03/2017 11:30,2,1.850,ACTIVE,215.09,354.07,60.002,1499095803,"201051344001203","219011344069620",28.57,34.50,0,337.24,385.33,53.5,49.7,0.446,755626.8,755626.8,12430,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499095832,2179161.00
07/03/2017 11:30,2,1.746,ACTIVE,213.06,346.56,59.975,1499095803,"274151322000054","219011344069620",27.57,40.80,0,334.54,367.60,48.7,45.1,0.318,978547.8,978547.8,12299,0,0,0,L,1151911521,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499095833,2179162.00
07/03/2017 11:30,2,1.873,ACTIVE,214.64,352.87,59.954,1499095803,"201051344000867","219011344069620",28.47,35.40,0,335.44,379.62,54.0,50.2,0.442,749442.7,749442.7,12428,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499095834,2179163.00
07/03/2017 11:30,2,1.752,ACTIVE,215.09,354.67,60.002,1499095803,"201051344001093","219011344069620",29.16,33.00,0,336.34,383.53,51.8,48.1,0.424,753860.2,753860.2,12418,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499095835,2179164.00
07/03/2017 11:30,2,1.836,ACTIVE,214.87,354.37,59.959,1499095803,"201051344000900","219011344069620",28.80,33.30,0,336.04,382.63,53.6,49.8,0.446,771012.8,771012.8,12408,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499095836,2179165.00
07/03/2017 11:30,2,1.834,ACTIVE,214.87,352.87,59.944,1499095803,"201051344000648","219011344069620",28.33,33.30,0,336.34,381.42,52.6,48.9,0.442,758951.8,758951.8,12396,0,0,0,L,1122011218,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499095837,2179166.00
07/03/2017 11:30,2,1.840,ACTIVE,214.64,353.47,59.986,1499095803,"201051344000569","219011344069620",28.49,33.50,0,336.94,380.52,53.1,49.3,0.446,773142.1,773142.1,12374,0,0,0,L,1122011218,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499095838,2179167.00
07/03/2017 11:30,2,1.842,ACTIVE,214.87,353.47,59.970,1499095803,"201051344000983","219011344069620",28.94,34.50,0,336.94,380.82,54.0,50.2,0.455,763700.9,763700.9,12401,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499095839,2179168.00
07/03/2017 11:30,2,1.859,ACTIVE,214.87,353.17,59.954,1499095803,"201051344001158","219011344069620",28.19,33.00,0,336.04,380.82,53.1,49.3,0.451,748514.3,748514.3,12402,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499095840,2179169.00
07/03/2017 11:30,2,1.811,ACTIVE,215.32,354.67,60.012,1499095803,"201051344000576","219011344069620",28.35,34.00,0,337.24,382.63,52.0,48.3,0.438,763087.6,763087.6,12402,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499095841,2179170.00
07/03/2017 11:30,2,1.738,ACTIVE,213.51,354.37,59.981,1499095803,"274151322000087","219011344069620",27.73,49.30,0,334.24,367.00,48.9,45.2,0.296,952498.4,952498.4,12495,0,0,0,L,1151911521,0,123.14,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499095842,2179171.00
07/03/2017 11:45,2,8.012,ACTIVE,221.42,369.70,59.975,1499096703,"201051344000645","219011344069620",27.21,38.80,0,320.41,426.21,220.8,211.2,0.994,762060.9,762060.9,12384,0,0,0,L,1122011218,0,125.85,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499096705,2179172.00
07/03/2017 11:45,2,7.752,ACTIVE,216.22,352.27,59.975,1499096703,"274151322000085","219011344069620",25.05,46.60,0,330.63,400.06,196.7,187.9,0.751,974227.3,974227.3,12306,0,0,0,L,1151911521,0,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499096705,2179173.00
07/03/2017 11:45,2,8.098,ACTIVE,220.52,369.70,59.975,1499096703,"201051344000633","219011344069620",26.92,38.20,0,320.41,426.21,220.6,211.0,1.039,748822.6,748822.6,12435,0,0,0,L,1122011218,0,125.40,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499096706,2179174.00
07/03/2017 11:45,2,7.980,ACTIVE,221.87,370.90,59.986,1499096703,"201051344000469","219011344069620",27.31,36.00,0,317.70,426.51,220.6,211.0,1.012,752286.6,752286.6,12407,0,0,0,L,1122011218,0,125.40,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499096707,2179175.00
07/03/2017 11:45,2,8.002,ACTIVE,219.16,368.50,59.986,1499096703,"201051344000646","219011344069620",27.00,37.50,0,318.91,426.21,218.6,209.1,1.012,747365.5,747365.5,12400,0,0,0,L,1122011218,0,125.62,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499096708,2179176.00
07/03/2017 11:45,2,7.928,ACTIVE,215.77,376.01,59.965,1499096703,"274151322000052","219011344069620",26.56,48.80,0,328.52,402.77,213.1,203.7,0.831,1012896.1,1012896.1,12316,0,0,0,L,1151911521,0,123.59,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499096709,2179177.00
07/03/2017 11:45,2,7.875,ACTIVE,220.74,370.30,59.991,1499096703,"201051344000585","219011344069620",27.06,38.40,0,319.51,424.41,215.7,206.3,1.016,760176.2,760176.2,12400,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499096710,2179178.00
07/03/2017 11:45,2,7.963,ACTIVE,218.71,366.10,59.991,1499096703,"201051344001230","219011344069620",27.51,36.80,0,318.61,420.50,221.7,212.1,1.021,751941.7,751941.7,12417,0,0,0,L,1122011218,0,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499096711,2179179.00
07/03/2017 11:45,2,8.002,ACTIVE,220.74,370.00,59.986,1499096703,"201051344000582","219011344069620",26.94,37.80,0,317.40,425.91,218.4,208.9,0.990,741309.0,741309.0,12388,0,0,0,L,1122011218,0,126.07,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499096712,2179180.00
07/03/2017 11:45,2,8.227,ACTIVE,219.39,368.80,59.986,1499096703,"201051344000955","219011344069620",27.15,38.20,0,318.00,420.20,226.2,216.4,1.056,760822.4,760822.4,12408,0,0,0,L,1122011218,0,125.17,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499096713,2179181.00
07/03/2017 11:45,2,5.420,ACTIVE,215.54,404.87,59.975,1499096703,"274151322000094","219011344069620",37.33,47.30,0,384.13,464.38,204.5,195.5,0.787,833474.7,833474.7,12632,0,0,0,L,1151911521,0,123.59,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499096714,2179182.00
07/03/2017 11:45,2,8.078,ACTIVE,221.87,372.71,59.996,1499096703,"201051344000579","219011344069620",27.61,36.80,0,321.31,426.51,226.1,216.3,1.047,770404.5,770404.5,12396,0,0,0,L,1122011218,0,125.85,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499096715,2179183.00
07/03/2017 11:45,2,8.381,ACTIVE,219.39,368.20,59.991,1499096703,"201051344000890","219011344069620",26.94,37.00,0,319.81,423.20,228.4,218.5,1.034,754854.6,754854.6,12410,0,0,0,L,1122011218,0,125.62,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499096715,2179184.00
07/03/2017 11:45,2,8.465,ACTIVE,220.06,370.30,60.023,1499096703,"201051344000438","219011344069620",26.96,37.00,0,321.31,426.51,231.1,221.1,1.069,757398.4,757398.4,12393,0,0,0,L,1122011218,0,126.07,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499096716,2179185.00
07/03/2017 11:45,2,8.162,ACTIVE,219.84,361.89,59.981,1499096703,"201051344000417","219011344069620",17.91,36.00,0,321.61,396.15,148.1,141.1,0.694,687526.0,687526.0,12422,0,0,0,L,1122011218,0,125.40,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499096717,2179186.00
07/03/2017 11:45,2,8.129,ACTIVE,215.54,373.61,60.007,1499096703,"274151322000083","219011344069620",26.52,47.30,0,329.73,401.86,218.2,208.6,0.866,1002670.1,1002670.1,12321,0,0,0,L,1151911521,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499096718,2179187.00
07/03/2017 11:45,2,8.668,ACTIVE,216.90,385.03,59.986,1499096703,"274151322000076","219011344069620",27.17,51.00,0,330.33,406.67,238.5,228.2,0.937,1069810.8,1069810.8,12326,0,0,0,L,1151911521,0,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499096719,2179188.00
07/03/2017 11:45,2,8.119,ACTIVE,220.06,368.50,59.986,1499096703,"201051344000868","219011344069620",26.88,36.50,0,317.70,425.61,220.9,211.3,0.981,750699.0,750699.0,12412,0,0,0,L,1122011218,0,124.94,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499096720,2179189.00
07/03/2017 11:45,2,8.521,ACTIVE,215.54,354.97,59.981,1499096703,"274151322000095","219011344069620",27.12,50.20,0,329.73,405.47,233.9,223.8,0.884,1059491.8,1059491.8,12335,0,0,0,L,1151911521,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499096721,2179190.00
07/03/2017 11:45,2,7.428,ACTIVE,221.19,362.49,59.991,1499096703,"201051344000988","219011344069620",17.93,36.00,0,321.61,400.66,134.9,128.3,0.628,659875.1,659875.1,12391,0,0,0,L,1122011218,0,125.40,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499096722,2179191.00
07/03/2017 11:45,2,7.877,ACTIVE,220.29,368.80,59.991,1499096703,"201051344001025","219011344069620",27.00,39.00,0,320.41,426.21,215.4,206.0,0.959,757510.7,757510.7,12406,0,0,0,L,1122011218,0,125.62,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499096723,2179192.00
07/03/2017 11:45,2,6.770,ACTIVE,220.52,364.59,59.986,1499096703,"201051344000458","219011344069620",26.90,38.80,0,320.11,425.91,184.1,175.8,0.857,762266.2,762266.2,12383,0,0,0,L,1122011218,0,125.17,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499096724,2179193.00
07/03/2017 11:45,2,6.215,ACTIVE,220.97,363.99,60.007,1499096703,"201051344000853","219011344069620",27.25,37.80,0,322.21,425.31,171.3,163.4,0.800,763271.7,763271.7,12398,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499096725,2179194.00
07/03/2017 11:45,2,7.396,ACTIVE,218.48,366.10,59.981,1499096703,"201051344000685","219011344069620",27.14,36.00,0,318.61,424.11,203.1,194.1,0.959,757299.0,757299.0,12421,0,0,0,L,1122011218,0,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499096726,2179195.00
07/03/2017 11:45,2,6.656,ACTIVE,219.16,365.19,59.986,1499096703,"201051344000917","219011344069620",27.37,38.20,0,322.21,425.31,184.4,176.0,0.853,753953.6,753953.6,12408,0,0,0,L,1122011218,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499096727,2179196.00
07/03/2017 11:45,2,6.416,ACTIVE,218.03,363.69,59.996,1499096703,"201051344001145","219011344069620",27.17,35.60,0,321.91,425.01,176.5,168.4,0.800,761936.5,761936.5,12403,0,0,0,L,1122011218,0,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499096728,2179197.00
07/03/2017 11:45,2,5.818,ACTIVE,218.93,361.59,59.986,1499096703,"201051344000651","219011344069620",27.31,39.80,0,322.21,425.01,161.0,153.5,0.729,750697.9,750697.9,12400,0,0,0,L,1122011218,0,125.40,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499096728,2179198.00
07/03/2017 11:45,2,6.076,ACTIVE,215.09,365.49,59.986,1499096703,"274151322000088","219011344069620",26.44,46.60,0,330.03,402.16,162.6,155.0,0.614,961703.9,961703.9,12317,0,0,0,L,1151911521,0,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499096729,2179199.00
07/03/2017 11:45,2,4.240,ACTIVE,216.22,404.27,59.981,1499096703,"274151322000068","219011344069620",37.17,48.80,0,383.53,474.30,159.9,152.4,0.614,834081.1,834081.1,12647,0,0,0,L,1151911521,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499096730,2179200.00
07/03/2017 11:45,2,6.369,ACTIVE,218.48,363.09,59.975,1499096703,"201051344001135","219011344069620",27.12,38.80,0,321.01,425.31,174.9,166.9,0.813,746131.0,746131.0,12389,0,0,0,L,1122011218,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499096731,2179201.00
07/03/2017 11:45,2,6.291,ACTIVE,218.26,360.99,59.986,1499096703,"201051344000594","219011344069620",27.41,38.60,0,316.80,422.90,174.7,166.6,0.813,765274.5,765274.5,12393,0,0,0,L,1122011218,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499096732,2179202.00
07/03/2017 11:45,2,6.855,ACTIVE,219.61,364.89,59.981,1499096703,"201051344001203","219011344069620",27.06,38.40,0,322.81,426.51,187.8,179.3,0.879,755666.4,755666.4,12431,0,0,0,L,1122011218,0,125.85,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499096733,2179203.00
