ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2017 11:45,2,7.100,ACTIVE,215.54,358.88,59.991,1499096703,"274151322000054","219011344069620",25.52,48.00,0,328.82,401.56,183.6,175.2,0.694,978583.9,978583.9,12300,0,0,0,L,1151911521,0,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499096734,2179204.00
07/03/2017 11:45,2,7.736,ACTIVE,219.84,365.49,59.975,1499096703,"201051344000867","219011344069620",26.82,39.00,0,320.41,424.71,210.2,201.0,0.950,749481.8,749481.8,12429,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499096735,2179205.00
07/03/2017 11:45,2,7.705,ACTIVE,219.84,367.30,60.012,1499096703,"201051344001093","219011344069620",27.04,37.30,0,320.71,425.91,210.9,201.7,0.959,753899.5,753899.5,12419,0,0,0,L,1122011218,0,125.62,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499096736,2179206.00
07/03/2017 11:45,2,7.949,ACTIVE,220.74,368.20,59.965,1499096703,"201051344000900","219011344069620",27.15,37.00,0,318.91,427.41,218.7,209.1,0.977,771052.1,771052.1,12409,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499096737,2179207.00
07/03/2017 11:45,2,7.707,ACTIVE,220.74,367.60,59.986,1499096703,"201051344000648","219011344069620",27.43,37.30,0,318.91,426.81,214.1,204.7,0.977,758990.2,758990.2,12397,0,0,0,L,1122011218,0,124.94,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499096738,2179208.00
07/03/2017 11:45,2,7.887,ACTIVE,221.19,370.00,59.981,1499096703,"201051344000569","219011344069620",27.29,37.50,0,320.41,426.51,217.9,208.4,1.003,773180.8,773180.8,12375,0,0,0,L,1122011218,0,124.94,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499096739,2179209.00
07/03/2017 11:45,2,7.928,ACTIVE,221.64,368.20,59.986,1499096703,"201051344000983","219011344069620",27.43,38.60,0,319.81,426.51,220.1,210.5,1.025,763740.0,763740.0,12402,0,0,0,L,1122011218,0,125.85,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499096740,2179210.00
07/03/2017 11:45,2,8.119,ACTIVE,221.64,370.00,59.986,1499096703,"201051344001158","219011344069620",26.58,37.80,0,321.61,426.21,218.6,209.0,0.994,748553.4,748553.4,12403,0,0,0,L,1122011218,0,125.62,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499096741,2179211.00
07/03/2017 11:45,2,7.932,ACTIVE,221.42,372.41,59.975,1499096703,"201051344000576","219011344069620",27.31,38.40,0,319.51,426.81,219.3,209.7,1.008,763126.3,763126.3,12403,0,0,0,L,1122011218,0,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499096742,2179212.00
07/03/2017 11:45,2,7.492,ACTIVE,216.00,374.51,59.981,1499096703,"274151322000087","219011344069620",26.36,56.50,0,331.53,402.77,199.8,191.0,0.734,952535.3,952535.3,12496,0,0,0,L,1151911521,0,124.27,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499096743,2179213.00
07/03/2017 12:00,2,8.617,ACTIVE,221.64,373.01,59.986,1499097603,"201051344000645","219011344069620",26.30,41.30,0,319.51,421.40,229.6,219.7,1.039,762104.9,762104.9,12385,0,0,0,L,1122011218,0,126.07,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499097604,2179214.00
07/03/2017 12:00,2,8.031,ACTIVE,216.67,352.87,59.991,1499097603,"274151322000085","219011344069620",24.31,49.00,0,331.23,395.85,197.6,188.8,0.747,974265.6,974265.6,12307,0,0,0,L,1151911521,0,124.72,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499097605,2179215.00
07/03/2017 12:00,2,8.371,ACTIVE,220.97,370.90,59.996,1499097603,"201051344000633","219011344069620",26.86,40.80,0,320.41,421.70,227.6,217.7,1.061,748866.8,748866.8,12436,0,0,0,L,1122011218,0,125.62,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499097606,2179216.00
07/03/2017 12:00,2,8.418,ACTIVE,222.10,371.81,59.991,1499097603,"201051344000469","219011344069620",26.68,39.80,0,317.40,422.60,227.4,217.6,1.021,752330.8,752330.8,12408,0,0,0,L,1122011218,0,125.62,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499097607,2179217.00
07/03/2017 12:00,2,8.314,ACTIVE,219.39,368.50,59.991,1499097603,"201051344000646","219011344069620",26.44,41.00,0,316.80,420.80,222.5,212.8,1.030,747408.9,747408.9,12401,0,0,0,L,1122011218,0,125.85,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499097608,2179218.00
07/03/2017 12:00,2,7.934,ACTIVE,216.00,362.49,59.986,1499097603,"274151322000052","219011344069620",26.40,52.30,0,329.43,400.66,212.1,202.8,0.844,1012937.9,1012937.9,12317,0,0,0,L,1151911521,0,123.59,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499097609,2179219.00
07/03/2017 12:00,2,8.295,ACTIVE,220.74,372.11,59.981,1499097603,"201051344000585","219011344069620",26.64,41.00,0,320.11,422.30,223.7,214.0,1.008,760220.2,760220.2,12401,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499097610,2179220.00
07/03/2017 12:00,2,8.072,ACTIVE,219.16,367.60,60.007,1499097603,"201051344001230","219011344069620",27.23,39.50,0,318.00,416.29,222.5,212.8,1.030,751985.4,751985.4,12418,0,0,0,L,1122011218,0,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499097611,2179221.00
07/03/2017 12:00,2,8.213,ACTIVE,220.74,371.21,59.991,1499097603,"201051344000582","219011344069620",26.64,41.30,0,319.51,422.00,221.6,212.0,1.008,741352.2,741352.2,12389,0,0,0,L,1122011218,0,126.07,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499097612,2179222.00
07/03/2017 12:00,2,8.299,ACTIVE,219.39,367.90,59.981,1499097603,"201051344000955","219011344069620",26.64,41.30,0,318.61,416.89,223.9,214.2,1.047,760866.1,760866.1,12409,0,0,0,L,1122011218,0,125.17,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499097613,2179223.00
07/03/2017 12:00,2,5.414,ACTIVE,216.00,404.57,59.981,1499097603,"274151322000094","219011344069620",36.98,50.40,0,380.22,450.56,201.5,192.6,0.773,833513.6,833513.6,12633,0,0,0,L,1151911521,0,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499097614,2179224.00
07/03/2017 12:00,2,8.350,ACTIVE,222.32,375.11,59.986,1499097603,"201051344000579","219011344069620",27.12,41.30,0,319.81,422.60,229.2,219.3,1.043,770449.1,770449.1,12397,0,0,0,L,1122011218,0,126.07,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499097615,2179225.00
07/03/2017 12:00,2,8.391,ACTIVE,219.39,369.40,60.018,1499097603,"201051344000890","219011344069620",26.62,40.20,0,321.01,419.60,226.1,216.3,1.021,754898.3,754898.3,12411,0,0,0,L,1122011218,0,125.62,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499097616,2179226.00
07/03/2017 12:00,2,8.373,ACTIVE,220.29,369.70,59.970,1499097603,"201051344000438","219011344069620",26.62,40.40,0,320.11,422.00,225.7,216.0,1.039,757442.1,757442.1,12394,0,0,0,L,1122011218,0,126.07,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499097616,2179227.00
07/03/2017 12:00,2,7.953,ACTIVE,219.61,360.69,59.996,1499097603,"201051344000417","219011344069620",17.87,39.00,0,321.91,393.15,144.1,137.1,0.672,687553.9,687553.9,12423,0,0,0,L,1122011218,0,125.40,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499097617,2179228.00
07/03/2017 12:00,2,8.111,ACTIVE,215.77,379.02,59.975,1499097603,"274151322000083","219011344069620",26.00,51.00,0,328.82,399.16,213.5,204.2,0.849,1002711.5,1002711.5,12322,0,0,0,L,1151911521,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499097618,2179229.00
07/03/2017 12:00,2,8.570,ACTIVE,216.90,388.64,59.959,1499097603,"274151322000076","219011344069620",26.74,54.30,0,331.23,402.77,231.8,221.8,0.906,1069855.7,1069855.7,12327,0,0,0,L,1151911521,0,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499097619,2179230.00
07/03/2017 12:00,2,8.666,ACTIVE,220.74,369.40,59.991,1499097603,"201051344000868","219011344069620",26.08,40.00,0,318.30,421.40,228.8,218.9,1.034,750743.1,750743.1,12413,0,0,0,L,1122011218,0,125.17,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499097620,2179231.00
07/03/2017 12:00,2,8.537,ACTIVE,215.32,360.38,59.986,1499097603,"274151322000095","219011344069620",26.72,53.00,0,327.92,402.46,230.8,220.9,0.866,1059536.3,1059536.3,12336,0,0,0,L,1151911521,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499097621,2179232.00
07/03/2017 12:00,2,8.105,ACTIVE,222.10,365.19,60.012,1499097603,"201051344000988","219011344069620",17.89,38.40,0,320.41,398.56,146.7,139.7,0.667,659903.6,659903.6,12392,0,0,0,L,1122011218,0,125.85,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499097622,2179233.00
07/03/2017 12:00,2,8.602,ACTIVE,220.74,369.40,59.991,1499097603,"201051344001025","219011344069620",26.38,42.50,0,320.71,421.10,229.8,219.9,1.008,757554.8,757554.8,12407,0,0,0,L,1122011218,0,125.85,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499097623,2179234.00
07/03/2017 12:00,2,8.402,ACTIVE,221.87,370.90,60.012,1499097603,"201051344000458","219011344069620",26.74,41.30,0,318.61,421.70,227.4,217.6,1.061,762310.2,762310.2,12384,0,0,0,L,1122011218,0,126.07,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499097624,2179235.00
07/03/2017 12:00,2,8.451,ACTIVE,222.32,374.21,59.975,1499097603,"201051344000853","219011344069620",26.78,40.60,0,321.91,421.40,229.2,219.3,1.056,763316.0,763316.0,12399,0,0,0,L,1122011218,0,126.30,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499097625,2179236.00
07/03/2017 12:00,2,8.404,ACTIVE,219.16,368.50,59.970,1499097603,"201051344000685","219011344069620",26.84,38.40,0,319.51,420.50,228.4,218.5,1.092,757342.9,757342.9,12422,0,0,0,L,1122011218,0,125.85,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499097625,2179237.00
07/03/2017 12:00,2,8.475,ACTIVE,220.74,370.60,59.975,1499097603,"201051344000917","219011344069620",26.38,41.80,0,319.81,420.80,226.3,216.5,1.056,753997.1,753997.1,12409,0,0,0,L,1122011218,0,125.85,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499097626,2179238.00
07/03/2017 12:00,2,8.393,ACTIVE,219.16,367.00,59.975,1499097603,"201051344001145","219011344069620",26.68,38.80,0,321.31,420.20,226.7,216.8,1.025,761980.4,761980.4,12404,0,0,0,L,1122011218,0,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499097627,2179239.00
07/03/2017 12:00,2,8.395,ACTIVE,220.97,369.40,59.996,1499097603,"201051344000651","219011344069620",26.62,41.80,0,319.21,421.40,226.1,216.3,1.012,750741.7,750741.7,12401,0,0,0,L,1122011218,0,126.53,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499097628,2179240.00
07/03/2017 12:00,2,8.023,ACTIVE,216.00,355.58,59.970,1499097603,"274151322000088","219011344069620",25.80,50.00,0,330.03,398.56,209.3,200.1,0.791,961744.5,961744.5,12318,0,0,0,L,1151911521,0,124.72,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499097629,2179241.00
07/03/2017 12:00,2,5.416,ACTIVE,216.90,407.57,59.975,1499097603,"274151322000068","219011344069620",36.98,52.00,0,365.80,453.86,201.9,193.0,0.773,834120.1,834120.1,12648,0,0,0,L,1151911521,0,124.49,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499097630,2179242.00
07/03/2017 12:00,2,8.406,ACTIVE,220.29,367.90,59.965,1499097603,"201051344001135","219011344069620",26.42,41.80,0,320.71,421.10,224.9,215.1,1.021,746174.8,746174.8,12390,0,0,0,L,1122011218,0,126.07,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499097631,2179243.00
07/03/2017 12:00,2,8.400,ACTIVE,219.84,369.10,59.991,1499097603,"201051344000594","219011344069620",26.92,42.30,0,316.80,417.49,228.9,219.0,1.043,765319.3,765319.3,12394,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499097632,2179244.00
07/03/2017 12:00,2,8.295,ACTIVE,220.97,369.70,59.986,1499097603,"201051344001203","219011344069620",27.25,41.80,0,320.41,422.90,228.9,219.0,1.039,755710.7,755710.7,12432,0,0,0,L,1122011218,0,126.53,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499097633,2179245.00
07/03/2017 12:00,2,7.990,ACTIVE,216.22,355.28,59.975,1499097603,"274151322000054","219011344069620",24.83,51.50,0,328.52,397.05,200.8,191.9,0.756,978623.1,978623.1,12301,0,0,0,L,1151911521,0,124.27,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499097634,2179246.00
07/03/2017 12:00,2,8.498,ACTIVE,220.74,370.00,59.991,1499097603,"201051344000867","219011344069620",26.44,43.40,0,320.11,420.50,227.6,217.7,1.025,749526.2,749526.2,12430,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499097635,2179247.00
07/03/2017 12:00,2,8.324,ACTIVE,220.97,373.91,59.986,1499097603,"201051344001093","219011344069620",27.02,40.60,0,319.81,421.70,227.7,217.8,1.039,753943.4,753943.4,12420,0,0,0,L,1122011218,0,126.30,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499097636,2179248.00
07/03/2017 12:00,2,8.523,ACTIVE,221.42,370.90,59.970,1499097603,"201051344000900","219011344069620",26.96,40.00,0,321.61,422.90,232.5,222.5,1.043,771097.3,771097.3,12410,0,0,0,L,1122011218,0,125.85,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499097637,2179249.00
07/03/2017 12:00,2,8.412,ACTIVE,221.42,370.60,59.975,1499097603,"201051344000648","219011344069620",26.52,39.30,0,319.21,422.30,225.8,216.0,1.056,759034.2,759034.2,12398,0,0,0,L,1122011218,0,125.40,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499097638,2179250.00
07/03/2017 12:00,2,8.396,ACTIVE,222.10,373.91,59.986,1499097603,"201051344000569","219011344069620",26.94,40.80,0,320.71,422.30,228.9,219.0,1.061,773225.1,773225.1,12376,0,0,0,L,1122011218,0,125.62,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499097639,2179251.00
07/03/2017 12:00,2,8.432,ACTIVE,222.32,373.31,59.965,1499097603,"201051344000983","219011344069620",27.02,41.30,0,321.01,422.90,230.6,220.7,1.069,763784.5,763784.5,12403,0,0,0,L,1122011218,0,126.07,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499097640,2179252.00
07/03/2017 12:00,2,8.641,ACTIVE,222.10,370.60,59.970,1499097603,"201051344001158","219011344069620",26.14,41.00,0,319.51,421.40,228.6,218.8,1.047,748597.4,748597.4,12404,0,0,0,L,1122011218,0,125.85,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499097641,2179253.00
07/03/2017 12:00,2,8.479,ACTIVE,222.10,373.61,59.981,1499097603,"201051344000576","219011344069620",26.84,40.20,0,322.21,422.30,230.3,220.3,1.047,763170.5,763170.5,12404,0,0,0,L,1122011218,0,125.85,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499097642,2179254.00
07/03/2017 12:00,2,8.121,ACTIVE,216.22,376.62,59.970,1499097603,"274151322000087","219011344069620",25.84,60.50,0,330.33,397.96,212.5,203.2,0.800,952575.9,952575.9,12497,0,0,0,L,1151911521,0,124.49,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499097642,2179255.00
07/03/2017 12:15,2,2.662,ACTIVE,216.22,359.78,59.996,1499098503,"201051344000645","219011344069620",27.04,40.80,0,319.21,422.00,73.0,68.5,0.588,762141.5,762141.5,12386,0,0,0,L,1122011218,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499098504,2179256.00
07/03/2017 12:15,2,2.438,ACTIVE,213.74,351.07,59.970,1499098503,"274151322000085","219011344069620",25.56,48.80,0,330.93,395.55,63.1,59.0,0.438,974297.8,974297.8,12308,0,0,0,L,1151911521,0,123.36,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499098505,2179257.00
07/03/2017 12:15,2,2.678,ACTIVE,215.77,363.99,59.986,1499098503,"201051344000633","219011344069620",27.47,41.50,0,319.51,422.00,74.5,70.0,0.645,748903.6,748903.6,12437,0,0,0,L,1122011218,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499098506,2179258.00
07/03/2017 12:15,2,2.746,ACTIVE,216.22,362.79,59.996,1499098503,"201051344000469","219011344069620",27.14,39.00,0,317.40,423.20,75.5,71.0,0.663,752367.6,752367.6,12409,0,0,0,L,1122011218,0,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499098507,2179259.00
07/03/2017 12:15,2,2.725,ACTIVE,215.32,362.19,59.970,1499098503,"201051344000646","219011344069620",27.37,41.00,0,318.61,421.70,75.5,71.0,0.650,747445.4,747445.4,12402,0,0,0,L,1122011218,0,123.59,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499098508,2179260.00
07/03/2017 12:15,2,2.709,ACTIVE,213.74,361.89,59.970,1499098503,"274151322000052","219011344069620",27.08,52.50,0,328.82,400.06,74.2,69.7,0.521,1012973.2,1012973.2,12318,0,0,0,L,1151911521,0,122.23,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499098509,2179261.00
07/03/2017 12:15,2,2.666,ACTIVE,216.00,361.29,59.922,1499098503,"201051344000585","219011344069620",27.63,41.50,0,318.91,422.00,74.5,70.0,0.628,760257.0,760257.0,12402,0,0,0,L,1122011218,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499098510,2179262.00
07/03/2017 12:15,2,2.584,ACTIVE,215.09,358.88,59.965,1499098503,"201051344001230","219011344069620",27.49,38.20,0,316.20,416.59,72.0,67.5,0.592,752021.9,752021.9,12419,0,0,0,L,1122011218,0,123.36,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499098511,2179263.00
07/03/2017 12:15,2,2.484,ACTIVE,216.00,360.69,59.970,1499098503,"201051344000582","219011344069620",27.31,40.60,0,319.21,422.90,68.7,64.4,0.566,741388.2,741388.2,12390,0,0,0,L,1122011218,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499098511,2179264.00
07/03/2017 12:15,2,2.465,ACTIVE,215.09,358.28,59.975,1499098503,"201051344000955","219011344069620",27.47,40.60,0,319.21,421.40,68.6,64.3,0.579,760902.6,760902.6,12410,0,0,0,L,1122011218,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499098512,2179265.00
07/03/2017 12:15,2,1.547,ACTIVE,213.51,405.47,59.954,1499098503,"274151322000094","219011344069620",37.45,49.30,0,368.80,443.94,59.0,55.0,0.407,833546.1,833546.1,12634,0,0,0,L,1151911521,0,122.68,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499098513,2179266.00
07/03/2017 12:15,2,2.568,ACTIVE,216.00,360.69,59.965,1499098503,"201051344000579","219011344069620",27.89,40.20,0,318.91,422.60,72.5,68.1,0.605,770486.0,770486.0,12398,0,0,0,L,1122011218,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499098514,2179267.00
07/03/2017 12:15,2,2.361,ACTIVE,215.09,358.28,59.970,1499098503,"201051344000890","219011344069620",27.49,39.30,0,321.01,421.10,65.8,61.5,0.539,754934.7,754934.7,12412,0,0,0,L,1122011218,0,123.36,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499098515,2179268.00
07/03/2017 12:15,2,2.271,ACTIVE,215.32,359.48,59.991,1499098503,"201051344000438","219011344069620",27.85,39.30,0,318.00,422.30,64.2,60.0,0.552,757478.4,757478.4,12395,0,0,0,L,1122011218,0,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499098516,2179269.00
07/03/2017 12:15,2,2.291,ACTIVE,215.32,351.97,59.965,1499098503,"201051344000417","219011344069620",17.91,38.80,0,318.61,397.35,41.6,38.2,0.354,687576.9,687576.9,12424,0,0,0,L,1122011218,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499098517,2179270.00
07/03/2017 12:15,2,2.182,ACTIVE,213.29,359.18,59.954,1499098503,"274151322000083","219011344069620",27.10,49.00,0,328.52,400.36,59.9,55.9,0.407,1002746.2,1002746.2,12323,0,0,0,L,1151911521,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499098518,2179271.00
07/03/2017 12:15,2,2.295,ACTIVE,214.19,352.27,59.959,1499098503,"274151322000076","219011344069620",27.65,52.00,0,330.93,403.37,64.2,60.0,0.438,1069893.2,1069893.2,12328,0,0,0,L,1151911521,0,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499098519,2179272.00
07/03/2017 12:15,2,2.434,ACTIVE,215.32,357.38,59.975,1499098503,"201051344000868","219011344069620",27.17,39.80,0,318.91,421.40,67.0,62.7,0.539,750779.3,750779.3,12414,0,0,0,L,1122011218,0,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499098520,2179273.00
07/03/2017 12:15,2,2.250,ACTIVE,213.51,359.48,59.970,1499098503,"274151322000095","219011344069620",27.63,50.20,0,329.43,404.87,63.0,58.9,0.429,1059573.4,1059573.4,12337,0,0,0,L,1151911521,0,123.36,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499098521,2179274.00
07/03/2017 12:15,2,2.318,ACTIVE,215.77,354.37,59.896,1499098503,"201051344000988","219011344069620",17.89,38.80,0,318.91,399.16,42.0,38.6,0.362,659926.7,659926.7,12393,0,0,0,L,1122011218,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499098522,2179275.00
07/03/2017 12:15,2,2.275,ACTIVE,215.54,357.38,59.891,1499098503,"201051344001025","219011344069620",27.41,42.30,0,320.11,422.00,63.2,59.0,0.508,757591.1,757591.1,12408,0,0,0,L,1122011218,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499098522,2179276.00
07/03/2017 12:15,2,2.264,ACTIVE,215.54,357.98,59.959,1499098503,"201051344000458","219011344069620",27.69,41.30,0,318.91,422.90,63.5,59.4,0.544,762346.1,762346.1,12385,0,0,0,L,1122011218,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499098523,2179277.00
07/03/2017 12:15,2,2.223,ACTIVE,216.22,359.48,60.018,1499098503,"201051344000853","219011344069620",27.81,40.20,0,321.01,421.70,62.6,58.5,0.539,763352.0,763352.0,12400,0,0,0,L,1122011218,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499098524,2179278.00
07/03/2017 12:15,2,2.166,ACTIVE,215.32,357.98,59.954,1499098503,"201051344000685","219011344069620",27.51,37.50,0,318.61,419.90,60.4,56.4,0.530,757378.9,757378.9,12423,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499098525,2179279.00
07/03/2017 12:15,2,2.152,ACTIVE,215.54,357.68,59.938,1499098503,"201051344000917","219011344069620",27.41,41.30,0,321.01,422.00,59.8,55.8,0.504,754032.8,754032.8,12410,0,0,0,L,1122011218,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499098526,2179280.00
07/03/2017 12:15,2,2.152,ACTIVE,215.32,356.18,59.965,1499098503,"201051344001145","219011344069620",27.67,38.20,0,321.01,421.70,60.3,56.3,0.491,762016.4,762016.4,12405,0,0,0,L,1122011218,0,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499098527,2179281.00
07/03/2017 12:15,2,2.143,ACTIVE,215.77,359.18,59.938,1499098503,"201051344000651","219011344069620",27.45,41.50,0,321.31,422.30,59.6,55.6,0.491,750777.4,750777.4,12402,0,0,0,L,1122011218,0,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499098528,2179282.00
07/03/2017 12:15,2,2.074,ACTIVE,213.29,352.27,59.959,1499098503,"274151322000088","219011344069620",26.70,48.30,0,329.73,399.16,56.1,52.2,0.367,961778.0,961778.0,12319,0,0,0,L,1151911521,0,123.36,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499098529,2179283.00
07/03/2017 12:15,2,1.428,ACTIVE,214.19,402.77,59.949,1499098503,"274151322000068","219011344069620",36.56,49.30,0,367.60,446.95,53.0,49.2,0.354,834152.0,834152.0,12649,0,0,0,L,1151911521,0,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499098530,2179284.00
07/03/2017 12:15,2,2.189,ACTIVE,215.09,356.48,60.018,1499098503,"201051344001135","219011344069620",27.43,41.30,0,319.51,421.70,60.9,56.8,0.499,746210.5,746210.5,12391,0,0,0,L,1122011218,0,123.14,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499098530,2179285.00
07/03/2017 12:15,2,2.154,ACTIVE,214.87,356.48,60.007,1499098503,"201051344000594","219011344069620",27.73,41.00,0,318.30,418.70,60.6,56.5,0.504,765355.5,765355.5,12395,0,0,0,L,1122011218,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499098531,2179286.00
07/03/2017 12:15,2,2.139,ACTIVE,215.77,359.18,59.954,1499098503,"201051344001203","219011344069620",27.53,40.60,0,321.61,423.20,59.6,55.6,0.491,755746.8,755746.8,12433,0,0,0,L,1122011218,0,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499098532,2179287.00
07/03/2017 12:15,2,2.021,ACTIVE,213.51,348.06,59.954,1499098503,"274151322000054","219011344069620",25.66,50.00,0,329.43,397.66,52.6,48.8,0.362,978654.9,978654.9,12302,0,0,0,L,1151911521,0,122.91,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499098533,2179288.00
07/03/2017 12:15,2,2.150,ACTIVE,215.32,355.28,59.965,1499098503,"201051344000867","219011344069620",27.33,42.50,0,319.81,421.10,59.6,55.6,0.482,749561.9,749561.9,12431,0,0,0,L,1122011218,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499098534,2179289.00
07/03/2017 12:15,2,2.012,ACTIVE,215.54,356.48,59.965,1499098503,"201051344001093","219011344069620",27.71,39.80,0,320.11,422.30,56.5,52.7,0.455,753978.8,753978.8,12421,0,0,0,L,1122011218,0,123.36,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499098535,2179290.00
07/03/2017 12:15,2,2.125,ACTIVE,215.32,356.78,59.907,1499098503,"201051344000900","219011344069620",27.49,39.50,0,318.30,423.20,59.2,55.2,0.477,771133.4,771133.4,12411,0,0,0,L,1122011218,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499098536,2179291.00
07/03/2017 12:15,2,2.059,ACTIVE,215.54,355.58,59.933,1499098503,"201051344000648","219011344069620",27.59,38.80,0,315.90,423.20,57.5,53.6,0.482,759069.2,759069.2,12399,0,0,0,L,1122011218,0,122.68,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499098537,2179292.00
07/03/2017 12:15,2,2.092,ACTIVE,215.32,356.78,59.959,1499098503,"201051344000569","219011344069620",27.23,40.20,0,318.91,422.90,57.8,53.8,0.477,773260.3,773260.3,12377,0,0,0,L,1122011218,0,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499098538,2179293.00
07/03/2017 12:15,2,2.102,ACTIVE,215.54,356.18,59.944,1499098503,"201051344000983","219011344069620",27.59,40.80,0,320.11,423.50,58.8,54.8,0.486,763820.0,763820.0,12404,0,0,0,L,1122011218,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499098539,2179294.00
07/03/2017 12:15,2,2.104,ACTIVE,215.32,355.58,59.986,1499098503,"201051344001158","219011344069620",26.74,40.40,0,318.30,422.00,57.0,53.1,0.482,748632.5,748632.5,12405,0,0,0,L,1122011218,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499098540,2179295.00
07/03/2017 12:15,2,2.016,ACTIVE,215.77,357.38,59.965,1499098503,"201051344000576","219011344069620",27.51,39.50,0,318.00,422.90,56.2,52.3,0.477,763205.5,763205.5,12405,0,0,0,L,1122011218,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499098541,2179296.00
07/03/2017 12:15,2,1.926,ACTIVE,213.51,352.57,59.959,1499098503,"274151322000087","219011344069620",26.88,57.30,0,330.33,398.56,52.4,48.6,0.354,952608.8,952608.8,12498,0,0,0,L,1151911521,0,123.14,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499098542,2179297.00
07/03/2017 12:30,2,2.002,ACTIVE,215.77,356.18,59.928,1499099404,"201051344000645","219011344069620",28.21,36.50,0,337.84,396.15,57.2,53.3,0.473,762153.9,762153.9,12387,0,0,0,L,1122011218,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499099405,2179298.00
07/03/2017 12:30,2,1.893,ACTIVE,213.06,356.78,59.975,1499099404,"274151322000085","219011344069620",27.08,43.20,0,336.34,375.41,51.9,48.2,0.362,974308.8,974308.8,12309,0,0,0,L,1151911521,0,122.91,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499099406,2179299.00
07/03/2017 12:30,2,1.988,ACTIVE,215.54,357.08,59.965,1499099404,"201051344000633","219011344069620",28.86,36.80,0,333.93,394.65,58.1,54.2,0.495,748916.1,748916.1,12438,0,0,0,L,1122011218,0,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499099406,2179300.00
07/03/2017 12:30,2,1.982,ACTIVE,215.77,357.08,59.965,1499099404,"201051344000469","219011344069620",28.82,34.50,0,336.04,396.45,57.9,54.0,0.486,752380.2,752380.2,12410,0,0,0,L,1122011218,0,122.46,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499099407,2179301.00
07/03/2017 12:30,2,2.010,ACTIVE,214.87,356.78,59.975,1499099404,"201051344000646","219011344069620",28.31,35.60,0,336.34,394.35,57.6,53.7,0.486,747457.8,747457.8,12403,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499099408,2179302.00
07/03/2017 12:30,2,1.947,ACTIVE,213.29,356.78,59.970,1499099404,"274151322000052","219011344069620",28.27,45.30,0,335.44,378.72,55.7,51.9,0.393,1012985.1,1012985.1,12319,0,0,0,L,1151911521,0,122.01,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499099409,2179303.00
07/03/2017 12:30,2,2.074,ACTIVE,215.54,357.08,60.007,1499099404,"201051344000585","219011344069620",28.41,36.30,0,337.54,393.75,59.8,55.8,0.495,760269.9,760269.9,12403,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499099410,2179304.00
07/03/2017 12:30,2,1.969,ACTIVE,214.87,354.67,59.922,1499099404,"201051344001230","219011344069620",28.31,32.80,0,335.14,387.44,56.5,52.6,0.468,752034.1,752034.1,12420,0,0,0,L,1122011218,0,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499099411,2179305.00
07/03/2017 12:30,2,1.945,ACTIVE,215.54,356.78,59.996,1499099404,"201051344000582","219011344069620",28.61,36.30,0,337.24,391.34,56.4,52.5,0.468,741400.3,741400.3,12391,0,0,0,L,1122011218,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499099412,2179306.00
07/03/2017 12:30,2,2.004,ACTIVE,214.87,356.18,60.018,1499099404,"201051344000955","219011344069620",28.78,35.80,0,335.44,387.44,58.5,54.5,0.482,760915.2,760915.2,12411,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499099413,2179307.00
07/03/2017 12:30,2,1.293,ACTIVE,213.51,412.08,59.965,1499099404,"274151322000094","219011344069620",38.43,43.20,0,335.74,439.13,50.0,46.3,0.349,833556.7,833556.7,12635,0,0,0,L,1151911521,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499099414,2179308.00
07/03/2017 12:30,2,2.053,ACTIVE,215.32,356.78,60.028,1499099404,"201051344000579","219011344069620",28.78,35.00,0,337.54,391.34,59.9,55.9,0.495,770499.0,770499.0,12399,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499099415,2179309.00
07/03/2017 12:30,2,2.014,ACTIVE,214.87,355.28,59.970,1499099404,"201051344000890","219011344069620",28.55,34.00,0,336.04,385.93,58.2,54.3,0.473,754947.2,754947.2,12413,0,0,0,L,1122011218,0,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499099416,2179310.00
07/03/2017 12:30,2,1.973,ACTIVE,215.54,358.28,59.970,1499099404,"201051344000438","219011344069620",29.02,35.00,0,337.84,386.53,58.0,54.1,0.491,757490.8,757490.8,12396,0,0,0,L,1122011218,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499099417,2179311.00
07/03/2017 12:30,2,2.006,ACTIVE,215.09,351.37,59.975,1499099404,"201051344000417","219011344069620",18.61,34.50,0,336.94,370.60,37.8,34.5,0.318,687584.9,687584.9,12425,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499099418,2179312.00
07/03/2017 12:30,2,1.926,ACTIVE,213.51,347.76,59.965,1499099404,"274151322000083","219011344069620",28.43,41.80,0,335.74,370.90,55.4,51.5,0.393,1002758.1,1002758.1,12324,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499099419,2179313.00
07/03/2017 12:30,2,2.047,ACTIVE,213.96,356.78,59.965,1499099404,"274151322000076","219011344069620",28.80,44.80,0,337.24,373.61,59.7,55.7,0.415,1069906.0,1069906.0,12329,0,0,0,L,1151911521,0,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499099419,2179314.00
07/03/2017 12:30,2,2.078,ACTIVE,214.87,355.58,59.975,1499099404,"201051344000868","219011344069620",27.81,35.20,0,335.44,386.23,58.6,54.6,0.477,750791.9,750791.9,12415,0,0,0,L,1122011218,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499099420,2179315.00
07/03/2017 12:30,2,2.025,ACTIVE,213.06,359.78,59.954,1499099404,"274151322000095","219011344069620",28.73,42.30,0,335.74,372.11,59.0,55.0,0.402,1059585.9,1059585.9,12338,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499099421,2179316.00
07/03/2017 12:30,2,1.973,ACTIVE,215.32,352.87,59.965,1499099404,"201051344000988","219011344069620",18.98,35.00,0,337.24,376.01,37.9,34.7,0.314,659934.7,659934.7,12394,0,0,0,L,1122011218,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499099422,2179317.00
07/03/2017 12:30,2,2.041,ACTIVE,215.09,355.88,59.965,1499099404,"201051344001025","219011344069620",28.45,37.30,0,337.84,385.03,58.8,54.8,0.482,757603.7,757603.7,12409,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499099423,2179318.00
07/03/2017 12:30,2,2.025,ACTIVE,215.09,355.88,59.949,1499099404,"201051344000458","219011344069620",28.31,36.50,0,337.54,391.34,58.1,54.2,0.499,762358.6,762358.6,12386,0,0,0,L,1122011218,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499099424,2179319.00
07/03/2017 12:30,2,2.004,ACTIVE,215.77,356.18,59.938,1499099404,"201051344000853","219011344069620",28.73,35.60,0,336.64,392.55,58.4,54.4,0.499,763364.5,763364.5,12401,0,0,0,L,1122011218,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499099425,2179320.00
07/03/2017 12:30,2,1.959,ACTIVE,215.09,357.38,59.922,1499099404,"201051344000685","219011344069620",28.77,32.80,0,335.44,383.83,57.1,53.2,0.499,757391.1,757391.1,12424,0,0,0,L,1122011218,0,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499099426,2179321.00
07/03/2017 12:30,2,1.943,ACTIVE,215.09,355.88,59.965,1499099404,"201051344000917","219011344069620",28.84,36.50,0,336.64,382.33,56.8,52.9,0.468,754044.9,754044.9,12411,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499099427,2179322.00
07/03/2017 12:30,2,1.980,ACTIVE,215.32,356.18,59.991,1499099404,"201051344001145","219011344069620",28.63,33.30,0,336.64,383.23,57.4,53.5,0.464,762028.7,762028.7,12406,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499099428,2179323.00
07/03/2017 12:30,2,2.010,ACTIVE,215.77,357.38,59.975,1499099404,"201051344000651","219011344069620",28.31,37.30,0,338.14,387.44,57.7,53.7,0.468,750789.7,750789.7,12403,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499099428,2179324.00
07/03/2017 12:30,2,1.908,ACTIVE,212.83,351.37,59.959,1499099404,"274151322000088","219011344069620",27.77,43.00,0,335.74,369.40,53.7,49.9,0.367,961789.4,961789.4,12320,0,0,0,L,1151911521,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499099429,2179325.00
07/03/2017 12:30,2,1.326,ACTIVE,214.19,407.57,59.938,1499099404,"274151322000068","219011344069620",37.95,43.80,0,337.24,439.13,51.1,47.4,0.336,834162.7,834162.7,12650,0,0,0,L,1151911521,0,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499099430,2179326.00
07/03/2017 12:30,2,2.070,ACTIVE,215.09,355.28,59.965,1499099404,"201051344001135","219011344069620",28.29,36.80,0,337.24,382.03,59.4,55.4,0.482,746223.2,746223.2,12392,0,0,0,L,1122011218,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499099431,2179327.00
07/03/2017 12:30,2,2.045,ACTIVE,214.64,355.88,59.965,1499099404,"201051344000594","219011344069620",28.63,36.00,0,334.54,386.23,59.4,55.4,0.491,765368.2,765368.2,12396,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499099432,2179328.00
07/03/2017 12:30,2,2.039,ACTIVE,215.77,356.48,60.018,1499099404,"201051344001203","219011344069620",28.43,35.60,0,338.14,384.73,58.7,54.7,0.486,755759.3,755759.3,12434,0,0,0,L,1122011218,0,124.04,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499099433,2179329.00
07/03/2017 12:30,2,1.914,ACTIVE,213.06,354.07,59.970,1499099404,"274151322000054","219011344069620",27.49,44.30,0,335.44,368.20,53.3,49.5,0.371,978666.1,978666.1,12303,0,0,0,L,1151911521,0,122.68,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499099434,2179330.00
07/03/2017 12:30,2,2.045,ACTIVE,215.09,355.28,59.954,1499099404,"201051344000867","219011344069620",28.67,37.80,0,335.74,385.63,59.4,55.4,0.486,749574.6,749574.6,12432,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499099435,2179331.00
07/03/2017 12:30,2,1.951,ACTIVE,215.32,356.48,59.944,1499099404,"201051344001093","219011344069620",28.67,35.20,0,337.54,383.23,56.7,52.8,0.455,753990.8,753990.8,12422,0,0,0,L,1122011218,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499099436,2179332.00
07/03/2017 12:30,2,2.031,ACTIVE,215.32,357.08,60.028,1499099404,"201051344000900","219011344069620",28.75,35.00,0,336.64,389.84,59.1,55.2,0.482,771146.0,771146.0,12412,0,0,0,L,1122011218,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499099437,2179333.00
07/03/2017 12:30,2,2.006,ACTIVE,215.77,355.88,59.933,1499099404,"201051344000648","219011344069620",28.49,35.00,0,336.94,390.14,57.9,54.0,0.486,759081.6,759081.6,12400,0,0,0,L,1122011218,0,122.46,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499099438,2179334.00
07/03/2017 12:30,2,2.039,ACTIVE,215.09,356.48,59.959,1499099404,"201051344000569","219011344069620",28.33,35.80,0,336.64,391.04,58.5,54.6,0.491,773272.8,773272.8,12378,0,0,0,L,1122011218,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499099439,2179335.00
07/03/2017 12:30,2,2.057,ACTIVE,215.54,356.48,59.965,1499099404,"201051344000983","219011344069620",28.61,36.50,0,336.64,391.04,59.6,55.6,0.508,763832.8,763832.8,12405,0,0,0,L,1122011218,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499099440,2179336.00
07/03/2017 12:30,2,2.057,ACTIVE,215.54,357.08,59.965,1499099404,"201051344001158","219011344069620",28.13,35.80,0,336.94,389.84,58.6,54.7,0.486,748645.0,748645.0,12406,0,0,0,L,1122011218,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499099441,2179337.00
07/03/2017 12:30,2,1.994,ACTIVE,215.54,357.68,59.965,1499099404,"201051344000576","219011344069620",28.43,35.20,0,337.24,392.55,57.5,53.5,0.482,763217.7,763217.7,12406,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499099441,2179338.00
07/03/2017 12:30,2,1.930,ACTIVE,213.51,358.88,59.965,1499099404,"274151322000087","219011344069620",27.73,50.40,0,336.04,367.30,54.1,50.3,0.354,952620.2,952620.2,12499,0,0,0,L,1151911521,0,122.68,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499099442,2179339.00
07/03/2017 12:45,2,6.535,ACTIVE,220.29,366.10,59.970,1499100303,"201051344000645","219011344069620",27.95,37.30,0,336.94,421.10,185.0,176.6,0.835,762176.3,762176.3,12388,0,0,0,L,1122011218,0,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499100304,2179340.00
07/03/2017 12:45,2,6.176,ACTIVE,215.54,363.99,59.975,1499100303,"274151322000085","219011344069620",26.54,44.50,0,336.94,395.85,165.9,158.2,0.628,974329.0,974329.0,12310,0,0,0,L,1151911521,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499100305,2179341.00
07/03/2017 12:45,2,6.514,ACTIVE,219.39,365.49,59.986,1499100303,"201051344000633","219011344069620",28.29,37.00,0,335.44,422.60,186.7,178.3,0.884,748938.8,748938.8,12439,0,0,0,L,1122011218,0,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499100306,2179342.00
07/03/2017 12:45,2,6.479,ACTIVE,220.52,366.40,59.991,1499100303,"201051344000469","219011344069620",28.17,34.50,0,336.04,422.90,184.8,176.4,0.862,752402.9,752402.9,12411,0,0,0,L,1122011218,0,124.94,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499100307,2179343.00
07/03/2017 12:45,2,6.260,ACTIVE,218.03,361.59,59.981,1499100303,"201051344000646","219011344069620",28.71,35.80,0,335.44,416.89,181.7,173.4,0.862,747480.4,747480.4,12404,0,0,0,L,1122011218,0,125.17,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499100308,2179344.00
07/03/2017 12:45,2,6.154,ACTIVE,215.32,365.19,59.970,1499100303,"274151322000052","219011344069620",27.97,47.30,0,335.74,399.16,174.2,166.2,0.685,1013006.8,1013006.8,12320,0,0,0,L,1151911521,0,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499100309,2179345.00
