ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2017 12:45,2,6.375,ACTIVE,219.39,364.29,59.970,1499100303,"201051344000585","219011344069620",28.31,36.80,0,336.94,420.80,182.8,174.5,0.840,760293.1,760293.1,12404,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499100310,2179346.00
07/03/2017 12:45,2,6.266,ACTIVE,217.80,360.69,59.965,1499100303,"201051344001230","219011344069620",28.47,33.50,0,335.44,415.09,180.5,172.3,0.831,752056.6,752056.6,12421,0,0,0,L,1122011218,0,124.94,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499100311,2179347.00
07/03/2017 12:45,2,6.178,ACTIVE,219.39,363.69,60.012,1499100303,"201051344000582","219011344069620",28.49,36.30,0,336.04,420.80,178.3,170.1,0.818,741422.7,741422.7,12392,0,0,0,L,1122011218,0,125.40,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499100311,2179348.00
07/03/2017 12:45,2,6.275,ACTIVE,218.03,362.79,59.981,1499100303,"201051344000955","219011344069620",28.31,36.00,0,335.74,415.39,179.9,171.7,0.853,760938.1,760938.1,12412,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499100312,2179349.00
07/03/2017 12:45,2,4.021,ACTIVE,215.54,433.12,59.970,1499100303,"274151322000094","219011344069620",38.82,44.50,0,385.93,470.09,158.3,150.9,0.610,833576.4,833576.4,12636,0,0,0,L,1151911521,0,123.36,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499100313,2179350.00
07/03/2017 12:45,2,6.170,ACTIVE,218.03,361.59,59.970,1499100303,"201051344000890","219011344069620",28.33,34.80,0,335.14,415.39,176.9,168.8,0.818,754970.1,754970.1,12414,0,0,0,L,1122011218,0,124.94,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499100315,2179351.00
07/03/2017 12:45,2,6.086,ACTIVE,218.71,363.39,59.981,1499100303,"201051344000438","219011344069620",28.61,35.40,0,337.54,420.80,176.3,168.3,0.818,757513.8,757513.8,12397,0,0,0,L,1122011218,0,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499100316,2179352.00
07/03/2017 12:45,2,6.109,ACTIVE,218.03,355.28,59.975,1499100303,"201051344000417","219011344069620",18.19,34.30,0,336.94,391.94,112.6,106.7,0.526,687599.5,687599.5,12426,0,0,0,L,1122011218,0,124.49,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499100317,2179353.00
07/03/2017 12:45,2,5.857,ACTIVE,214.41,360.38,59.970,1499100303,"274151322000083","219011344069620",27.93,44.50,0,332.43,398.56,165.5,157.8,0.658,1002779.8,1002779.8,12325,0,0,0,L,1151911521,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499100318,2179354.00
07/03/2017 12:45,2,6.191,ACTIVE,215.77,373.01,59.970,1499100303,"274151322000076","219011344069620",28.45,47.80,0,336.04,401.56,178.2,170.1,0.694,1069929.5,1069929.5,12330,0,0,0,L,1151911521,0,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499100319,2179355.00
07/03/2017 12:45,2,6.184,ACTIVE,218.71,360.99,59.981,1499100303,"201051344000868","219011344069620",27.95,35.40,0,336.34,421.70,175.1,167.1,0.787,750815.1,750815.1,12416,0,0,0,L,1122011218,0,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499100320,2179356.00
07/03/2017 12:45,2,6.094,ACTIVE,214.64,357.38,59.981,1499100303,"274151322000095","219011344069620",28.59,45.50,0,334.24,401.56,176.3,168.3,0.667,1059609.3,1059609.3,12339,0,0,0,L,1151911521,0,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499100320,2179357.00
07/03/2017 12:45,2,6.227,ACTIVE,220.29,358.58,59.986,1499100303,"201051344000988","219011344069620",18.17,34.80,0,336.64,398.86,114.7,108.7,0.539,659949.8,659949.8,12395,0,0,0,L,1122011218,0,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499100321,2179358.00
07/03/2017 12:45,2,6.195,ACTIVE,218.93,363.09,59.981,1499100303,"201051344001025","219011344069620",28.01,37.50,0,337.24,420.20,175.7,167.6,0.791,757627.1,757627.1,12410,0,0,0,L,1122011218,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499100322,2179359.00
07/03/2017 12:45,2,6.092,ACTIVE,219.84,363.39,59.975,1499100303,"201051344000458","219011344069620",28.45,37.00,0,336.34,422.00,175.5,167.4,0.835,762381.8,762381.8,12387,0,0,0,L,1122011218,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499100323,2179360.00
07/03/2017 12:45,2,6.262,ACTIVE,220.74,365.19,59.975,1499100303,"201051344000853","219011344069620",27.87,36.50,0,335.14,421.40,176.7,168.6,0.818,763387.8,763387.8,12402,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499100324,2179361.00
07/03/2017 12:45,2,6.154,ACTIVE,218.03,363.39,59.986,1499100303,"201051344000685","219011344069620",28.51,33.80,0,336.04,414.79,177.7,169.6,0.857,757414.1,757414.1,12425,0,0,0,L,1122011218,0,125.40,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499100325,2179362.00
07/03/2017 12:45,2,6.229,ACTIVE,218.93,363.09,59.975,1499100303,"201051344000917","219011344069620",28.33,36.80,0,336.64,419.90,178.7,170.5,0.840,754067.8,754067.8,12412,0,0,0,L,1122011218,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499100326,2179363.00
07/03/2017 12:45,2,6.262,ACTIVE,218.26,363.09,59.975,1499100303,"201051344001145","219011344069620",28.59,34.00,0,336.34,415.99,181.3,173.0,0.831,762051.7,762051.7,12407,0,0,0,L,1122011218,0,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499100327,2179364.00
07/03/2017 12:45,2,6.479,ACTIVE,219.39,364.29,59.981,1499100303,"201051344000651","219011344069620",28.03,38.00,0,336.64,420.80,183.8,175.4,0.835,750812.9,750812.9,12404,0,0,0,L,1122011218,0,125.85,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499100328,2179365.00
07/03/2017 12:45,2,6.170,ACTIVE,214.87,363.09,59.975,1499100303,"274151322000088","219011344069620",27.43,43.80,0,335.14,397.35,171.2,163.4,0.645,961810.8,961810.8,12321,0,0,0,L,1151911521,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499100329,2179366.00
07/03/2017 12:45,2,4.260,ACTIVE,216.22,416.29,59.975,1499100303,"274151322000068","219011344069620",38.47,46.80,0,391.94,463.18,165.1,157.4,0.628,834183.1,834183.1,12651,0,0,0,L,1151911521,0,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499100329,2179367.00
07/03/2017 12:45,2,6.633,ACTIVE,219.16,363.39,59.975,1499100303,"201051344001135","219011344069620",28.05,37.50,0,336.04,420.20,188.4,179.9,0.857,746246.8,746246.8,12393,0,0,0,L,1122011218,0,125.40,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499100330,2179368.00
07/03/2017 12:45,2,6.783,ACTIVE,218.48,364.29,59.970,1499100303,"201051344000594","219011344069620",28.33,37.30,0,334.24,417.49,194.6,185.9,0.893,765392.0,765392.0,12397,0,0,0,L,1122011218,0,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499100331,2179369.00
07/03/2017 12:45,2,6.723,ACTIVE,219.61,365.19,59.981,1499100303,"201051344001203","219011344069620",28.45,36.50,0,336.34,421.40,193.7,185.0,0.897,755783.0,755783.0,12435,0,0,0,L,1122011218,0,126.07,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499100332,2179370.00
07/03/2017 12:45,2,6.363,ACTIVE,215.32,373.61,59.975,1499100303,"274151322000054","219011344069620",27.21,46.20,0,335.74,397.66,175.2,167.2,0.663,978687.5,978687.5,12304,0,0,0,L,1151911521,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499100333,2179371.00
07/03/2017 12:45,2,6.764,ACTIVE,219.39,363.69,59.970,1499100303,"201051344000867","219011344069620",28.23,37.80,0,335.74,420.20,193.2,184.6,0.879,749598.4,749598.4,12433,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499100334,2179372.00
07/03/2017 12:45,2,6.592,ACTIVE,219.39,365.80,59.975,1499100303,"201051344001093","219011344069620",28.33,34.80,0,336.04,419.60,189.1,180.6,0.857,754014.0,754014.0,12423,0,0,0,L,1122011218,0,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499100335,2179373.00
07/03/2017 12:45,2,6.619,ACTIVE,220.06,365.19,59.970,1499100303,"201051344000900","219011344069620",28.27,36.00,0,337.24,422.00,189.5,181.0,0.849,771169.9,771169.9,12413,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499100336,2179374.00
07/03/2017 12:45,2,6.445,ACTIVE,220.06,364.59,59.965,1499100303,"201051344000648","219011344069620",28.05,35.00,0,337.24,422.00,182.9,174.6,0.849,759105.0,759105.0,12401,0,0,0,L,1122011218,0,124.49,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499100337,2179375.00
07/03/2017 12:45,2,6.475,ACTIVE,220.06,365.19,59.975,1499100303,"201051344000569","219011344069620",27.89,37.00,0,337.54,422.00,182.9,174.6,0.853,773296.5,773296.5,12379,0,0,0,L,1122011218,0,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499100338,2179376.00
07/03/2017 12:45,2,6.420,ACTIVE,220.52,365.49,59.970,1499100303,"201051344000983","219011344069620",28.21,37.00,0,336.34,422.30,183.4,175.1,0.853,763856.7,763856.7,12406,0,0,0,L,1122011218,0,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499100339,2179377.00
07/03/2017 12:45,2,6.389,ACTIVE,220.29,364.59,60.002,1499100303,"201051344001158","219011344069620",28.11,35.60,0,336.94,423.20,181.8,173.5,0.840,748668.7,748668.7,12407,0,0,0,L,1122011218,0,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499100340,2179378.00
07/03/2017 12:45,2,6.230,ACTIVE,220.06,366.70,59.970,1499100303,"201051344000576","219011344069620",28.05,35.80,0,336.34,422.30,176.9,168.8,0.818,763241.2,763241.2,12407,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499100341,2179379.00
07/03/2017 12:45,2,5.957,ACTIVE,215.32,365.49,59.970,1499100303,"274151322000087","219011344069620",27.51,52.30,0,336.04,397.05,165.9,158.2,0.623,952642.2,952642.2,12500,0,0,0,L,1151911521,0,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499100341,2179380.00
07/03/2017 12:45,2,6.025,ACTIVE,220.06,363.99,59.981,1499100303,"201051344000579","219011344069620",28.67,34.80,0,342.65,411.78,174.9,166.9,0.804,770523.8,770523.8,12401,0,0,0,L,1122011218,1,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499100342,2179381.00
07/03/2017 13:00,2,5.145,ACTIVE,219.39,360.38,60.034,1499101203,"201051344000645","219011344069620",27.63,38.60,0,327.92,422.30,143.9,137.0,0.658,762211.4,762211.4,12389,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499101204,2179382.00
07/03/2017 13:00,2,4.924,ACTIVE,215.32,355.88,60.002,1499101203,"274151322000085","219011344069620",25.84,46.20,0,326.12,396.75,128.8,122.4,0.491,974360.5,974360.5,12311,0,0,0,L,1151911521,0,124.04,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499101205,2179383.00
07/03/2017 13:00,2,5.168,ACTIVE,218.48,359.78,60.007,1499101203,"201051344000633","219011344069620",27.85,38.40,0,326.42,423.20,145.7,138.7,0.689,748974.2,748974.2,12440,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499101206,2179384.00
07/03/2017 13:00,2,5.150,ACTIVE,219.61,361.59,60.018,1499101203,"201051344000469","219011344069620",27.71,36.80,0,327.02,422.90,144.6,137.7,0.689,752438.1,752438.1,12412,0,0,0,L,1122011218,0,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499101207,2179385.00
07/03/2017 13:00,2,5.076,ACTIVE,217.58,359.78,60.018,1499101203,"201051344000646","219011344069620",27.89,36.80,0,327.02,422.90,143.3,136.4,0.685,747515.4,747515.4,12405,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499101208,2179386.00
07/03/2017 13:00,2,4.963,ACTIVE,215.32,364.59,60.007,1499101203,"274151322000052","219011344069620",27.41,48.50,0,321.31,400.06,137.7,131.0,0.544,1013040.6,1013040.6,12321,0,0,0,L,1151911521,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499101209,2179387.00
07/03/2017 13:00,2,5.148,ACTIVE,218.71,359.78,60.018,1499101203,"201051344000585","219011344069620",27.63,38.20,0,324.02,422.00,144.1,137.1,0.667,760328.6,760328.6,12405,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499101210,2179388.00
07/03/2017 13:00,2,5.004,ACTIVE,217.58,357.08,60.018,1499101203,"201051344001230","219011344069620",27.99,35.60,0,328.52,417.79,141.8,135.0,0.658,752091.6,752091.6,12422,0,0,0,L,1122011218,0,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499101211,2179389.00
07/03/2017 13:00,2,4.965,ACTIVE,218.48,359.48,60.023,1499101203,"201051344000582","219011344069620",27.71,38.00,0,328.82,423.50,139.3,132.5,0.628,741457.4,741457.4,12393,0,0,0,L,1122011218,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499101212,2179390.00
07/03/2017 13:00,2,4.963,ACTIVE,217.58,358.58,60.012,1499101203,"201051344000955","219011344069620",27.93,37.80,0,327.92,421.40,140.4,133.6,0.658,760973.3,760973.3,12413,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499101212,2179391.00
07/03/2017 13:00,2,3.273,ACTIVE,215.09,398.86,60.012,1499101203,"274151322000094","219011344069620",37.00,46.80,0,384.13,456.87,122.9,116.7,0.468,833607.3,833607.3,12637,0,0,0,L,1151911521,0,123.36,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499101213,2179392.00
07/03/2017 13:00,2,4.967,ACTIVE,219.16,359.48,60.018,1499101203,"201051344000579","219011344069620",27.89,36.80,0,328.22,423.81,140.3,133.5,0.654,770558.2,770558.2,12402,0,0,0,L,1122011218,0,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499101214,2179393.00
07/03/2017 13:00,2,4.939,ACTIVE,217.35,357.98,60.012,1499101203,"201051344000890","219011344069620",27.51,35.20,0,327.32,421.40,137.6,130.9,0.619,755005.3,755005.3,12415,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499101215,2179394.00
07/03/2017 13:00,2,4.830,ACTIVE,218.03,359.78,60.049,1499101203,"201051344000438","219011344069620",27.85,36.30,0,325.52,422.90,136.2,129.5,0.641,757548.9,757548.9,12398,0,0,0,L,1122011218,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499101216,2179395.00
07/03/2017 13:00,2,4.645,ACTIVE,217.80,352.27,60.023,1499101203,"201051344000417","219011344069620",18.31,35.40,0,319.51,396.45,86.1,81.2,0.402,687622.0,687622.0,12427,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499101217,2179396.00
07/03/2017 13:00,2,4.531,ACTIVE,214.64,353.77,59.986,1499101203,"274151322000083","219011344069620",27.43,46.20,0,324.92,399.76,125.8,119.5,0.504,1002813.3,1002813.3,12326,0,0,0,L,1151911521,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499101218,2179397.00
07/03/2017 13:00,2,4.742,ACTIVE,215.54,352.27,60.012,1499101203,"274151322000076","219011344069620",27.77,49.50,0,327.62,403.07,133.3,126.8,0.513,1069965.7,1069965.7,12331,0,0,0,L,1151911521,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499101219,2179398.00
07/03/2017 13:00,2,4.641,ACTIVE,217.80,357.68,60.023,1499101203,"201051344000868","219011344069620",27.39,37.00,0,326.42,422.90,128.8,122.4,0.597,750850.2,750850.2,12417,0,0,0,L,1122011218,0,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499101220,2179399.00
07/03/2017 13:00,2,4.609,ACTIVE,214.87,357.68,60.012,1499101203,"274151322000095","219011344069620",27.87,47.00,0,320.11,403.97,130.0,123.6,0.491,1059645.1,1059645.1,12340,0,0,0,L,1151911521,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499101221,2179400.00
07/03/2017 13:00,2,4.576,ACTIVE,218.71,354.67,60.012,1499101203,"201051344000988","219011344069620",17.99,36.80,0,320.41,399.16,83.3,78.5,0.393,659972.6,659972.6,12396,0,0,0,L,1122011218,0,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499101222,2179401.00
07/03/2017 13:00,2,4.586,ACTIVE,218.03,357.38,60.018,1499101203,"201051344001025","219011344069620",27.49,38.80,0,327.62,423.81,127.8,121.4,0.579,757662.3,757662.3,12411,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499101223,2179402.00
07/03/2017 13:00,2,4.457,ACTIVE,218.71,357.68,60.028,1499101203,"201051344000458","219011344069620",28.19,38.80,0,327.32,422.90,127.2,120.9,0.605,762416.8,762416.8,12388,0,0,0,L,1122011218,0,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499101224,2179403.00
07/03/2017 13:00,2,4.598,ACTIVE,219.16,359.78,60.023,1499101203,"201051344000853","219011344069620",27.31,38.00,0,332.73,422.30,127.2,120.9,0.605,763422.7,763422.7,12403,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499101225,2179404.00
07/03/2017 13:00,2,4.527,ALERT,217.35,357.38,60.023,1499101203,"201051344000685","219011344069620",27.91,34.80,0,305.08,421.10,128.0,121.6,0.610,757449.1,757449.1,12426,0,0,0,L,1122011218,0,125.17,123.59,0002,30,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499101226,2179405.00
07/03/2017 13:00,2,4.580,ACTIVE,217.80,357.98,60.007,1499101203,"201051344000917","219011344069620",27.79,38.60,0,326.72,422.30,128.9,122.5,0.605,754102.6,754102.6,12413,0,0,0,L,1122011218,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499101227,2179406.00
07/03/2017 13:00,2,4.629,ACTIVE,217.58,358.58,60.018,1499101203,"201051344001145","219011344069620",28.13,35.00,0,326.42,422.90,131.9,125.4,0.628,762086.8,762086.8,12408,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499101228,2179407.00
07/03/2017 13:00,2,4.734,ACTIVE,218.48,359.78,60.012,1499101203,"201051344000651","219011344069620",27.77,39.80,0,326.72,422.30,133.1,126.6,0.605,750847.9,750847.9,12405,0,0,0,L,1122011218,0,125.40,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499101229,2179408.00
07/03/2017 13:00,2,4.598,ACTIVE,215.09,348.36,60.007,1499101203,"274151322000088","219011344069620",27.02,45.80,0,321.31,399.16,125.8,119.5,0.468,961843.3,961843.3,12322,0,0,0,L,1151911521,0,124.04,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499101230,2179409.00
07/03/2017 13:00,2,3.223,ACTIVE,216.00,400.96,60.007,1499101203,"274151322000068","219011344069620",36.78,48.30,0,384.73,453.26,120.1,114.0,0.455,834214.0,834214.0,12652,0,0,0,L,1151911521,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499101231,2179410.00
07/03/2017 13:00,2,4.945,ACTIVE,218.26,357.68,60.012,1499101203,"201051344001135","219011344069620",27.69,38.80,0,325.52,422.90,138.7,132.0,0.623,746281.8,746281.8,12394,0,0,0,L,1122011218,0,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499101232,2179411.00
07/03/2017 13:00,2,5.049,ACTIVE,217.80,357.98,60.012,1499101203,"201051344000594","219011344069620",27.97,38.60,0,326.42,422.30,143.1,136.2,0.654,765427.7,765427.7,12398,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499101233,2179412.00
07/03/2017 13:00,2,5.080,ACTIVE,218.71,359.48,60.023,1499101203,"201051344001203","219011344069620",27.91,37.50,0,327.32,423.81,143.7,136.8,0.667,755818.1,755818.1,12436,0,0,0,L,1122011218,0,125.62,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499101234,2179413.00
07/03/2017 13:00,2,4.988,ACTIVE,215.32,358.28,60.012,1499101203,"274151322000054","219011344069620",26.16,47.80,0,324.32,398.26,132.4,125.9,0.504,978719.3,978719.3,12305,0,0,0,L,1151911521,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499101235,2179414.00
07/03/2017 13:00,2,5.307,ACTIVE,218.71,359.18,60.018,1499101203,"201051344000867","219011344069620",27.69,39.80,0,327.62,422.30,148.9,141.8,0.672,749633.5,749633.5,12434,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499101235,2179415.00
07/03/2017 13:00,2,5.312,ACTIVE,218.71,361.59,60.007,1499101203,"201051344001093","219011344069620",27.47,36.50,0,331.83,422.60,147.8,140.8,0.676,754048.6,754048.6,12424,0,0,0,L,1122011218,0,125.17,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499101236,2179416.00
07/03/2017 13:00,2,5.455,ACTIVE,219.39,361.59,59.981,1499101203,"201051344000900","219011344069620",27.79,36.80,0,326.72,424.41,153.7,146.4,0.698,771205.2,771205.2,12414,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499101237,2179417.00
07/03/2017 13:00,2,5.414,ACTIVE,219.39,360.69,59.975,1499101203,"201051344000648","219011344069620",27.65,36.50,0,326.72,424.11,151.7,144.5,0.707,759139.5,759139.5,12402,0,0,0,L,1122011218,0,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499101238,2179418.00
07/03/2017 13:00,2,5.445,ACTIVE,219.39,360.69,60.012,1499101203,"201051344000569","219011344069620",27.81,38.20,0,327.62,423.20,153.6,146.3,0.716,773331.2,773331.2,12380,0,0,0,L,1122011218,0,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499101239,2179419.00
07/03/2017 13:00,2,5.510,ACTIVE,219.84,362.49,60.012,1499101203,"201051344000983","219011344069620",27.89,38.80,0,327.32,424.11,155.5,148.2,0.725,763891.6,763891.6,12407,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499101240,2179420.00
07/03/2017 13:00,2,5.566,ACTIVE,219.61,362.19,60.002,1499101203,"201051344001158","219011344069620",27.49,37.80,0,331.83,422.60,155.1,147.8,0.720,748703.5,748703.5,12408,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499101241,2179421.00
07/03/2017 13:00,2,5.521,ACTIVE,219.84,363.09,59.975,1499101203,"201051344000576","219011344069620",27.87,37.00,0,327.02,423.20,156.0,148.7,0.729,763275.8,763275.8,12408,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499101242,2179422.00
07/03/2017 13:00,2,5.320,ACTIVE,215.77,361.89,60.012,1499101203,"274151322000087","219011344069620",27.14,53.50,0,321.31,398.56,146.1,139.1,0.544,952674.5,952674.5,12501,0,0,0,L,1151911521,0,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499101243,2179423.00
07/03/2017 13:15,2,8.934,ACTIVE,222.32,373.01,59.970,1499102103,"201051344000645","219011344069620",26.10,42.50,0,339.95,424.11,236.2,226.0,1.056,762260.9,762260.9,12390,0,0,0,L,1122011218,0,126.30,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499102104,2179424.00
07/03/2017 13:15,2,8.432,ACTIVE,216.67,368.50,59.959,1499102103,"274151322000085","219011344069620",23.62,51.80,0,336.04,397.96,201.3,192.3,0.773,974403.4,974403.4,12312,0,0,0,L,1151911521,0,124.72,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499102105,2179425.00
07/03/2017 13:15,2,8.920,ACTIVE,220.97,371.21,59.975,1499102103,"201051344000633","219011344069620",26.24,43.20,0,338.14,425.01,236.9,226.8,1.109,749024.0,749024.0,12441,0,0,0,L,1122011218,0,125.62,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499102106,2179426.00
07/03/2017 13:15,2,8.961,ACTIVE,222.77,374.81,59.970,1499102103,"201051344000469","219011344069620",26.08,41.50,0,339.04,425.31,236.4,226.3,1.096,752487.8,752487.8,12413,0,0,0,L,1122011218,0,125.85,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499102107,2179427.00
07/03/2017 13:15,2,8.760,ACTIVE,220.06,370.30,59.970,1499102103,"201051344000646","219011344069620",26.46,41.80,0,334.54,425.01,234.7,224.6,1.087,747564.8,747564.8,12406,0,0,0,L,1122011218,0,126.07,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499102108,2179428.00
07/03/2017 13:15,2,8.631,ACTIVE,216.45,378.42,59.970,1499102103,"274151322000052","219011344069620",25.68,55.50,0,325.52,402.46,224.4,214.7,0.884,1013087.7,1013087.7,12322,0,0,0,L,1151911521,0,124.04,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499102109,2179429.00
07/03/2017 13:15,2,9.025,ACTIVE,221.42,370.30,59.938,1499102103,"201051344000585","219011344069620",25.94,42.50,0,336.34,425.01,237.1,226.9,1.100,760378.5,760378.5,12406,0,0,0,L,1122011218,0,126.07,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499102110,2179430.00
07/03/2017 13:15,2,8.768,ALERT,219.39,368.50,59.975,1499102103,"201051344001230","219011344069620",26.64,39.80,0,305.98,419.90,236.4,226.3,1.083,752141.1,752141.1,12423,0,0,0,L,1122011218,0,125.62,124.49,0002,37,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499102112,2179431.00
07/03/2017 13:15,2,8.879,ACTIVE,221.42,371.81,60.012,1499102103,"201051344000582","219011344069620",26.06,42.50,0,335.74,425.91,234.2,224.2,1.065,741506.7,741506.7,12394,0,0,0,L,1122011218,0,126.30,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499102113,2179432.00
07/03/2017 13:15,2,8.703,ACTIVE,220.06,369.10,59.938,1499102103,"201051344000955","219011344069620",26.72,43.00,0,334.54,423.20,235.5,225.3,1.105,761023.0,761023.0,12414,0,0,0,L,1122011218,0,125.62,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499102114,2179433.00
07/03/2017 13:15,2,5.625,ACTIVE,216.45,426.21,59.954,1499102103,"274151322000094","219011344069620",37.23,52.30,0,377.22,447.55,212.6,203.3,0.826,833651.7,833651.7,12638,0,0,0,L,1151911521,0,124.04,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499102115,2179434.00
07/03/2017 13:15,2,8.959,ACTIVE,222.77,373.31,59.975,1499102103,"201051344000579","219011344069620",26.48,41.80,0,339.04,425.31,240.2,230.0,1.100,770609.0,770609.0,12403,0,0,0,L,1122011218,0,126.30,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499102116,2179435.00
07/03/2017 13:15,2,8.676,ALERT,219.84,369.10,60.018,1499102103,"201051344000890","219011344069620",26.74,40.00,0,301.47,422.60,234.9,224.8,1.052,755055.0,755055.0,12416,0,0,0,L,1122011218,0,125.85,124.49,0002,38,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499102117,2179436.00
07/03/2017 13:15,2,8.867,ACTIVE,220.97,371.21,59.981,1499102103,"201051344000438","219011344069620",26.32,41.00,0,336.94,425.31,236.3,226.2,1.092,757598.9,757598.9,12399,0,0,0,L,1122011218,0,126.30,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499102118,2179437.00
07/03/2017 13:15,2,8.174,ALERT,220.29,362.49,60.007,1499102103,"201051344000417","219011344069620",17.91,39.00,0,305.68,394.95,148.1,141.1,0.689,687653.7,687653.7,12428,0,0,0,L,1122011218,0,125.62,124.94,0002,37,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499102120,2179438.00
07/03/2017 13:15,2,8.619,ACTIVE,216.22,364.29,59.975,1499102103,"274151322000083","219011344069620",25.60,53.50,0,330.33,412.08,223.4,213.7,0.879,1002860.5,1002860.5,12327,0,0,0,L,1151911521,0,123.81,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499102121,2179439.00
07/03/2017 13:15,2,9.098,ACTIVE,217.13,385.03,59.991,1499102103,"274151322000076","219011344069620",26.16,56.80,0,322.51,418.39,240.8,230.5,0.937,1070016.8,1070016.8,12332,0,0,0,L,1151911521,0,124.27,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499102122,2179440.00
07/03/2017 13:15,2,8.969,ACTIVE,221.19,370.30,59.981,1499102103,"201051344000868","219011344069620",26.04,42.00,0,337.54,425.01,236.5,226.3,1.074,750900.4,750900.4,12418,0,0,0,L,1122011218,0,125.40,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499102123,2179441.00
07/03/2017 13:15,2,9.041,ACTIVE,216.00,351.97,59.975,1499102103,"274151322000095","219011344069620",26.20,56.00,0,334.84,405.47,239.8,229.5,0.888,1059696.0,1059696.0,12341,0,0,0,L,1151911521,0,124.27,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499102124,2179442.00
07/03/2017 13:15,2,8.156,ACTIVE,222.77,365.49,59.991,1499102103,"201051344000988","219011344069620",17.89,40.80,0,340.25,398.86,147.7,140.7,0.681,660004.8,660004.8,12397,0,0,0,L,1122011218,0,126.07,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499102125,2179443.00
07/03/2017 13:15,2,8.969,ACTIVE,221.42,369.70,59.949,1499102103,"201051344001025","219011344069620",26.16,43.40,0,337.24,425.61,237.5,227.3,1.043,757712.8,757712.8,12412,0,0,0,L,1122011218,0,126.30,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499102126,2179444.00
07/03/2017 13:15,2,8.951,ACTIVE,222.55,373.61,59.986,1499102103,"201051344000458","219011344069620",26.20,43.60,0,339.04,424.71,237.6,227.4,1.087,762467.2,762467.2,12389,0,0,0,L,1122011218,0,126.30,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499102126,2179445.00
07/03/2017 13:15,2,8.883,ACTIVE,223.23,375.71,60.002,1499102103,"201051344000853","219011344069620",26.34,43.00,0,340.55,424.41,236.8,226.7,1.096,763473.2,763473.2,12404,0,0,0,L,1122011218,0,126.75,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499102127,2179446.00
07/03/2017 13:15,2,8.838,ACTIVE,219.84,369.40,60.023,1499102103,"201051344000685","219011344069620",26.72,39.30,0,335.44,423.20,238.9,228.7,1.131,757499.8,757499.8,12428,0,0,0,L,1122011218,0,126.30,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499102128,2179447.00
07/03/2017 13:15,2,8.879,ACTIVE,221.19,370.00,59.954,1499102103,"201051344000917","219011344069620",26.24,43.60,0,336.94,424.41,236.0,225.8,1.087,754152.7,754152.7,12414,0,0,0,L,1122011218,0,126.07,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499102129,2179448.00
07/03/2017 13:15,2,8.918,ALERT,219.61,370.60,59.975,1499102103,"201051344001145","219011344069620",26.48,39.80,0,302.68,425.31,238.9,228.7,1.083,762137.4,762137.4,12409,0,0,0,L,1122011218,0,125.62,124.72,0002,40,0,0,0,0,0,0,1,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499102131,2179449.00
07/03/2017 13:15,2,8.930,ALERT,221.64,371.51,59.981,1499102103,"201051344000651","219011344069620",26.02,44.00,0,306.88,425.01,235.4,225.3,1.025,750898.0,750898.0,12406,0,0,0,L,1122011218,0,126.98,125.40,0002,41,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499102133,2179450.00
07/03/2017 13:15,2,8.484,ACTIVE,216.45,382.63,59.965,1499102103,"274151322000088","219011344069620",25.21,51.80,0,335.74,400.66,216.4,207.0,0.813,961889.8,961889.8,12323,0,0,0,L,1151911521,0,124.94,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499102134,2179451.00
07/03/2017 13:15,2,5.703,ACTIVE,217.80,407.87,60.007,1499102103,"274151322000068","219011344069620",36.66,54.30,0,371.81,449.35,213.0,203.7,0.809,834258.9,834258.9,12653,0,0,0,L,1151911521,0,124.72,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499102135,2179452.00
07/03/2017 13:15,2,8.906,ALERT,220.97,370.60,59.981,1499102103,"201051344001135","219011344069620",26.00,43.60,0,306.88,424.41,234.5,224.4,1.061,746332.0,746332.0,12395,0,0,0,L,1122011218,0,126.07,125.17,0002,43,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499102137,2179453.00
07/03/2017 13:15,2,8.975,ACTIVE,220.52,370.30,59.981,1499102103,"201051344000594","219011344069620",26.52,44.00,0,333.93,426.51,240.8,230.5,1.087,765479.3,765479.3,12399,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499102138,2179454.00
07/03/2017 13:15,2,8.949,ACTIVE,221.64,373.31,59.959,1499102103,"201051344001203","219011344069620",26.28,42.30,0,336.64,426.81,238.2,228.0,1.087,755869.1,755869.1,12437,0,0,0,L,1122011218,0,126.98,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499102139,2179455.00
07/03/2017 13:15,2,8.531,ACTIVE,216.45,353.77,59.986,1499102103,"274151322000054","219011344069620",23.95,54.00,0,336.04,399.46,206.8,197.7,0.778,978764.4,978764.4,12306,0,0,0,L,1151911521,0,124.27,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499102140,2179456.00
07/03/2017 13:15,2,9.025,ACTIVE,221.42,372.41,60.028,1499102103,"201051344000867","219011344069620",25.94,44.00,0,337.24,424.41,237.2,227.0,1.083,749684.5,749684.5,12435,0,0,0,L,1122011218,0,125.85,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499102141,2179457.00
07/03/2017 13:15,2,8.756,ACTIVE,221.42,373.61,59.996,1499102103,"201051344001093","219011344069620",26.50,41.80,0,337.54,425.01,234.9,224.8,1.078,754099.0,754099.0,12425,0,0,0,L,1122011218,0,126.53,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499102142,2179458.00
07/03/2017 13:15,2,9.064,ALERT,222.32,373.01,59.981,1499102103,"201051344000900","219011344069620",26.28,41.50,0,307.18,425.61,241.2,230.9,1.083,771256.9,771256.9,12415,0,0,0,L,1122011218,0,126.30,126.30,0002,40,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499102143,2179459.00
07/03/2017 13:15,2,8.738,ACTIVE,222.10,374.51,59.986,1499102103,"201051344000648","219011344069620",26.54,41.00,0,340.55,425.91,234.8,224.7,1.069,759190.1,759190.1,12403,0,0,0,L,1122011218,0,125.62,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499102144,2179460.00
07/03/2017 13:15,2,8.939,ACTIVE,222.32,370.90,59.986,1499102103,"201051344000569","219011344069620",26.02,43.00,0,339.04,425.61,235.6,225.5,1.092,773382.1,773382.1,12381,0,0,0,L,1122011218,0,125.62,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499102145,2179461.00
07/03/2017 13:15,2,8.832,ACTIVE,222.55,371.51,60.007,1499102103,"201051344000983","219011344069620",26.48,44.00,0,338.44,426.51,236.6,226.5,1.100,763942.8,763942.8,12408,0,0,0,L,1122011218,0,126.30,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499102146,2179462.00
07/03/2017 13:15,2,8.959,ACTIVE,223.00,373.91,59.981,1499102103,"201051344001158","219011344069620",25.80,42.80,0,340.25,424.41,233.9,223.8,1.061,748754.1,748754.1,12409,0,0,0,L,1122011218,0,126.30,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499102147,2179463.00
07/03/2017 13:15,2,8.900,ACTIVE,222.55,373.91,59.975,1499102103,"201051344000576","219011344069620",26.16,41.30,0,340.25,425.31,235.9,225.8,1.083,763326.6,763326.6,12409,0,0,0,L,1122011218,0,126.30,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499102148,2179464.00
07/03/2017 13:15,2,8.547,ACTIVE,216.67,372.41,59.991,1499102103,"274151322000087","219011344069620",25.05,60.80,0,334.84,400.36,216.8,207.3,0.791,952721.4,952721.4,12502,0,0,0,L,1151911521,0,124.49,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499102149,2179465.00
07/03/2017 13:30,2,5.797,ACTIVE,219.39,361.29,59.959,1499103003,"201051344000645","219011344069620",26.40,46.40,0,338.44,423.20,155.1,147.8,0.712,762308.0,762308.0,12391,0,0,0,L,1122011218,0,124.94,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103004,2179466.00
07/03/2017 13:30,2,5.580,ACTIVE,215.09,361.89,59.959,1499103003,"274151322000085","219011344069620",24.09,54.00,0,336.34,396.15,136.2,129.5,0.517,974443.8,974443.8,12313,0,0,0,L,1151911521,0,124.04,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103005,2179467.00
07/03/2017 13:30,2,5.781,ACTIVE,218.48,362.19,59.975,1499103003,"201051344000633","219011344069620",26.72,47.00,0,337.54,424.41,156.4,149.0,0.760,749071.5,749071.5,12442,0,0,0,L,1122011218,0,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103006,2179468.00
07/03/2017 13:30,2,5.793,ACTIVE,219.61,362.19,59.959,1499103003,"201051344000469","219011344069620",26.50,45.00,0,337.54,424.71,155.4,148.1,0.742,752534.9,752534.9,12414,0,0,0,L,1122011218,0,124.27,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103007,2179469.00
07/03/2017 13:30,2,5.791,ACTIVE,217.80,360.99,59.959,1499103003,"201051344000646","219011344069620",26.48,44.50,0,334.84,424.71,155.4,148.0,0.734,747611.8,747611.8,12407,0,0,0,L,1122011218,0,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103008,2179470.00
07/03/2017 13:30,2,5.641,ACTIVE,214.87,360.99,59.917,1499103003,"274151322000052","219011344069620",26.36,57.30,0,334.54,401.86,150.6,143.4,0.583,1013132.9,1013132.9,12323,0,0,0,L,1151911521,0,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103009,2179471.00
07/03/2017 13:30,2,5.904,ACTIVE,218.71,360.99,59.959,1499103003,"201051344000585","219011344069620",26.20,45.50,0,336.94,423.50,156.8,149.4,0.720,760425.8,760425.8,12407,0,0,0,L,1122011218,0,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103010,2179472.00
07/03/2017 13:30,2,5.684,ACTIVE,217.58,357.98,59.954,1499103003,"201051344001230","219011344069620",27.04,41.80,0,334.54,421.40,155.5,148.2,0.725,752188.4,752188.4,12425,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103011,2179473.00
07/03/2017 13:30,2,5.725,ACTIVE,218.71,361.29,59.954,1499103003,"201051344000582","219011344069620",26.40,45.50,0,336.64,425.61,153.0,145.8,0.703,741553.4,741553.4,12395,0,0,0,L,1122011218,0,124.94,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103012,2179474.00
07/03/2017 13:30,2,5.639,ALERT,217.58,358.88,59.954,1499103003,"201051344000955","219011344069620",27.02,45.30,0,308.39,422.60,154.2,146.9,0.734,761069.9,761069.9,12415,0,0,0,L,1122011218,0,124.27,124.04,0002,40,0,0,0,0,0,0,1,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103013,2179475.00
07/03/2017 13:30,2,3.688,ACTIVE,215.09,405.17,59.981,1499103003,"274151322000094","219011344069620",36.90,53.30,0,370.90,443.04,137.4,130.7,0.521,833694.0,833694.0,12639,0,0,0,L,1151911521,0,123.36,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103014,2179476.00
07/03/2017 13:30,2,5.801,ACTIVE,219.61,360.99,59.954,1499103003,"201051344000579","219011344069620",26.84,45.80,0,338.44,425.31,157.6,150.2,0.734,770657.0,770657.0,12404,0,0,0,L,1122011218,0,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103015,2179477.00
07/03/2017 13:30,2,5.795,ACTIVE,217.80,360.38,59.954,1499103003,"201051344000890","219011344069620",26.52,41.80,0,335.74,422.90,155.7,148.3,0.712,755102.1,755102.1,12418,0,0,0,L,1122011218,0,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103016,2179478.00
07/03/2017 13:30,2,5.762,ALERT,218.48,361.29,59.986,1499103003,"201051344000438","219011344069620",26.78,43.60,0,292.16,425.31,156.2,148.8,0.716,757645.8,757645.8,12400,0,0,0,L,1122011218,0,125.17,124.27,0002,42,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103018,2179479.00
07/03/2017 13:30,2,5.549,ACTIVE,218.26,355.28,59.954,1499103003,"201051344000417","219011344069620",17.91,41.80,0,338.74,393.75,100.8,95.3,0.464,687683.1,687683.1,12430,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103019,2179480.00
07/03/2017 13:30,2,5.693,ACTIVE,214.64,352.27,59.959,1499103003,"274151322000083","219011344069620",26.48,54.30,0,335.44,401.56,152.6,145.4,0.610,1002905.4,1002905.4,12328,0,0,0,L,1151911521,0,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103020,2179481.00
07/03/2017 13:30,2,5.996,ACTIVE,215.77,351.07,59.954,1499103003,"274151322000076","219011344069620",27.02,58.50,0,335.14,403.97,163.9,156.3,0.636,1070064.9,1070064.9,12333,0,0,0,L,1151911521,0,124.04,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103021,2179482.00
07/03/2017 13:30,2,5.891,ACTIVE,218.48,359.78,59.986,1499103003,"201051344000868","219011344069620",26.48,44.50,0,337.54,424.41,158.0,150.6,0.720,750947.3,750947.3,12419,0,0,0,L,1122011218,0,124.04,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103022,2179483.00
07/03/2017 13:30,2,5.979,ACTIVE,214.87,371.21,59.949,1499103003,"274151322000095","219011344069620",26.90,57.70,0,335.14,404.57,162.8,155.2,0.614,1059743.9,1059743.9,12342,0,0,0,L,1151911521,0,123.81,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103022,2179484.00
07/03/2017 13:30,2,5.426,ACTIVE,219.39,356.48,59.996,1499103003,"201051344000988","219011344069620",17.91,45.00,0,338.44,397.96,98.4,93.0,0.455,660033.6,660033.6,12398,0,0,0,L,1122011218,0,124.27,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103023,2179485.00
07/03/2017 13:30,2,5.867,ACTIVE,218.71,360.08,59.959,1499103003,"201051344001025","219011344069620",26.34,46.60,0,337.54,424.41,156.6,149.2,0.694,757759.8,757759.8,12413,0,0,0,L,1122011218,0,124.72,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103024,2179486.00
07/03/2017 13:30,2,5.805,ACTIVE,219.16,361.59,59.954,1499103003,"201051344000458","219011344069620",26.52,47.50,0,339.04,424.41,155.9,148.6,0.742,762514.2,762514.2,12390,0,0,0,L,1122011218,0,124.49,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103025,2179487.00
