ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2017 13:30,2,5.809,ACTIVE,219.84,362.19,59.959,1499103003,"201051344000853","219011344069620",26.52,46.80,0,341.45,424.11,155.9,148.6,0.742,763519.9,763519.9,12405,0,0,0,L,1122011218,0,125.17,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103026,2179488.00
07/03/2017 13:30,2,5.684,ACTIVE,217.58,358.58,59.959,1499103003,"201051344000685","219011344069620",27.37,40.80,0,336.34,424.41,157.5,150.1,0.765,757547.2,757547.2,12429,0,0,0,L,1122011218,0,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103027,2179489.00
07/03/2017 13:30,2,5.754,ACTIVE,218.71,360.69,59.991,1499103003,"201051344000917","219011344069620",26.88,46.60,0,336.64,424.11,156.7,149.3,0.734,754199.5,754199.5,12415,0,0,0,L,1122011218,0,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103028,2179490.00
07/03/2017 13:30,2,5.744,ACTIVE,217.80,360.38,59.959,1499103003,"201051344001145","219011344069620",27.45,42.00,0,335.74,424.41,159.6,152.1,0.729,762184.9,762184.9,12411,0,0,0,L,1122011218,0,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103029,2179491.00
07/03/2017 13:30,2,5.889,ACTIVE,218.71,360.69,59.949,1499103003,"201051344000651","219011344069620",26.28,46.60,0,337.54,423.81,156.8,149.4,0.729,750944.5,750944.5,12408,0,0,0,L,1122011218,0,125.40,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103030,2179492.00
07/03/2017 13:30,2,5.535,ACTIVE,214.64,357.08,59.938,1499103003,"274151322000088","219011344069620",26.08,54.30,0,335.14,399.46,146.2,139.1,0.552,961932.8,961932.8,12324,0,0,0,L,1151911521,0,124.04,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103031,2179493.00
07/03/2017 13:30,2,3.857,ACTIVE,215.77,389.84,59.954,1499103003,"274151322000068","219011344069620",35.78,55.00,0,367.90,441.24,139.8,133.0,0.530,834300.7,834300.7,12654,0,0,0,L,1151911521,0,124.27,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103032,2179494.00
07/03/2017 13:30,2,5.895,ACTIVE,218.26,360.38,59.954,1499103003,"201051344001135","219011344069620",26.42,46.40,0,336.94,424.11,157.9,150.5,0.734,746378.4,746378.4,12397,0,0,0,L,1122011218,0,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103033,2179495.00
07/03/2017 13:30,2,5.930,ACTIVE,218.03,360.08,59.991,1499103003,"201051344000594","219011344069620",26.86,46.20,0,334.54,426.51,161.2,153.7,0.747,765526.8,765526.8,12400,0,0,0,L,1122011218,0,124.04,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103034,2179496.00
07/03/2017 13:30,2,5.979,ACTIVE,218.71,359.78,59.965,1499103003,"201051344001203","219011344069620",26.40,44.50,0,338.44,425.91,159.8,152.3,0.738,755915.9,755915.9,12438,0,0,0,L,1122011218,0,125.62,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103034,2179497.00
07/03/2017 13:30,2,5.670,ACTIVE,214.87,350.17,59.949,1499103003,"274151322000054","219011344069620",24.57,55.80,0,335.14,397.66,141.1,134.2,0.535,978805.0,978805.0,12307,0,0,0,L,1151911521,0,124.04,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103035,2179498.00
07/03/2017 13:30,2,6.082,ACTIVE,218.93,361.29,59.954,1499103003,"201051344000867","219011344069620",26.36,48.30,0,337.54,424.41,162.4,154.8,0.742,749731.1,749731.1,12436,0,0,0,L,1122011218,0,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103036,2179499.00
07/03/2017 13:30,2,5.875,ACTIVE,218.93,361.29,59.965,1499103003,"201051344001093","219011344069620",27.00,43.60,0,337.24,424.71,160.5,153.0,0.738,754145.0,754145.0,12426,0,0,0,L,1122011218,0,125.17,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103037,2179500.00
07/03/2017 13:30,2,6.059,ACTIVE,219.16,362.19,59.959,1499103003,"201051344000900","219011344069620",27.08,46.00,0,337.84,425.01,166.2,158.5,0.734,771304.1,771304.1,12417,0,0,0,L,1122011218,0,124.72,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103038,2179501.00
07/03/2017 13:30,2,6.068,ACTIVE,219.39,361.89,59.959,1499103003,"201051344000648","219011344069620",26.54,44.50,0,338.14,425.61,163.1,155.5,0.765,759236.1,759236.1,12404,0,0,0,L,1122011218,0,124.27,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103039,2179502.00
07/03/2017 13:30,2,6.150,ACTIVE,219.61,361.29,59.954,1499103003,"201051344000569","219011344069620",26.40,45.80,0,337.54,424.11,164.5,156.9,0.769,773428.0,773428.0,12382,0,0,0,L,1122011218,0,124.27,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103040,2179503.00
07/03/2017 13:30,2,6.168,ACTIVE,219.61,362.19,59.949,1499103003,"201051344000983","219011344069620",26.60,47.30,0,337.54,424.71,166.2,158.5,0.778,763989.1,763989.1,12409,0,0,0,L,1122011218,0,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103041,2179504.00
07/03/2017 13:30,2,6.156,ACTIVE,219.61,361.89,59.949,1499103003,"201051344001158","219011344069620",26.30,47.30,0,338.14,422.60,164.1,156.5,0.760,748799.9,748799.9,12410,0,0,0,L,1122011218,0,124.49,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103042,2179505.00
07/03/2017 13:30,2,6.129,ACTIVE,219.61,363.99,59.959,1499103003,"201051344000576","219011344069620",26.44,45.00,0,337.84,424.11,164.1,156.5,0.769,763372.5,763372.5,12410,0,0,0,L,1122011218,0,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103043,2179506.00
07/03/2017 13:30,2,5.920,ACTIVE,215.09,366.40,59.949,1499103003,"274151322000087","219011344069620",25.94,63.30,0,335.44,399.16,155.6,148.2,0.575,952764.1,952764.1,12503,0,0,0,L,1151911521,0,123.81,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103044,2179507.00
07/03/2017 13:45,2,8.955,ACTIVE,222.10,373.61,59.986,1499103903,"201051344000645","219011344069620",25.86,47.50,0,338.14,425.01,234.5,224.4,1.047,762354.6,762354.6,12392,0,0,0,L,1122011218,0,126.30,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103905,2179508.00
07/03/2017 13:45,2,8.322,ACTIVE,216.45,360.38,59.944,1499103903,"274151322000085","219011344069620",23.50,57.30,0,336.94,398.26,197.7,188.9,0.734,974483.8,974483.8,12314,0,0,0,L,1151911521,0,124.72,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103906,2179509.00
07/03/2017 13:45,2,8.795,ACTIVE,220.97,374.51,59.981,1499103903,"201051344000633","219011344069620",26.36,48.30,0,336.64,425.91,234.7,224.6,1.069,749118.4,749118.4,12443,0,0,0,L,1122011218,0,125.85,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103906,2179510.00
07/03/2017 13:45,2,8.805,ACTIVE,222.55,373.01,59.991,1499103903,"201051344000469","219011344069620",26.20,46.60,0,336.94,426.21,233.8,223.7,1.078,752581.7,752581.7,12415,0,0,0,L,1122011218,0,125.62,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103907,2179511.00
07/03/2017 13:45,2,8.744,ACTIVE,219.84,369.10,59.891,1499103903,"201051344000646","219011344069620",26.16,46.80,0,334.84,425.91,231.4,221.5,1.074,747658.3,747658.3,12408,0,0,0,L,1122011218,0,126.07,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103908,2179512.00
07/03/2017 13:45,2,8.555,ACTIVE,216.67,354.67,59.949,1499103903,"274151322000052","219011344069620",25.45,63.00,0,334.84,403.07,220.1,210.5,0.866,1013177.5,1013177.5,12324,0,0,0,L,1151911521,0,124.04,124.94,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103909,2179513.00
07/03/2017 13:45,2,8.752,ACTIVE,220.97,370.00,59.986,1499103903,"201051344000585","219011344069620",26.30,47.50,0,337.24,425.91,232.9,222.9,1.083,760472.9,760472.9,12408,0,0,0,L,1122011218,0,125.85,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103910,2179514.00
07/03/2017 13:45,2,8.654,ACTIVE,218.93,369.40,59.991,1499103903,"201051344001230","219011344069620",26.44,43.00,0,334.24,419.90,231.9,221.9,1.074,752235.2,752235.2,12426,0,0,0,L,1122011218,0,125.62,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103911,2179515.00
07/03/2017 13:45,2,8.570,ACTIVE,220.97,369.40,59.986,1499103903,"201051344000582","219011344069620",26.36,48.00,0,336.34,427.11,228.8,219.0,1.039,741599.7,741599.7,12396,0,0,0,L,1122011218,0,126.07,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103912,2179516.00
07/03/2017 13:45,2,8.721,ACTIVE,219.61,367.60,59.996,1499103903,"201051344000955","219011344069620",25.98,47.50,0,335.74,422.60,229.2,219.3,1.074,761116.6,761116.6,12417,0,0,0,L,1122011218,0,125.17,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103913,2179517.00
07/03/2017 13:45,2,5.613,ACTIVE,216.45,402.46,59.970,1499103903,"274151322000094","219011344069620",36.52,56.80,0,375.11,444.54,208.4,199.2,0.800,833735.8,833735.8,12640,0,0,0,L,1151911521,0,124.04,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103914,2179518.00
07/03/2017 13:45,2,8.805,ACTIVE,222.77,373.31,59.907,1499103903,"201051344000579","219011344069620",26.42,47.50,0,337.84,426.51,235.5,225.4,1.056,770704.6,770704.6,12405,0,0,0,L,1122011218,0,126.30,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103915,2179519.00
07/03/2017 13:45,2,8.662,ACTIVE,219.16,367.00,59.917,1499103903,"201051344000890","219011344069620",26.44,43.80,0,335.14,422.90,231.8,221.8,1.052,755149.0,755149.0,12419,0,0,0,L,1122011218,0,125.62,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103915,2179520.00
07/03/2017 13:45,2,8.729,ACTIVE,220.52,370.60,59.917,1499103903,"201051344000438","219011344069620",26.26,45.50,0,336.64,426.21,232.1,222.0,1.069,757692.6,757692.6,12402,0,0,0,L,1122011218,0,126.30,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103917,2179521.00
07/03/2017 13:45,2,8.131,ACTIVE,219.84,361.89,59.891,1499103903,"201051344000417","219011344069620",17.87,43.00,0,321.01,394.65,147.2,140.2,0.685,687712.8,687712.8,12431,0,0,0,L,1122011218,0,125.40,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103918,2179522.00
07/03/2017 13:45,2,8.479,ACTIVE,216.00,381.42,59.981,1499103903,"274151322000083","219011344069620",25.84,59.30,0,332.73,403.07,221.7,212.0,0.857,1002950.1,1002950.1,12329,0,0,0,L,1151911521,0,123.81,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103918,2179523.00
07/03/2017 13:45,2,9.041,ACTIVE,216.90,387.44,59.965,1499103903,"274151322000076","219011344069620",26.14,62.50,0,334.24,405.77,239.3,229.1,0.928,1070113.1,1070113.1,12334,0,0,0,L,1151911521,0,124.27,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103919,2179524.00
07/03/2017 13:45,2,8.920,ACTIVE,220.97,370.30,60.012,1499103903,"201051344000868","219011344069620",26.02,46.60,0,336.34,426.21,235.0,224.9,1.043,750994.3,750994.3,12420,0,0,0,L,1122011218,0,125.40,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103920,2179525.00
07/03/2017 13:45,2,8.977,ACTIVE,216.00,370.90,59.959,1499103903,"274151322000095","219011344069620",26.28,63.70,0,334.24,406.67,239.1,228.9,0.871,1059791.9,1059791.9,12343,0,0,0,L,1151911521,0,124.27,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103921,2179526.00
07/03/2017 13:45,2,8.189,ACTIVE,222.77,365.80,59.986,1499103903,"201051344000988","219011344069620",17.91,45.80,0,322.21,399.76,148.7,141.6,0.689,660063.3,660063.3,12399,0,0,0,L,1122011218,0,126.07,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103922,2179527.00
07/03/2017 13:45,2,8.951,ACTIVE,220.74,369.10,59.986,1499103903,"201051344001025","219011344069620",26.08,48.30,0,337.24,426.81,236.3,226.2,1.043,757807.0,757807.0,12414,0,0,0,L,1122011218,0,125.85,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103923,2179528.00
07/03/2017 13:45,2,8.906,ACTIVE,222.55,372.71,59.922,1499103903,"201051344000458","219011344069620",26.34,48.50,0,338.44,425.91,237.5,227.3,1.100,762561.3,762561.3,12391,0,0,0,L,1122011218,0,126.30,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103924,2179529.00
07/03/2017 13:45,2,8.861,ACTIVE,223.00,375.11,59.933,1499103903,"201051344000853","219011344069620",26.54,48.00,0,339.34,428.01,238.2,227.9,1.105,763567.2,763567.2,12406,0,0,0,L,1122011218,0,126.75,126.53,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103925,2179530.00
07/03/2017 13:45,2,8.865,ACTIVE,219.39,370.60,60.007,1499103903,"201051344000685","219011344069620",26.58,43.20,0,335.44,424.41,238.5,228.3,1.127,757594.8,757594.8,12430,0,0,0,L,1122011218,0,126.07,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103926,2179531.00
07/03/2017 13:45,2,8.904,ACTIVE,220.97,372.41,59.991,1499103903,"201051344000917","219011344069620",26.14,48.00,0,336.64,425.31,235.6,225.5,1.105,754246.4,754246.4,12416,0,0,0,L,1122011218,0,126.07,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103927,2179532.00
07/03/2017 13:45,2,8.795,ACTIVE,219.39,370.00,59.970,1499103903,"201051344001145","219011344069620",26.92,44.80,0,335.14,425.61,239.4,229.1,1.078,762232.6,762232.6,12412,0,0,0,L,1122011218,0,125.40,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103927,2179533.00
07/03/2017 13:45,2,8.877,ACTIVE,221.42,370.00,59.970,1499103903,"201051344000651","219011344069620",26.26,49.30,0,337.84,425.61,236.0,225.8,1.052,750991.5,750991.5,12409,0,0,0,L,1122011218,0,126.75,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103928,2179534.00
07/03/2017 13:45,2,8.506,ACTIVE,216.45,379.92,59.996,1499103903,"274151322000088","219011344069620",25.33,58.30,0,335.74,401.56,218.2,208.7,0.822,961976.3,961976.3,12325,0,0,0,L,1151911521,0,124.72,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103929,2179535.00
07/03/2017 13:45,2,5.752,ACTIVE,217.35,401.86,59.954,1499103903,"274151322000068","219011344069620",36.82,57.70,0,373.91,449.05,215.4,206.0,0.822,834342.9,834342.9,12655,0,0,0,L,1151911521,0,124.72,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103930,2179536.00
07/03/2017 13:45,2,8.930,ACTIVE,220.74,368.20,59.959,1499103903,"201051344001135","219011344069620",26.22,48.80,0,336.34,425.31,236.9,226.7,1.078,746425.5,746425.5,12398,0,0,0,L,1122011218,0,126.30,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103931,2179537.00
07/03/2017 13:45,2,9.178,ACTIVE,220.52,370.90,59.981,1499103903,"201051344000594","219011344069620",26.04,48.00,0,334.24,426.51,241.8,231.4,1.100,765574.8,765574.8,12401,0,0,0,L,1122011218,0,125.17,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103932,2179538.00
07/03/2017 13:45,2,9.068,ACTIVE,221.19,369.70,59.996,1499103903,"201051344001203","219011344069620",26.06,46.80,0,338.14,426.51,239.2,229.0,1.092,755963.4,755963.4,12439,0,0,0,L,1122011218,0,126.75,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103933,2179539.00
07/03/2017 13:45,2,8.510,ACTIVE,216.22,375.41,59.965,1499103903,"274151322000054","219011344069620",24.03,59.80,0,336.04,399.46,207.0,197.9,0.787,978846.5,978846.5,12308,0,0,0,L,1151911521,0,124.27,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103934,2179540.00
07/03/2017 13:45,2,9.102,ACTIVE,221.19,370.30,59.933,1499103903,"201051344000867","219011344069620",25.96,49.50,0,336.34,425.31,239.2,228.9,1.078,749778.7,749778.7,12437,0,0,0,L,1122011218,0,125.85,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103935,2179541.00
07/03/2017 13:45,2,8.963,ACTIVE,221.19,373.91,59.928,1499103903,"201051344001093","219011344069620",25.98,46.60,0,336.94,425.61,235.8,225.7,1.061,754191.8,754191.8,12427,0,0,0,L,1122011218,0,126.30,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103936,2179542.00
07/03/2017 13:45,2,9.219,ACTIVE,221.87,373.61,59.938,1499103903,"201051344000900","219011344069620",26.00,47.30,0,336.34,427.11,242.8,232.4,1.078,771352.3,771352.3,12418,0,0,0,L,1122011218,0,126.07,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103937,2179543.00
07/03/2017 13:45,2,8.902,ACTIVE,222.10,373.01,59.965,1499103903,"201051344000648","219011344069620",26.26,45.80,0,337.24,427.71,236.5,226.3,1.074,759283.1,759283.1,12405,0,0,0,L,1122011218,0,125.62,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103938,2179544.00
07/03/2017 13:45,2,8.934,ACTIVE,222.55,375.71,59.975,1499103903,"201051344000569","219011344069620",26.34,47.80,0,336.94,426.51,238.1,227.9,1.078,773475.4,773475.4,12383,0,0,0,L,1122011218,0,125.85,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103938,2179545.00
07/03/2017 13:45,2,8.896,ACTIVE,222.77,373.31,59.944,1499103903,"201051344000983","219011344069620",26.60,49.50,0,337.24,426.81,239.6,229.3,1.096,764036.8,764036.8,12410,0,0,0,L,1122011218,0,126.30,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103939,2179546.00
07/03/2017 13:45,2,9.078,ACTIVE,222.77,373.61,60.002,1499103903,"201051344001158","219011344069620",25.70,48.80,0,337.54,424.71,236.2,226.0,1.074,748846.9,748846.9,12411,0,0,0,L,1122011218,0,126.07,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103940,2179547.00
07/03/2017 13:45,2,8.789,ACTIVE,222.77,375.41,59.928,1499103903,"201051344000576","219011344069620",26.64,46.60,0,337.24,426.51,237.0,226.9,1.087,763419.7,763419.7,12411,0,0,0,L,1122011218,0,126.30,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103941,2179548.00
07/03/2017 13:45,2,8.615,ACTIVE,216.45,360.69,59.938,1499103903,"274151322000087","219011344069620",25.07,68.30,0,335.44,401.86,218.8,209.3,0.826,952808.0,952808.0,12504,0,0,0,L,1151911521,0,124.49,124.49,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499103942,2179549.00
07/03/2017 14:00,2,2.324,ACTIVE,215.77,357.08,60.002,1499104803,"201051344000645","219011344069620",25.54,48.00,0,321.31,424.71,60.1,56.1,0.508,762403.2,762403.2,12393,0,0,0,L,1122011218,0,123.36,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499104804,2179550.00
07/03/2017 14:00,2,1.945,ACTIVE,213.96,356.48,60.002,1499104803,"274151322000085","219011344069620",23.68,56.80,0,330.33,397.05,46.6,43.1,0.318,974525.1,974525.1,12315,0,0,0,L,1151911521,0,123.36,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499104805,2179551.00
07/03/2017 14:00,2,2.547,ACTIVE,215.77,358.88,59.996,1499104803,"201051344000633","219011344069620",26.22,49.30,0,319.81,425.61,67.7,63.4,0.583,749167.2,749167.2,12444,0,0,0,L,1122011218,0,123.36,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499104806,2179552.00
07/03/2017 14:00,2,3.299,ACTIVE,216.45,357.38,60.002,1499104803,"201051344000469","219011344069620",26.02,47.00,0,318.61,425.61,87.1,82.2,0.438,752630.4,752630.4,12416,0,0,0,L,1122011218,0,123.14,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499104807,2179553.00
07/03/2017 14:00,2,2.621,ACTIVE,214.87,358.58,59.965,1499104803,"201051344000646","219011344069620",25.68,46.40,0,318.61,425.01,68.2,63.9,0.583,747706.8,747706.8,12409,0,0,0,L,1122011218,0,123.36,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499104808,2179554.00
07/03/2017 14:00,2,2.078,ACTIVE,213.96,356.18,60.002,1499104803,"274151322000052","219011344069620",26.04,60.50,0,328.22,402.77,54.8,51.0,0.384,1013224.0,1013224.0,12325,0,0,0,L,1151911521,0,122.46,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499104808,2179555.00
07/03/2017 14:00,2,4.186,ACTIVE,216.45,354.97,59.986,1499104803,"201051344000585","219011344069620",25.50,47.30,0,320.71,424.71,108.7,102.9,0.521,760521.9,760521.9,12409,0,0,0,L,1122011218,0,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499104809,2179556.00
07/03/2017 14:00,2,3.527,ACTIVE,215.77,351.67,60.007,1499104803,"201051344001230","219011344069620",27.00,43.80,0,318.61,419.90,96.7,91.4,0.468,752283.9,752283.9,12427,0,0,0,L,1122011218,0,123.81,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499104810,2179557.00
07/03/2017 14:00,2,4.727,ACTIVE,217.58,357.08,60.007,1499104803,"201051344000582","219011344069620",27.27,48.00,0,320.41,427.11,130.6,124.2,0.610,741647.8,741647.8,12397,0,0,0,L,1122011218,0,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499104811,2179558.00
07/03/2017 14:00,2,5.461,ACTIVE,217.35,358.88,59.986,1499104803,"201051344000955","219011344069620",26.60,47.00,0,319.51,422.60,147.7,140.6,0.712,761164.9,761164.9,12418,0,0,0,L,1122011218,0,124.27,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499104812,2179559.00
07/03/2017 14:00,2,2.666,ACTIVE,215.09,398.26,59.991,1499104803,"274151322000094","219011344069620",36.30,56.50,0,335.44,442.44,98.1,92.7,0.380,833779.7,833779.7,12641,0,0,0,L,1151911521,0,123.36,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499104813,2179560.00
07/03/2017 14:00,2,7.494,ACTIVE,220.97,369.70,59.965,1499104803,"201051344000579","219011344069620",27.15,48.30,0,321.01,426.51,206.2,197.1,0.955,770753.6,770753.6,12406,0,0,0,L,1122011218,0,125.40,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499104814,2179561.00
07/03/2017 14:00,2,7.443,ACTIVE,218.71,365.80,60.007,1499104803,"201051344000890","219011344069620",26.30,44.30,0,320.71,423.20,198.3,189.4,0.910,755197.3,755197.3,12420,0,0,0,L,1122011218,0,125.17,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499104815,2179562.00
07/03/2017 14:00,2,7.713,ACTIVE,219.61,366.70,60.012,1499104803,"201051344000438","219011344069620",27.33,45.50,0,319.51,425.91,213.5,204.1,0.999,757741.0,757741.0,12403,0,0,0,L,1122011218,0,125.85,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499104816,2179563.00
07/03/2017 14:00,2,7.711,ACTIVE,219.16,359.78,59.970,1499104803,"201051344000417","219011344069620",17.91,43.60,0,321.61,393.75,139.8,133.0,0.654,687742.5,687742.5,12432,0,0,0,L,1122011218,0,125.17,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499104817,2179564.00
07/03/2017 14:00,2,7.410,ACTIVE,215.77,375.41,60.007,1499104803,"274151322000083","219011344069620",26.42,56.80,0,329.73,402.77,198.3,189.5,0.787,1002996.3,1002996.3,12330,0,0,0,L,1151911521,0,123.59,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499104817,2179565.00
07/03/2017 14:00,2,8.318,ACTIVE,217.13,379.62,60.002,1499104803,"274151322000076","219011344069620",27.39,59.50,0,330.63,405.77,230.8,220.8,0.906,1070162.8,1070162.8,12335,0,0,0,L,1151911521,0,124.49,124.94,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499104818,2179566.00
07/03/2017 14:00,2,8.963,ACTIVE,220.74,373.01,60.002,1499104803,"201051344000868","219011344069620",26.36,47.80,0,318.61,425.31,239.1,228.9,1.078,751042.8,751042.8,12421,0,0,0,L,1122011218,0,125.40,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499104819,2179567.00
07/03/2017 14:00,2,8.709,ACTIVE,216.22,388.04,60.007,1499104803,"274151322000095","219011344069620",26.86,61.30,0,330.03,407.27,236.6,226.5,0.879,1059841.4,1059841.4,12344,0,0,0,L,1151911521,0,124.49,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499104820,2179568.00
07/03/2017 14:00,2,8.359,ACTIVE,222.55,367.30,60.002,1499104803,"201051344000988","219011344069620",17.89,46.60,0,322.51,398.86,151.6,144.4,0.698,660093.0,660093.0,12400,0,0,0,L,1122011218,0,126.07,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499104821,2179569.00
07/03/2017 14:00,2,8.943,ACTIVE,221.19,372.71,59.965,1499104803,"201051344001025","219011344069620",27.04,49.00,0,321.91,426.21,244.8,234.3,1.083,757855.9,757855.9,12415,0,0,0,L,1122011218,0,126.07,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499104822,2179570.00
07/03/2017 14:00,2,8.590,ACTIVE,222.32,372.41,60.012,1499104803,"201051344000458","219011344069620",26.40,49.00,0,318.30,425.91,229.6,219.7,1.083,762609.9,762609.9,12392,0,0,0,L,1122011218,0,126.30,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499104823,2179571.00
07/03/2017 14:00,2,8.145,ACTIVE,222.55,374.21,60.002,1499104803,"201051344000853","219011344069620",26.48,48.00,0,323.11,428.01,218.2,208.7,1.021,763615.9,763615.9,12407,0,0,0,L,1122011218,0,126.53,126.53,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499104824,2179572.00
07/03/2017 14:00,2,9.049,ACTIVE,219.84,371.51,60.002,1499104803,"201051344000685","219011344069620",27.12,43.60,0,318.30,422.60,248.4,237.8,1.189,757643.8,757643.8,12431,0,0,0,L,1122011218,0,126.30,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499104825,2179573.00
07/03/2017 14:00,2,8.984,ACTIVE,221.42,372.71,59.991,1499104803,"201051344000917","219011344069620",26.88,48.00,0,320.11,425.01,244.5,234.0,1.140,754294.9,754294.9,12417,0,0,0,L,1122011218,0,126.07,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499104826,2179574.00
07/03/2017 14:00,2,9.002,ACTIVE,219.84,371.51,60.002,1499104803,"201051344001145","219011344069620",27.27,44.30,0,321.31,426.51,248.6,238.0,1.123,762281.7,762281.7,12413,0,0,0,L,1122011218,0,125.62,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499104827,2179575.00
07/03/2017 14:00,2,8.691,ACTIVE,221.64,372.71,59.965,1499104803,"201051344000651","219011344069620",27.08,48.50,0,321.91,425.91,238.2,228.0,1.056,751039.9,751039.9,12410,0,0,0,L,1122011218,0,126.75,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499104828,2179576.00
07/03/2017 14:00,2,8.699,ACTIVE,216.45,352.57,59.991,1499104803,"274151322000088","219011344069620",25.64,57.30,0,331.23,400.36,225.8,216.0,0.853,962021.0,962021.0,12326,0,0,0,L,1151911521,0,124.94,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499104829,2179577.00
07/03/2017 14:00,2,5.803,ACTIVE,217.35,406.07,59.991,1499104803,"274151322000068","219011344069620",37.63,55.80,0,336.94,444.24,221.5,211.9,0.853,834386.8,834386.8,12656,0,0,0,L,1151911521,0,124.94,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499104830,2179578.00
07/03/2017 14:00,2,6.182,ACTIVE,219.39,362.19,60.023,1499104803,"201051344001135","219011344069620",26.70,48.80,0,319.81,424.11,166.9,159.2,0.742,746473.8,746473.8,12399,0,0,0,L,1122011218,0,125.17,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499104831,2179579.00
07/03/2017 14:00,2,2.723,ACTIVE,215.32,350.47,59.970,1499104803,"201051344000594","219011344069620",27.00,49.30,0,319.21,426.51,74.0,69.5,0.588,765623.8,765623.8,12402,0,0,0,L,1122011218,0,122.91,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499104832,2179580.00
07/03/2017 14:00,2,3.244,ACTIVE,217.58,350.77,60.023,1499104803,"201051344001203","219011344069620",26.96,47.50,0,320.71,426.51,88.5,83.4,0.398,756012.2,756012.2,12440,0,0,0,L,1122011218,0,124.72,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499104832,2179581.00
07/03/2017 14:00,2,5.000,ACTIVE,215.09,356.78,59.996,1499104803,"274151322000054","219011344069620",24.25,59.80,0,329.13,399.16,122.2,116.0,0.464,978888.7,978888.7,12309,0,0,0,L,1151911521,0,124.04,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499104834,2179582.00
07/03/2017 14:00,2,1.863,ACTIVE,215.09,351.97,59.991,1499104803,"201051344000867","219011344069620",25.41,50.80,0,320.41,425.01,47.9,44.3,0.384,749827.2,749827.2,12438,0,0,0,L,1122011218,0,123.14,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499104835,2179583.00
07/03/2017 14:00,2,1.676,ACTIVE,215.32,352.87,59.996,1499104803,"201051344001093","219011344069620",27.04,46.60,0,320.41,425.61,45.9,42.3,0.376,754239.8,754239.8,12428,0,0,0,L,1122011218,0,123.14,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499104835,2179584.00
07/03/2017 14:00,2,1.779,ACTIVE,215.09,353.47,59.944,1499104803,"201051344000900","219011344069620",25.86,48.00,0,319.21,469.19,46.6,43.1,0.376,771401.4,771401.4,12419,0,0,0,L,1122011218,0,122.91,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499104837,2179585.00
07/03/2017 14:00,2,1.703,ACTIVE,215.32,352.27,59.991,1499104803,"201051344000648","219011344069620",26.04,46.40,0,319.51,426.51,44.9,41.4,0.380,759330.8,759330.8,12406,0,0,0,L,1122011218,0,122.46,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499104838,2179586.00
07/03/2017 14:00,2,1.736,ACTIVE,215.09,351.67,60.007,1499104803,"201051344000569","219011344069620",25.33,48.30,0,321.31,425.61,44.5,41.1,0.371,773523.3,773523.3,12384,0,0,0,L,1122011218,0,122.46,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499104839,2179587.00
07/03/2017 14:00,2,1.723,ACTIVE,215.09,352.57,60.002,1499104803,"201051344000983","219011344069620",26.36,49.50,0,321.91,425.91,46.0,42.5,0.384,764085.1,764085.1,12411,0,0,0,L,1122011218,0,122.91,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499104840,2179588.00
07/03/2017 14:00,2,1.709,ACTIVE,214.87,351.97,59.991,1499104803,"201051344001158","219011344069620",25.78,49.00,0,321.31,425.61,44.6,41.1,0.371,748894.4,748894.4,12412,0,0,0,L,1122011218,0,122.46,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499104841,2179589.00
07/03/2017 14:00,2,1.623,ALERT,215.54,352.27,60.018,1499104803,"201051344000576","219011344069620",25.54,48.00,0,292.16,426.51,42.0,38.6,0.358,763467.0,763467.0,12412,0,0,0,L,1122011218,0,122.91,123.14,0002,45,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499104842,2179590.00
07/03/2017 14:00,2,1.643,ACTIVE,213.96,346.86,59.981,1499104803,"274151322000087","219011344069620",25.49,67.70,0,331.23,400.96,42.4,39.0,0.292,952852.5,952852.5,12505,0,0,0,L,1151911521,0,123.14,123.14,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499104843,2179591.00
07/03/2017 14:15,2,1.809,ACTIVE,215.54,354.37,59.954,1499105703,"201051344000645","219011344069620",28.03,42.80,0,325.82,422.30,51.4,47.7,0.433,762414.0,762414.0,12394,0,0,0,L,1122011218,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499105704,2179592.00
07/03/2017 14:15,2,1.729,ACTIVE,213.29,346.26,60.007,1499105703,"274151322000085","219011344069620",26.54,50.80,0,334.84,396.45,46.5,43.0,0.327,974534.8,974534.8,12316,0,0,0,L,1151911521,0,122.91,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499105705,2179593.00
07/03/2017 14:15,2,1.830,ACTIVE,215.32,355.88,59.975,1499105703,"201051344000633","219011344069620",28.27,43.20,0,323.41,424.71,52.4,48.7,0.446,749178.3,749178.3,12445,0,0,0,L,1122011218,0,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499105706,2179594.00
07/03/2017 14:15,2,1.822,ACTIVE,215.09,355.28,60.007,1499105703,"201051344000469","219011344069620",28.19,40.60,0,319.81,424.11,52.0,48.3,0.451,752641.4,752641.4,12417,0,0,0,L,1122011218,0,122.23,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499105707,2179595.00
07/03/2017 14:15,2,1.840,ACTIVE,213.96,353.77,59.996,1499105703,"201051344000646","219011344069620",28.15,40.40,0,319.21,423.50,52.4,48.7,0.442,747718.0,747718.0,12410,0,0,0,L,1122011218,0,123.14,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499105707,2179596.00
07/03/2017 14:15,2,1.787,ACTIVE,213.06,357.08,59.975,1499105703,"274151322000052","219011344069620",27.89,51.50,0,333.33,402.46,50.5,46.9,0.349,1013234.9,1013234.9,12326,0,0,0,L,1151911521,0,122.01,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499105708,2179597.00
07/03/2017 14:15,2,1.924,ACTIVE,214.87,354.67,59.986,1499105703,"201051344000585","219011344069620",28.05,41.50,0,323.41,424.11,54.7,50.8,0.442,760533.7,760533.7,12410,0,0,0,L,1122011218,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499105709,2179598.00
07/03/2017 14:15,2,1.781,ACTIVE,214.19,351.67,59.981,1499105703,"201051344001230","219011344069620",28.29,38.20,0,319.21,419.30,51.0,47.3,0.429,752294.8,752294.8,12428,0,0,0,L,1122011218,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499105710,2179599.00
07/03/2017 14:15,2,1.787,ACTIVE,214.87,354.67,59.944,1499105703,"201051344000582","219011344069620",28.11,42.50,0,322.21,425.31,50.9,47.2,0.429,741658.6,741658.6,12398,0,0,0,L,1122011218,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499105711,2179600.00
07/03/2017 14:15,2,1.834,ACTIVE,213.96,352.87,59.975,1499105703,"201051344000955","219011344069620",28.37,40.80,0,319.81,419.60,52.7,48.9,0.442,761176.2,761176.2,12419,0,0,0,L,1122011218,0,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499105712,2179601.00
07/03/2017 14:15,2,1.174,ACTIVE,213.06,412.68,59.970,1499105703,"274151322000094","219011344069620",37.73,50.40,0,337.24,452.06,44.9,41.4,0.305,833789.2,833789.2,12642,0,0,0,L,1151911521,0,122.23,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499105713,2179602.00
07/03/2017 14:15,2,1.877,ACTIVE,215.32,355.88,59.981,1499105703,"201051344000579","219011344069620",28.43,41.30,0,321.61,425.01,54.0,50.2,0.451,770765.0,770765.0,12407,0,0,0,L,1122011218,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499105714,2179603.00
07/03/2017 14:15,2,1.832,ACTIVE,214.19,352.57,59.944,1499105703,"201051344000890","219011344069620",28.31,39.00,0,322.81,419.90,52.5,48.8,0.424,755208.4,755208.4,12421,0,0,0,L,1122011218,0,123.14,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499105715,2179604.00
07/03/2017 14:15,2,1.812,ACTIVE,214.41,353.47,60.034,1499105703,"201051344000438","219011344069620",28.49,40.00,0,321.61,425.31,52.3,48.6,0.451,757752.0,757752.0,12404,0,0,0,L,1122011218,0,123.14,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499105716,2179605.00
07/03/2017 14:15,2,1.824,ACTIVE,214.41,348.96,59.986,1499105703,"201051344000417","219011344069620",18.39,39.00,0,323.11,394.35,34.0,30.8,0.283,687749.4,687749.4,12433,0,0,0,L,1122011218,0,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499105717,2179606.00
07/03/2017 14:15,2,1.789,ACTIVE,212.83,346.56,60.007,1499105703,"274151322000083","219011344069620",27.77,49.30,0,331.53,402.16,50.3,46.6,0.358,1003006.9,1003006.9,12331,0,0,0,L,1151911521,0,122.01,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499105718,2179607.00
07/03/2017 14:15,2,1.855,ACTIVE,213.74,349.56,59.981,1499105703,"274151322000076","219011344069620",28.73,50.60,0,333.33,406.07,53.9,50.1,0.380,1070174.1,1070174.1,12336,0,0,0,L,1151911521,0,122.23,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499105719,2179608.00
07/03/2017 14:15,2,1.891,ACTIVE,214.87,354.37,59.981,1499105703,"201051344000868","219011344069620",27.67,41.50,0,321.91,422.90,53.0,49.2,0.433,751053.5,751053.5,12422,0,0,0,L,1122011218,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499105719,2179609.00
07/03/2017 14:15,2,1.844,ACTIVE,213.06,348.66,59.981,1499105703,"274151322000095","219011344069620",28.53,51.50,0,333.93,406.07,53.2,49.5,0.371,1059852.5,1059852.5,12345,0,0,0,L,1151911521,0,122.68,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499105720,2179610.00
07/03/2017 14:15,2,1.840,ACTIVE,215.09,351.07,59.975,1499105703,"201051344000988","219011344069620",18.33,40.80,0,320.41,397.35,34.1,31.0,0.287,660099.6,660099.6,12401,0,0,0,L,1122011218,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499105721,2179611.00
07/03/2017 14:15,2,1.859,ACTIVE,214.41,353.17,60.023,1499105703,"201051344001025","219011344069620",28.25,42.30,0,323.11,425.31,53.3,49.5,0.433,757866.7,757866.7,12416,0,0,0,L,1122011218,0,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499105722,2179612.00
07/03/2017 14:15,2,1.846,ACTIVE,215.32,354.67,59.970,1499105703,"201051344000458","219011344069620",28.03,42.80,0,321.31,422.00,52.4,48.7,0.446,762620.3,762620.3,12393,0,0,0,L,1122011218,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499105723,2179613.00
07/03/2017 14:15,2,1.846,ACTIVE,215.54,356.48,59.986,1499105703,"201051344000853","219011344069620",28.09,42.00,0,328.52,416.29,52.6,48.8,0.433,763626.2,763626.2,12408,0,0,0,L,1122011218,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499105724,2179614.00
07/03/2017 14:15,2,1.793,ACTIVE,214.41,354.07,59.970,1499105703,"201051344000685","219011344069620",28.37,38.20,0,318.61,421.10,51.5,47.8,0.455,757654.2,757654.2,12432,0,0,0,L,1122011218,0,123.59,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499105725,2179615.00
07/03/2017 14:15,2,1.789,ACTIVE,214.64,353.77,59.986,1499105703,"201051344000917","219011344069620",28.41,42.00,0,323.41,423.50,51.5,47.8,0.429,754305.2,754305.2,12418,0,0,0,L,1122011218,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499105726,2179616.00
07/03/2017 14:15,2,1.809,ACTIVE,214.41,353.17,59.965,1499105703,"201051344001145","219011344069620",28.41,38.60,0,324.02,421.70,52.0,48.3,0.424,762292.2,762292.2,12414,0,0,0,L,1122011218,0,122.91,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499105727,2179617.00
07/03/2017 14:15,2,1.797,ACTIVE,214.87,354.07,59.938,1499105703,"201051344000651","219011344069620",28.47,43.00,0,324.32,421.40,51.8,48.1,0.429,751050.0,751050.0,12411,0,0,0,L,1122011218,0,123.36,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499105728,2179618.00
07/03/2017 14:15,2,1.730,ACTIVE,213.06,354.37,59.970,1499105703,"274151322000088","219011344069620",27.71,49.50,0,333.63,399.76,48.5,44.9,0.327,962030.6,962030.6,12327,0,0,0,L,1151911521,0,123.14,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499105728,2179619.00
07/03/2017 14:15,2,1.186,ACTIVE,213.96,419.90,60.012,1499105703,"274151322000068","219011344069620",38.45,49.30,0,337.24,446.05,46.3,42.7,0.314,834395.8,834395.8,12657,0,0,0,L,1151911521,0,122.91,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499105729,2179620.00
07/03/2017 14:15,2,1.885,ACTIVE,214.19,352.87,59.970,1499105703,"201051344001135","219011344069620",28.29,42.80,0,323.11,393.45,54.0,50.2,0.438,746484.4,746484.4,12400,0,0,0,L,1122011218,0,122.91,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499105730,2179621.00
07/03/2017 14:15,2,1.861,ACTIVE,214.64,354.37,59.981,1499105703,"201051344000594","219011344069620",28.39,42.50,0,318.00,381.42,53.6,49.8,0.442,765634.2,765634.2,12403,0,0,0,L,1122011218,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499105731,2179622.00
07/03/2017 14:15,2,1.867,ACTIVE,214.64,353.47,59.996,1499105703,"201051344001203","219011344069620",28.11,41.50,0,327.32,393.15,53.2,49.5,0.442,756022.5,756022.5,12441,0,0,0,L,1122011218,0,123.36,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499105732,2179623.00
07/03/2017 14:15,2,1.758,ACTIVE,213.29,350.47,59.996,1499105703,"274151322000054","219011344069620",26.88,51.00,0,332.73,381.42,47.8,44.2,0.331,978897.8,978897.8,12310,0,0,0,L,1151911521,0,122.68,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499105733,2179624.00
07/03/2017 14:15,2,1.896,ACTIVE,215.32,354.07,59.986,1499105703,"201051344000867","219011344069620",28.01,44.30,0,336.04,379.32,53.8,50.0,0.429,749837.5,749837.5,12439,0,0,0,L,1122011218,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499105734,2179625.00
07/03/2017 14:15,2,1.785,ACTIVE,214.87,353.77,60.023,1499105703,"201051344001093","219011344069620",28.03,40.40,0,336.64,391.04,50.7,47.0,0.415,754249.5,754249.5,12429,0,0,0,L,1122011218,0,123.14,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499105735,2179626.00
07/03/2017 14:15,2,1.871,ACTIVE,214.87,354.37,59.986,1499105703,"201051344000900","219011344069620",28.23,41.50,0,336.34,380.52,53.5,49.7,0.438,771411.7,771411.7,12420,0,0,0,L,1122011218,0,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499105736,2179627.00
07/03/2017 14:15,2,1.820,ACTIVE,215.32,354.67,59.986,1499105703,"201051344000648","219011344069620",28.37,40.20,0,335.74,379.62,52.3,48.6,0.438,759340.8,759340.8,12407,0,0,0,L,1122011218,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499105737,2179628.00
07/03/2017 14:15,2,1.838,ACTIVE,215.09,354.67,59.991,1499105703,"201051344000569","219011344069620",28.45,42.00,0,336.04,377.52,53.0,49.3,0.446,773533.4,773533.4,12385,0,0,0,L,1122011218,0,122.23,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499105737,2179629.00
