ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2017 14:15,2,1.887,ACTIVE,215.09,354.67,59.981,1499105703,"201051344000983","219011344069620",28.45,42.80,0,335.44,379.32,54.4,50.6,0.455,764095.6,764095.6,12412,0,0,0,L,1122011218,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499105738,2179630.00
07/03/2017 14:15,2,1.873,ACTIVE,215.09,354.67,59.986,1499105703,"201051344001158","219011344069620",28.03,42.00,0,335.74,382.63,53.2,49.4,0.446,748904.6,748904.6,12413,0,0,0,L,1122011218,0,122.46,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499105739,2179631.00
07/03/2017 14:15,2,1.811,ACTIVE,215.54,355.58,60.039,1499105703,"201051344000576","219011344069620",28.17,41.80,0,336.94,380.22,51.7,48.0,0.438,763476.8,763476.8,12414,0,0,0,L,1122011218,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499105740,2179632.00
07/03/2017 14:15,2,1.758,ACTIVE,213.06,347.16,59.975,1499105703,"274151322000087","219011344069620",27.73,58.00,0,335.74,375.41,49.3,45.7,0.327,952861.9,952861.9,12506,0,0,0,L,1151911521,0,122.68,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499105741,2179633.00
07/03/2017 14:30,2,9.367,ACTIVE,222.55,375.11,59.991,1499106603,"201051344000645","219011344069620",25.70,45.30,0,337.54,428.01,243.8,233.4,1.100,762456.2,762456.2,12395,0,0,0,L,1122011218,0,126.53,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499106604,2179634.00
07/03/2017 14:30,2,8.688,ACTIVE,216.90,370.00,59.938,1499106603,"274151322000085","219011344069620",24.25,55.80,0,330.03,402.46,213.1,203.8,0.782,974571.8,974571.8,12317,0,0,0,L,1151911521,0,124.94,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499106605,2179635.00
07/03/2017 14:30,2,9.352,ACTIVE,221.87,372.41,59.970,1499106603,"201051344000633","219011344069620",25.92,46.00,0,335.74,428.61,245.6,235.1,1.162,749220.8,749220.8,12446,0,0,0,L,1122011218,0,126.30,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499106606,2179636.00
07/03/2017 14:30,2,9.387,ACTIVE,223.00,375.71,59.996,1499106603,"201051344000469","219011344069620",25.96,43.80,0,335.74,428.31,246.8,236.3,1.140,752683.9,752683.9,12418,0,0,0,L,1122011218,0,126.07,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499106607,2179637.00
07/03/2017 14:30,2,9.258,ALERT,219.61,370.60,60.012,1499106603,"201051344000646","219011344069620",26.18,44.00,0,300.27,428.31,245.4,234.9,1.145,747760.1,747760.1,12411,0,0,0,L,1122011218,0,125.85,124.72,0002,42,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499106609,2179638.00
07/03/2017 14:30,2,9.006,ACTIVE,216.45,374.81,59.970,1499106603,"274151322000052","219011344069620",25.74,59.80,0,329.13,406.97,234.9,224.8,0.888,1013275.3,1013275.3,12327,0,0,0,L,1151911521,0,123.81,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499106610,2179639.00
07/03/2017 14:30,2,9.428,ACTIVE,221.19,371.21,59.959,1499106603,"201051344000585","219011344069620",26.12,44.50,0,320.11,428.01,249.3,238.7,1.149,760576.8,760576.8,12411,0,0,0,L,1122011218,0,125.85,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499106610,2179640.00
07/03/2017 14:30,2,9.139,ACTIVE,219.16,371.21,59.996,1499106603,"201051344001230","219011344069620",26.60,42.30,0,318.61,422.90,246.0,235.5,1.127,752337.2,752337.2,12429,0,0,0,L,1122011218,0,125.62,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499106611,2179641.00
07/03/2017 14:30,2,9.186,ACTIVE,220.97,372.41,59.986,1499106603,"201051344000582","219011344069620",26.42,44.00,0,319.21,430.12,245.7,235.2,1.127,741700.9,741700.9,12399,0,0,0,L,1122011218,0,126.07,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499106612,2179642.00
07/03/2017 14:30,2,9.213,ACTIVE,219.39,369.70,59.991,1499106603,"201051344000955","219011344069620",26.16,44.30,0,318.61,422.90,244.1,233.7,1.136,761218.6,761218.6,12420,0,0,0,L,1122011218,0,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499106613,2179643.00
07/03/2017 14:30,2,6.006,ACTIVE,216.67,402.46,59.959,1499106603,"274151322000094","219011344069620",36.98,56.80,0,379.92,468.59,224.5,214.7,0.849,833827.2,833827.2,12643,0,0,0,L,1151911521,0,123.81,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499106614,2179644.00
07/03/2017 14:30,2,9.258,ACTIVE,223.00,374.81,59.959,1499106603,"201051344000579","219011344069620",26.28,45.00,0,336.64,428.01,246.1,235.6,1.127,770808.3,770808.3,12408,0,0,0,L,1122011218,0,126.53,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499106615,2179645.00
07/03/2017 14:30,2,9.395,ACTIVE,219.39,370.00,59.996,1499106603,"201051344000890","219011344069620",25.80,43.00,0,319.21,426.21,245.4,234.9,1.100,755251.1,755251.1,12422,0,0,0,L,1122011218,0,125.85,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499106616,2179646.00
07/03/2017 14:30,2,9.104,ALERT,220.29,371.51,59.996,1499106603,"201051344000438","219011344069620",26.46,43.40,0,290.95,428.31,243.7,233.3,1.123,757794.4,757794.4,12405,0,0,0,L,1122011218,0,126.30,125.17,0002,42,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499106618,2179647.00
07/03/2017 14:30,2,8.463,ALERT,219.61,360.99,60.007,1499106603,"201051344000417","219011344069620",17.89,41.30,0,305.68,399.16,153.3,146.1,0.712,687776.5,687776.5,12434,0,0,0,L,1122011218,0,125.40,124.72,0002,39,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499106620,2179648.00
07/03/2017 14:30,2,9.002,ACTIVE,216.45,363.99,59.991,1499106603,"274151322000083","219011344069620",25.52,58.30,0,329.13,406.97,232.8,222.8,0.937,1003047.7,1003047.7,12332,0,0,0,L,1151911521,0,123.59,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499106620,2179649.00
07/03/2017 14:30,2,9.434,ACTIVE,217.58,355.88,59.959,1499106603,"274151322000076","219011344069620",26.34,59.50,0,333.93,406.67,251.5,240.8,0.959,1070217.8,1070217.8,12337,0,0,0,L,1151911521,0,124.27,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499106621,2179650.00
07/03/2017 14:30,2,9.246,ACTIVE,221.42,371.21,59.975,1499106603,"201051344000868","219011344069620",26.24,44.50,0,336.04,428.91,245.4,234.9,1.109,751096.9,751096.9,12423,0,0,0,L,1122011218,0,125.62,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499106622,2179651.00
07/03/2017 14:30,2,9.492,ACTIVE,216.00,356.78,59.986,1499106603,"274151322000095","219011344069620",26.16,62.80,0,329.13,408.18,251.3,240.6,0.932,1059896.1,1059896.1,12346,0,0,0,L,1151911521,0,124.04,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499106623,2179652.00
07/03/2017 14:30,2,8.461,ACTIVE,223.00,366.70,60.002,1499106603,"201051344000988","219011344069620",17.89,43.20,0,335.74,405.77,153.1,145.9,0.703,660127.5,660127.5,12402,0,0,0,L,1122011218,0,126.53,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499106624,2179653.00
07/03/2017 14:30,2,9.420,ACTIVE,220.74,371.81,59.986,1499106603,"201051344001025","219011344069620",26.12,45.30,0,318.91,430.12,249.2,238.6,1.100,757910.5,757910.5,12417,0,0,0,L,1122011218,0,125.85,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499106625,2179654.00
07/03/2017 14:30,2,9.359,ACTIVE,223.00,375.11,59.996,1499106603,"201051344000458","219011344069620",25.74,46.00,0,337.54,428.31,244.0,233.6,1.127,762663.7,762663.7,12394,0,0,0,L,1122011218,0,126.53,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499106626,2179655.00
07/03/2017 14:30,2,9.217,ACTIVE,223.23,376.31,59.996,1499106603,"201051344000853","219011344069620",26.30,45.80,0,335.44,432.52,245.7,235.2,1.131,763669.9,763669.9,12409,0,0,0,L,1122011218,0,126.98,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499106627,2179656.00
07/03/2017 14:30,2,9.344,ALERT,219.16,371.81,60.012,1499106603,"201051344000685","219011344069620",26.06,42.00,0,296.96,425.61,246.5,236.0,1.167,757697.4,757697.4,12433,0,0,0,L,1122011218,0,126.07,124.27,0002,39,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499106629,2179657.00
07/03/2017 14:30,2,9.256,ACTIVE,220.52,370.90,59.981,1499106603,"201051344000917","219011344069620",26.36,44.80,0,321.01,428.31,247.0,236.5,1.149,754348.7,754348.7,12419,0,0,0,L,1122011218,0,125.85,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499106629,2179658.00
07/03/2017 14:30,2,9.197,ACTIVE,219.39,371.51,60.002,1499106603,"201051344001145","219011344069620",26.36,42.00,0,319.81,426.51,245.4,235.0,1.114,762335.7,762335.7,12415,0,0,0,L,1122011218,0,125.62,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499106630,2179659.00
07/03/2017 14:30,2,9.359,ACTIVE,221.64,375.11,59.970,1499106603,"201051344000651","219011344069620",26.06,44.80,0,319.21,428.91,246.9,236.4,1.105,751093.8,751093.8,12412,0,0,0,L,1122011218,0,126.98,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499106631,2179660.00
07/03/2017 14:30,2,8.863,ACTIVE,216.67,360.99,59.933,1499106603,"274151322000088","219011344069620",25.21,55.50,0,328.82,405.17,226.2,216.5,0.849,962070.8,962070.8,12328,0,0,0,L,1151911521,0,124.72,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499106632,2179661.00
07/03/2017 14:30,2,5.990,ACTIVE,217.58,424.41,59.970,1499106603,"274151322000068","219011344069620",36.80,56.50,0,379.32,468.59,223.3,213.6,0.844,834434.8,834434.8,12658,0,0,0,L,1151911521,0,124.49,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499106633,2179662.00
07/03/2017 14:30,2,9.359,ACTIVE,220.74,372.41,59.996,1499106603,"201051344001135","219011344069620",25.80,45.50,0,319.21,445.15,244.6,234.1,1.105,746528.3,746528.3,12401,0,0,0,L,1122011218,0,126.07,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499106634,2179663.00
07/03/2017 14:30,2,9.350,ACTIVE,220.74,372.71,59.991,1499106603,"201051344000594","219011344069620",26.04,47.00,0,334.54,429.52,246.7,236.2,1.118,765678.5,765678.5,12404,0,0,0,L,1122011218,0,125.62,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499106635,2179664.00
07/03/2017 14:30,2,9.264,ACTIVE,220.74,369.70,59.944,1499106603,"201051344001203","219011344069620",26.54,44.30,0,319.81,429.52,248.8,238.2,1.145,756066.8,756066.8,12442,0,0,0,L,1122011218,0,126.53,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499106636,2179665.00
07/03/2017 14:30,2,8.895,ACTIVE,216.67,382.03,59.991,1499106603,"274151322000054","219011344069620",24.31,58.30,0,327.32,404.87,218.9,209.4,0.835,978937.3,978937.3,12311,0,0,0,L,1151911521,0,124.49,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499106637,2179666.00
07/03/2017 14:30,2,9.379,ACTIVE,221.64,372.11,59.991,1499106603,"201051344000867","219011344069620",25.88,48.00,0,336.04,428.91,245.8,235.3,1.092,749881.9,749881.9,12440,0,0,0,L,1122011218,0,126.07,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499106638,2179667.00
07/03/2017 14:30,2,9.240,ACTIVE,220.74,371.51,59.981,1499106603,"201051344001093","219011344069620",26.34,42.00,0,335.14,429.22,246.4,235.9,1.109,754293.4,754293.4,12430,0,0,0,L,1122011218,0,126.07,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499106639,2179668.00
07/03/2017 14:30,2,9.418,ACTIVE,222.55,376.01,60.002,1499106603,"201051344000900","219011344069620",26.30,45.30,0,336.34,428.31,250.8,240.1,1.100,771456.6,771456.6,12421,0,0,0,L,1122011218,0,126.53,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499106640,2179669.00
07/03/2017 14:30,2,9.182,ACTIVE,222.32,373.31,59.954,1499106603,"201051344000648","219011344069620",25.92,43.60,0,336.94,430.42,240.9,230.6,1.100,759384.5,759384.5,12408,0,0,0,L,1122011218,0,125.85,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499106640,2179670.00
07/03/2017 14:30,2,9.230,ACTIVE,222.55,371.81,59.981,1499106603,"201051344000569","219011344069620",26.14,45.80,0,336.94,428.91,244.3,233.8,1.136,773577.8,773577.8,12386,0,0,0,L,1122011218,0,125.85,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499106641,2179671.00
07/03/2017 14:30,2,9.217,ACTIVE,223.23,374.51,60.002,1499106603,"201051344000983","219011344069620",26.32,46.40,0,336.94,428.91,245.6,235.1,1.136,764140.2,764140.2,12413,0,0,0,L,1122011218,0,126.75,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499106642,2179672.00
07/03/2017 14:30,2,9.316,ACTIVE,223.00,376.62,59.996,1499106603,"201051344001158","219011344069620",25.74,45.80,0,337.24,428.61,242.8,232.4,1.100,748948.8,748948.8,12414,0,0,0,L,1122011218,0,126.53,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499106643,2179673.00
07/03/2017 14:30,2,9.229,ACTIVE,222.77,373.61,59.938,1499106603,"201051344000576","219011344069620",26.10,45.50,0,336.94,429.22,244.0,233.6,1.127,763521.0,763521.0,12415,0,0,0,L,1122011218,0,126.53,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499106644,2179674.00
07/03/2017 14:30,2,8.859,ACTIVE,216.90,372.41,59.975,1499106603,"274151322000087","219011344069620",25.47,65.30,0,329.43,405.17,228.3,218.4,0.857,952903.0,952903.0,12507,0,0,0,L,1151911521,0,124.04,125.17,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499106645,2179675.00
07/03/2017 14:45,2,1.797,ACTIVE,215.09,353.17,59.965,1499107504,"201051344000645","219011344069620",26.32,44.50,0,321.61,425.01,47.9,44.3,0.402,762489.7,762489.7,12396,0,0,0,L,1122011218,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499107505,2179676.00
07/03/2017 14:45,2,1.695,ACTIVE,212.16,348.36,59.996,1499107504,"274151322000085","219011344069620",25.15,52.30,0,333.33,398.56,43.2,39.8,0.296,974601.3,974601.3,12318,0,0,0,L,1151911521,0,122.23,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499107506,2179677.00
07/03/2017 14:45,2,1.812,ACTIVE,214.87,354.37,60.002,1499107504,"201051344000633","219011344069620",26.54,45.50,0,324.02,426.21,48.8,45.2,0.420,749254.6,749254.6,12447,0,0,0,L,1122011218,0,122.46,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499107507,2179678.00
07/03/2017 14:45,2,1.771,ACTIVE,214.87,353.17,60.034,1499107504,"201051344000469","219011344069620",26.96,43.20,0,319.51,426.51,48.4,44.8,0.420,752717.7,752717.7,12419,0,0,0,L,1122011218,0,122.01,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499107507,2179679.00
07/03/2017 14:45,2,1.781,ACTIVE,213.29,351.37,59.922,1499107504,"201051344000646","219011344069620",27.15,42.30,0,318.61,425.91,49.0,45.4,0.415,747793.7,747793.7,12413,0,0,0,L,1122011218,0,122.68,121.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499107508,2179680.00
07/03/2017 14:45,2,1.746,ACTIVE,211.70,348.96,59.991,1499107504,"274151322000052","219011344069620",27.02,53.80,0,332.43,403.67,47.8,44.2,0.318,1013307.7,1013307.7,12328,0,0,0,L,1151911521,0,121.10,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499107509,2179681.00
07/03/2017 14:45,2,1.883,ACTIVE,213.96,352.27,59.986,1499107504,"201051344000585","219011344069620",26.80,43.00,0,323.11,426.51,51.1,47.4,0.420,760610.9,760610.9,12412,0,0,0,L,1122011218,0,122.23,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499107510,2179682.00
07/03/2017 14:45,2,1.703,ACTIVE,213.29,350.17,60.002,1499107504,"201051344001230","219011344069620",27.75,40.80,0,320.71,421.70,47.8,44.2,0.402,752370.7,752370.7,12430,0,0,0,L,1122011218,0,122.68,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499107511,2179683.00
07/03/2017 14:45,2,1.725,ACTIVE,214.19,351.97,59.991,1499107504,"201051344000582","219011344069620",27.19,42.80,0,318.91,428.01,47.5,44.0,0.393,741734.2,741734.2,12400,0,0,0,L,1122011218,0,122.68,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499107512,2179684.00
07/03/2017 14:45,2,1.795,ACTIVE,213.74,351.37,60.007,1499107504,"201051344000955","219011344069620",27.14,42.80,0,320.41,421.10,49.4,45.7,0.415,761251.9,761251.9,12421,0,0,0,L,1122011218,0,122.23,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499107513,2179685.00
07/03/2017 14:45,2,1.154,ACTIVE,212.16,396.45,59.975,1499107504,"274151322000094","219011344069620",36.10,51.50,0,334.84,446.95,42.1,38.7,0.292,833857.5,833857.5,12644,0,0,0,L,1151911521,0,121.78,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499107514,2179686.00
07/03/2017 14:45,2,1.828,ACTIVE,214.64,353.47,59.928,1499107504,"201051344000579","219011344069620",27.10,44.30,0,321.31,429.82,50.2,46.5,0.415,770841.9,770841.9,12409,0,0,0,L,1122011218,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499107515,2179687.00
07/03/2017 14:45,2,1.787,ACTIVE,213.51,350.77,59.986,1499107504,"201051344000890","219011344069620",27.08,42.00,0,321.91,421.70,49.0,45.4,0.402,755284.4,755284.4,12423,0,0,0,L,1122011218,0,122.91,121.10,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499107516,2179688.00
07/03/2017 14:45,2,1.766,ACTIVE,213.96,352.27,59.996,1499107504,"201051344000438","219011344069620",27.27,42.50,0,320.41,426.81,48.9,45.2,0.420,757827.5,757827.5,12407,0,0,0,L,1122011218,0,122.91,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499107517,2179689.00
07/03/2017 14:45,2,1.732,ACTIVE,213.74,347.46,59.991,1499107504,"201051344000417","219011344069620",17.97,40.80,0,319.81,394.95,31.5,28.5,0.265,687796.8,687796.8,12436,0,0,0,L,1122011218,0,122.46,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499107518,2179690.00
07/03/2017 14:45,2,1.723,ACTIVE,211.93,348.36,59.959,1499107504,"274151322000083","219011344069620",27.10,51.80,0,331.23,403.67,47.2,43.7,0.331,1003079.4,1003079.4,12333,0,0,0,L,1151911521,0,121.55,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499107519,2179691.00
07/03/2017 14:45,2,1.814,ACTIVE,212.61,349.56,59.981,1499107504,"274151322000076","219011344069620",27.77,52.50,0,333.93,407.27,51.0,47.3,0.358,1070252.0,1070252.0,12338,0,0,0,L,1151911521,0,122.23,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499107520,2179692.00
07/03/2017 14:45,2,1.809,ACTIVE,213.96,352.27,59.901,1499107504,"201051344000868","219011344069620",27.00,43.40,0,323.72,426.81,49.5,45.8,0.402,751130.0,751130.0,12424,0,0,0,L,1122011218,0,121.78,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499107520,2179693.00
07/03/2017 14:45,2,1.803,ACTIVE,211.93,343.25,59.986,1499107504,"274151322000095","219011344069620",27.39,55.00,0,332.43,407.87,50.0,46.4,0.336,1059930.1,1059930.1,12347,0,0,0,L,1151911521,0,122.46,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499107521,2179694.00
07/03/2017 14:45,2,1.723,ACTIVE,214.64,349.56,60.012,1499107504,"201051344000988","219011344069620",17.87,43.20,0,323.72,399.46,31.2,28.2,0.256,660147.3,660147.3,12403,0,0,0,L,1122011218,0,122.01,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499107522,2179695.00
07/03/2017 14:45,2,1.822,ACTIVE,213.74,350.77,59.996,1499107504,"201051344001025","219011344069620",26.90,43.40,0,322.51,427.11,49.7,46.0,0.402,757943.7,757943.7,12418,0,0,0,L,1122011218,0,122.46,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499107523,2179696.00
07/03/2017 14:45,2,1.768,ACTIVE,214.87,353.47,59.928,1499107504,"201051344000458","219011344069620",27.12,45.30,0,324.32,428.91,48.6,45.0,0.415,762696.2,762696.2,12395,0,0,0,L,1122011218,0,122.46,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499107524,2179697.00
07/03/2017 14:45,2,1.811,ACTIVE,215.32,354.67,59.970,1499107504,"201051344000853","219011344069620",26.56,44.50,0,324.62,429.82,48.7,45.1,0.415,763702.6,763702.6,12410,0,0,0,L,1122011218,0,122.91,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499107525,2179698.00
07/03/2017 14:45,2,1.754,ACTIVE,213.74,352.27,59.975,1499107504,"201051344000685","219011344069620",27.08,40.60,0,319.81,421.10,48.1,44.5,0.424,757730.2,757730.2,12435,0,0,0,L,1122011218,0,123.36,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499107526,2179699.00
07/03/2017 14:45,2,1.773,ACTIVE,214.19,351.97,59.928,1499107504,"201051344000917","219011344069620",26.88,42.50,0,321.01,426.21,48.3,44.7,0.402,754381.3,754381.3,12420,0,0,0,L,1122011218,0,122.68,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499107527,2179700.00
07/03/2017 14:45,2,1.760,ACTIVE,213.96,351.07,59.986,1499107504,"201051344001145","219011344069620",27.39,40.40,0,324.32,425.31,48.8,45.2,0.398,762368.4,762368.4,12416,0,0,0,L,1122011218,0,122.68,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499107528,2179701.00
07/03/2017 14:45,2,1.734,ACTIVE,214.19,352.57,60.007,1499107504,"201051344000651","219011344069620",27.41,43.60,0,321.91,427.11,48.2,44.6,0.407,751126.2,751126.2,12413,0,0,0,L,1122011218,0,123.14,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499107529,2179702.00
07/03/2017 14:45,2,1.684,ACTIVE,211.93,343.85,59.959,1499107504,"274151322000088","219011344069620",26.68,50.80,0,332.13,402.16,45.5,42.0,0.314,962100.8,962100.8,12329,0,0,0,L,1151911521,0,122.68,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499107529,2179703.00
07/03/2017 14:45,2,1.154,ACTIVE,212.61,408.48,59.965,1499107504,"274151322000068","219011344069620",37.27,50.80,0,336.34,443.34,43.4,40.0,0.296,834464.2,834464.2,12659,0,0,0,L,1151911521,0,122.01,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499107530,2179704.00
07/03/2017 14:45,2,1.846,ACTIVE,213.51,351.37,59.991,1499107504,"201051344001135","219011344069620",27.04,43.80,0,321.01,425.91,50.6,46.9,0.411,746560.6,746560.6,12402,0,0,0,L,1122011218,0,122.68,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499107531,2179705.00
07/03/2017 14:45,2,1.801,ACTIVE,214.19,352.27,60.012,1499107504,"201051344000594","219011344069620",27.27,45.50,0,320.41,428.01,49.8,46.1,0.415,765711.1,765711.1,12405,0,0,0,L,1122011218,0,122.01,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499107532,2179706.00
07/03/2017 14:45,2,1.805,ACTIVE,214.19,352.87,59.922,1499107504,"201051344001203","219011344069620",27.19,42.30,0,320.11,428.61,49.8,46.1,0.415,756099.4,756099.4,12443,0,0,0,L,1122011218,0,123.36,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499107533,2179707.00
07/03/2017 14:45,2,1.713,ACTIVE,211.70,353.47,59.986,1499107504,"274151322000054","219011344069620",25.54,52.50,0,332.13,401.56,44.3,40.8,0.305,978965.9,978965.9,12312,0,0,0,L,1151911521,0,121.78,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499107534,2179708.00
07/03/2017 14:45,2,1.832,ACTIVE,214.41,351.97,59.965,1499107504,"201051344000867","219011344069620",27.02,46.40,0,322.21,425.91,50.1,46.5,0.407,749914.2,749914.2,12441,0,0,0,L,1122011218,0,122.23,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499107535,2179709.00
07/03/2017 14:45,2,1.723,ACTIVE,214.41,352.87,59.996,1499107504,"201051344001093","219011344069620",27.35,40.80,0,321.31,427.71,47.8,44.2,0.389,754325.3,754325.3,12431,0,0,0,L,1122011218,0,122.91,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499107536,2179710.00
07/03/2017 14:45,2,1.822,ACTIVE,214.41,352.87,59.981,1499107504,"201051344000900","219011344069620",27.23,43.40,0,321.61,427.41,50.3,46.6,0.407,771489.4,771489.4,12422,0,0,0,L,1122011218,0,122.23,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499107537,2179711.00
07/03/2017 14:45,2,1.754,ACTIVE,214.64,352.27,59.970,1499107504,"201051344000648","219011344069620",27.25,42.80,0,321.01,426.21,48.4,44.8,0.407,759416.0,759416.0,12409,0,0,0,L,1122011218,0,121.78,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499107538,2179712.00
07/03/2017 14:45,2,1.783,ACTIVE,214.41,352.87,60.012,1499107504,"201051344000569","219011344069620",27.19,44.30,0,321.01,426.21,49.1,45.5,0.415,773609.6,773609.6,12387,0,0,0,L,1122011218,0,121.55,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499107539,2179713.00
07/03/2017 14:45,2,1.830,ACTIVE,214.64,352.27,59.912,1499107504,"201051344000983","219011344069620",27.25,45.00,0,325.22,426.51,50.6,46.9,0.420,764172.3,764172.3,12414,0,0,0,L,1122011218,0,122.23,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499107540,2179714.00
07/03/2017 14:45,2,1.799,ACTIVE,214.41,352.87,59.949,1499107504,"201051344001158","219011344069620",26.88,45.00,0,324.92,425.01,49.0,45.4,0.407,748980.3,748980.3,12415,0,0,0,L,1122011218,0,122.01,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499107541,2179715.00
07/03/2017 14:45,2,1.754,ACTIVE,214.87,354.37,59.901,1499107504,"201051344000576","219011344069620",27.00,44.00,0,323.11,430.42,48.0,44.4,0.407,763552.5,763552.5,12416,0,0,0,L,1122011218,0,122.23,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499107542,2179716.00
07/03/2017 14:45,2,1.701,ACTIVE,212.38,345.36,59.965,1499107504,"274151322000087","219011344069620",26.70,58.50,0,332.73,402.77,46.0,42.5,0.314,952932.7,952932.7,12508,0,0,0,L,1151911521,0,122.01,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499107543,2179717.00
07/03/2017 15:00,2,1.998,ACTIVE,215.09,356.48,60.002,1499108403,"201051344000645","219011344069620",27.59,41.50,0,336.94,381.12,55.9,52.0,0.468,762502.2,762502.2,12397,0,0,0,L,1122011218,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499108404,2179718.00
07/03/2017 15:00,2,1.896,ACTIVE,212.16,352.87,59.996,1499108403,"274151322000085","219011344069620",26.58,48.30,0,334.54,365.49,51.0,47.3,0.349,974612.7,974612.7,12319,0,0,0,L,1151911521,0,122.23,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499108405,2179719.00
07/03/2017 15:00,2,1.980,ACTIVE,214.87,356.18,59.981,1499108403,"201051344000633","219011344069620",28.27,42.30,0,335.74,382.63,56.7,52.8,0.477,749267.4,749267.4,12448,0,0,0,L,1122011218,0,122.46,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499108406,2179720.00
07/03/2017 15:00,2,2.008,ACTIVE,214.87,356.18,60.012,1499108403,"201051344000469","219011344069620",27.87,39.30,0,334.54,380.22,56.7,52.8,0.495,752730.3,752730.3,12420,0,0,0,L,1122011218,0,121.78,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499108407,2179721.00
07/03/2017 15:00,2,1.980,ACTIVE,213.74,353.77,60.012,1499108403,"201051344000646","219011344069620",28.25,38.80,0,333.33,378.72,56.7,52.8,0.477,747806.5,747806.5,12414,0,0,0,L,1122011218,0,123.14,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499108408,2179722.00
07/03/2017 15:00,2,1.965,ACTIVE,212.16,354.37,60.023,1499108403,"274151322000052","219011344069620",27.71,48.80,0,333.63,367.90,55.1,51.3,0.384,1013320.1,1013320.1,12329,0,0,0,L,1151911521,0,122.01,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499108409,2179723.00
07/03/2017 15:00,2,2.061,ACTIVE,214.41,355.28,60.018,1499108403,"201051344000585","219011344069620",28.13,39.30,0,334.24,379.02,58.7,54.7,0.486,760624.1,760624.1,12413,0,0,0,L,1122011218,0,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499108410,2179724.00
07/03/2017 15:00,2,1.920,ACTIVE,213.96,352.57,59.954,1499108403,"201051344001230","219011344069620",28.65,37.80,0,332.73,376.92,55.8,51.9,0.464,752383.3,752383.3,12431,0,0,0,L,1122011218,0,122.91,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499108411,2179725.00
07/03/2017 15:00,2,1.924,ACTIVE,214.41,354.97,60.023,1499108403,"201051344000582","219011344069620",28.29,39.50,0,334.24,379.02,55.1,51.3,0.464,741746.6,741746.6,12401,0,0,0,L,1122011218,0,122.91,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499108412,2179726.00
07/03/2017 15:00,2,1.996,ACTIVE,213.51,353.17,60.002,1499108403,"201051344000955","219011344069620",28.21,39.00,0,332.73,378.42,57.1,53.2,0.486,761264.8,761264.8,12422,0,0,0,L,1122011218,0,122.23,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499108413,2179727.00
07/03/2017 15:00,2,1.301,ACTIVE,212.16,409.08,59.981,1499108403,"274151322000094","219011344069620",37.23,48.00,0,334.24,430.12,49.0,45.4,0.331,833868.5,833868.5,12645,0,0,0,L,1151911521,0,121.55,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499108414,2179728.00
07/03/2017 15:00,2,2.010,ACTIVE,214.64,356.48,59.949,1499108403,"201051344000579","219011344069620",28.39,41.00,0,336.34,381.73,57.8,53.8,0.486,770854.9,770854.9,12410,0,0,0,L,1122011218,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499108415,2179729.00
07/03/2017 15:00,2,1.969,ACTIVE,213.74,354.67,59.922,1499108403,"201051344000890","219011344069620",28.49,38.80,0,334.24,378.72,56.8,52.9,0.464,755297.2,755297.2,12424,0,0,0,L,1122011218,0,122.91,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499108415,2179730.00
07/03/2017 15:00,2,1.969,ACTIVE,214.19,354.37,60.034,1499108403,"201051344000438","219011344069620",28.29,39.30,0,335.14,379.62,56.5,52.6,0.482,757840.3,757840.3,12408,0,0,0,L,1122011218,0,123.14,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499108416,2179731.00
07/03/2017 15:00,2,2.002,ACTIVE,214.19,349.86,59.954,1499108403,"201051344000417","219011344069620",18.07,38.20,0,333.03,366.10,36.6,33.4,0.309,687804.9,687804.9,12437,0,0,0,L,1122011218,0,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499108417,2179732.00
07/03/2017 15:00,2,1.918,ACTIVE,211.70,354.97,59.975,1499108403,"274151322000083","219011344069620",27.87,47.80,0,333.63,367.30,54.2,50.4,0.389,1003091.7,1003091.7,12334,0,0,0,L,1151911521,0,121.78,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499108418,2179733.00
07/03/2017 15:00,2,2.037,ACTIVE,212.61,357.38,60.007,1499108403,"274151322000076","219011344069620",28.47,47.80,0,334.84,369.70,58.8,54.8,0.411,1070265.3,1070265.3,12339,0,0,0,L,1151911521,0,121.78,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499108419,2179734.00
07/03/2017 15:00,2,2.014,ACTIVE,214.41,355.28,60.034,1499108403,"201051344000868","219011344069620",28.03,40.40,0,334.54,379.62,57.2,53.3,0.468,751142.9,751142.9,12425,0,0,0,L,1122011218,0,121.78,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499108420,2179735.00
07/03/2017 15:00,2,1.986,ACTIVE,211.93,357.08,60.007,1499108403,"274151322000095","219011344069620",28.63,50.00,0,333.63,368.20,57.6,53.7,0.393,1059943.2,1059943.2,12348,0,0,0,L,1151911521,0,122.23,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499108421,2179736.00
07/03/2017 15:00,2,2.016,ACTIVE,214.87,351.97,60.002,1499108403,"201051344000988","219011344069620",18.01,40.20,0,334.84,370.60,36.8,33.6,0.309,660155.4,660155.4,12404,0,0,0,L,1122011218,0,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499108422,2179737.00
07/03/2017 15:00,2,1.986,ACTIVE,213.96,353.47,59.996,1499108403,"201051344001025","219011344069620",28.49,40.00,0,334.54,379.62,57.2,53.3,0.468,757956.6,757956.6,12419,0,0,0,L,1122011218,0,122.68,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499108423,2179738.00
07/03/2017 15:00,2,1.967,ACTIVE,214.64,354.67,60.028,1499108403,"201051344000458","219011344069620",28.07,41.80,0,336.04,381.12,55.9,52.0,0.482,762708.8,762708.8,12396,0,0,0,L,1122011218,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499108423,2179739.00
07/03/2017 15:00,2,1.990,ACTIVE,215.32,357.98,60.023,1499108403,"201051344000853","219011344069620",27.85,41.30,0,337.54,384.73,56.2,52.3,0.477,763715.2,763715.2,12411,0,0,0,L,1122011218,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499108424,2179740.00
07/03/2017 15:00,2,1.947,ACTIVE,214.19,354.97,59.928,1499108403,"201051344000685","219011344069620",28.01,37.80,0,333.93,379.02,55.3,51.5,0.486,757742.7,757742.7,12436,0,0,0,L,1122011218,0,123.36,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499108425,2179741.00
07/03/2017 15:00,2,1.955,ACTIVE,214.19,354.97,60.007,1499108403,"201051344000917","219011344069620",27.97,38.60,0,334.24,378.42,55.4,51.5,0.460,754393.9,754393.9,12421,0,0,0,L,1122011218,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499108426,2179742.00
07/03/2017 15:00,2,1.932,ACTIVE,214.19,354.67,60.012,1499108403,"201051344001145","219011344069620",28.41,36.50,0,335.14,378.12,55.6,51.8,0.455,762381.1,762381.1,12417,0,0,0,L,1122011218,0,122.91,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499108427,2179743.00
07/03/2017 15:00,2,1.943,ACTIVE,214.41,355.88,60.034,1499108403,"201051344000651","219011344069620",28.25,40.20,0,335.74,382.03,55.6,51.8,0.460,751138.8,751138.8,12414,0,0,0,L,1122011218,0,123.36,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499108428,2179744.00
07/03/2017 15:00,2,1.867,ACTIVE,211.70,347.46,60.007,1499108403,"274151322000088","219011344069620",27.57,46.80,0,333.33,366.70,52.1,48.4,0.358,962112.7,962112.7,12330,0,0,0,L,1151911521,0,122.68,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499108429,2179745.00
07/03/2017 15:00,2,1.270,ACTIVE,212.83,419.60,59.975,1499108403,"274151322000068","219011344069620",38.45,46.80,0,335.14,435.83,48.9,45.2,0.327,834475.4,834475.4,12660,0,0,0,L,1151911521,0,122.23,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499108430,2179746.00
07/03/2017 15:00,2,2.029,ACTIVE,213.96,354.07,59.938,1499108403,"201051344001135","219011344069620",27.87,40.20,0,334.24,381.12,57.3,53.4,0.468,746573.7,746573.7,12403,0,0,0,L,1122011218,0,122.91,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499108431,2179747.00
07/03/2017 15:00,2,1.982,ACTIVE,214.19,354.97,59.922,1499108403,"201051344000594","219011344069620",28.25,42.30,0,333.93,379.62,56.8,52.8,0.473,765724.0,765724.0,12406,0,0,0,L,1122011218,0,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499108432,2179748.00
07/03/2017 15:00,2,1.986,ACTIVE,214.41,354.37,59.996,1499108403,"201051344001203","219011344069620",28.25,39.00,0,335.44,380.22,56.8,52.9,0.468,756112.4,756112.4,12444,0,0,0,L,1122011218,0,123.59,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499108433,2179749.00
07/03/2017 15:00,2,1.887,ACTIVE,211.70,354.67,59.933,1499108403,"274151322000054","219011344069620",26.96,48.00,0,333.33,366.40,51.5,47.8,0.358,978977.5,978977.5,12313,0,0,0,L,1151911521,0,122.23,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499108433,2179750.00
07/03/2017 15:00,2,1.998,ACTIVE,214.41,354.97,59.996,1499108403,"201051344000867","219011344069620",28.13,43.40,0,334.24,378.72,57.0,53.1,0.464,749927.2,749927.2,12442,0,0,0,L,1122011218,0,122.23,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499108434,2179751.00
07/03/2017 15:00,2,1.916,ACTIVE,214.19,355.28,59.981,1499108403,"201051344001093","219011344069620",28.29,37.80,0,335.44,379.02,54.9,51.1,0.451,754337.8,754337.8,12432,0,0,0,L,1122011218,0,123.14,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499108435,2179752.00
07/03/2017 15:00,2,1.965,ACTIVE,214.87,356.18,60.007,1499108403,"201051344000900","219011344069620",28.53,40.00,0,335.14,381.42,56.8,52.9,0.468,771502.4,771502.4,12423,0,0,0,L,1122011218,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499108436,2179753.00
07/03/2017 15:00,2,1.920,ACTIVE,214.87,354.67,60.007,1499108403,"201051344000648","219011344069620",28.23,40.20,0,336.34,381.12,55.0,51.1,0.464,759428.6,759428.6,12410,0,0,0,L,1122011218,0,121.78,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499108437,2179754.00
07/03/2017 15:00,2,1.961,ACTIVE,214.87,355.58,60.028,1499108403,"201051344000569","219011344069620",28.15,40.80,0,334.84,379.92,55.9,52.0,0.468,773622.3,773622.3,12388,0,0,0,L,1122011218,0,121.78,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499108438,2179755.00
07/03/2017 15:00,2,1.977,ACTIVE,215.09,355.58,60.018,1499108403,"201051344000983","219011344069620",28.43,41.50,0,335.44,380.22,57.0,53.0,0.477,764185.3,764185.3,12415,0,0,0,L,1122011218,0,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499108439,2179756.00
07/03/2017 15:00,2,1.986,ACTIVE,214.87,354.67,60.028,1499108403,"201051344001158","219011344069620",27.69,41.50,0,335.14,379.32,55.7,51.9,0.468,748993.0,748993.0,12416,0,0,0,L,1122011218,0,122.01,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499108440,2179757.00
07/03/2017 15:00,2,1.902,ACTIVE,215.09,356.18,60.018,1499108403,"201051344000576","219011344069620",28.27,40.60,0,336.64,382.93,54.5,50.7,0.468,763564.9,763564.9,12417,0,0,0,L,1122011218,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499108441,2179758.00
07/03/2017 15:00,2,1.859,ACTIVE,212.16,347.76,60.007,1499108403,"274151322000087","219011344069620",27.61,53.80,0,333.63,365.80,52.0,48.3,0.336,952944.7,952944.7,12509,0,0,0,L,1151911521,0,122.01,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499108442,2179759.00
07/03/2017 15:15,2,2.295,ACTIVE,215.54,360.08,60.028,1499109303,"201051344000645","219011344069620",27.97,39.50,0,337.24,392.85,65.0,60.8,0.544,762516.8,762516.8,12398,0,0,0,L,1122011218,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499109304,2179760.00
07/03/2017 15:15,2,2.174,ACTIVE,212.38,348.96,59.986,1499109303,"274151322000085","219011344069620",27.06,45.80,0,334.84,372.11,59.5,55.6,0.411,974626.0,974626.0,12320,0,0,0,L,1151911521,0,122.46,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499109305,2179761.00
07/03/2017 15:15,2,2.303,ACTIVE,215.09,360.38,60.002,1499109303,"201051344000633","219011344069620",28.25,39.80,0,335.14,393.15,65.9,61.7,0.561,749282.2,749282.2,12449,0,0,0,L,1122011218,0,122.46,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499109306,2179762.00
07/03/2017 15:15,2,2.295,ACTIVE,215.32,359.48,59.996,1499109303,"201051344000469","219011344069620",28.23,37.30,0,335.14,392.55,65.6,61.4,0.566,752745.1,752745.1,12421,0,0,0,L,1122011218,0,122.01,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499109307,2179763.00
07/03/2017 15:15,2,2.307,ACTIVE,213.74,357.68,60.012,1499109303,"201051344000646","219011344069620",28.03,36.80,0,335.14,387.74,65.5,61.3,0.561,747821.2,747821.2,12415,0,0,0,L,1122011218,0,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499109308,2179764.00
07/03/2017 15:15,2,2.264,ACTIVE,212.16,352.27,59.949,1499109303,"274151322000052","219011344069620",27.73,46.00,0,333.63,374.21,63.6,59.5,0.442,1013334.4,1013334.4,12330,0,0,0,L,1151911521,0,121.78,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499109309,2179765.00
07/03/2017 15:15,2,2.359,ACTIVE,214.87,359.48,60.002,1499109303,"201051344000585","219011344069620",28.31,37.80,0,334.84,391.64,67.7,63.4,0.548,760639.4,760639.4,12414,0,0,0,L,1122011218,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499109310,2179766.00
07/03/2017 15:15,2,2.223,ACTIVE,213.96,355.88,59.933,1499109303,"201051344001230","219011344069620",28.65,35.80,0,333.33,385.03,64.5,60.3,0.544,752397.8,752397.8,12432,0,0,0,L,1122011218,0,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499109311,2179767.00
07/03/2017 15:15,2,2.264,ACTIVE,214.64,358.58,59.912,1499109303,"201051344000582","219011344069620",27.99,37.50,0,336.04,391.94,64.2,60.0,0.530,741761.1,741761.1,12402,0,0,0,L,1122011218,0,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499109312,2179768.00
07/03/2017 15:15,2,2.314,ACTIVE,213.96,356.78,59.938,1499109303,"201051344000955","219011344069620",28.09,37.30,0,333.33,386.83,65.8,61.6,0.557,761279.7,761279.7,12423,0,0,0,L,1122011218,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499109312,2179769.00
07/03/2017 15:15,2,1.482,ACTIVE,212.16,416.29,59.912,1499109303,"274151322000094","219011344069620",37.97,46.20,0,385.63,441.84,57.0,53.1,0.398,833881.2,833881.2,12646,0,0,0,L,1151911521,0,121.78,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499109313,2179770.00
07/03/2017 15:15,2,2.352,ACTIVE,215.09,358.88,59.933,1499109303,"201051344000579","219011344069620",28.23,38.60,0,336.04,394.05,67.2,63.0,0.561,770870.1,770870.1,12411,0,0,0,L,1122011218,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499109314,2179771.00
