ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2017 15:15,2,2.285,ACTIVE,214.19,357.08,60.007,1499109303,"201051344000890","219011344069620",28.45,37.00,0,333.03,386.83,65.8,61.6,0.539,755312.1,755312.1,12425,0,0,0,L,1122011218,0,123.14,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499109315,2179772.00
07/03/2017 15:15,2,2.273,ACTIVE,214.64,357.98,59.959,1499109303,"201051344000438","219011344069620",28.49,37.30,0,334.84,390.74,65.7,61.4,0.552,757855.1,757855.1,12409,0,0,0,L,1122011218,0,123.36,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499109316,2179773.00
07/03/2017 15:15,2,2.312,ACTIVE,214.19,352.27,60.018,1499109303,"201051344000417","219011344069620",18.17,36.00,0,334.54,371.51,42.6,39.2,0.358,687814.4,687814.4,12438,0,0,0,L,1122011218,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499109317,2179774.00
07/03/2017 15:15,2,2.227,ACTIVE,211.70,358.58,59.975,1499109303,"274151322000083","219011344069620",27.85,45.30,0,333.33,373.61,62.8,58.7,0.446,1003105.9,1003105.9,12335,0,0,0,L,1151911521,0,121.33,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499109318,2179775.00
07/03/2017 15:15,2,2.344,ACTIVE,212.61,355.88,59.965,1499109303,"274151322000076","219011344069620",28.59,45.50,0,335.14,376.31,67.8,63.5,0.491,1070280.6,1070280.6,12340,0,0,0,L,1151911521,0,121.78,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499109319,2179776.00
07/03/2017 15:15,2,2.322,ACTIVE,214.87,358.28,59.981,1499109303,"201051344000868","219011344069620",28.19,38.00,0,335.74,390.14,66.3,62.1,0.539,751157.9,751157.9,12426,0,0,0,L,1122011218,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499109320,2179777.00
07/03/2017 15:15,2,2.305,ACTIVE,211.93,351.97,59.996,1499109303,"274151322000095","219011344069620",28.65,47.30,0,333.33,375.71,66.9,62.6,0.460,1059958.3,1059958.3,12349,0,0,0,L,1151911521,0,122.46,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499109321,2179778.00
07/03/2017 15:15,2,2.348,ACTIVE,215.09,354.97,59.975,1499109303,"201051344000988","219011344069620",18.05,38.60,0,335.74,377.52,43.0,39.5,0.371,660164.9,660164.9,12405,0,0,0,L,1122011218,0,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499109322,2179779.00
07/03/2017 15:15,2,2.314,ACTIVE,214.64,356.78,60.039,1499109303,"201051344001025","219011344069620",28.35,38.00,0,335.44,388.34,66.5,62.2,0.539,757971.7,757971.7,12420,0,0,0,L,1122011218,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499109323,2179780.00
07/03/2017 15:15,2,2.309,ACTIVE,215.09,358.58,59.965,1499109303,"201051344000458","219011344069620",27.87,39.50,0,336.64,393.45,65.2,61.1,0.570,762723.6,762723.6,12397,0,0,0,L,1122011218,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499109324,2179781.00
07/03/2017 15:15,2,2.281,ACTIVE,215.77,362.79,60.028,1499109303,"201051344000853","219011344069620",28.37,39.30,0,336.34,392.85,65.6,61.4,0.548,763730.1,763730.1,12412,0,0,0,L,1122011218,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499109325,2179782.00
07/03/2017 15:15,2,2.244,ACTIVE,214.19,357.98,60.012,1499109303,"201051344000685","219011344069620",28.45,35.60,0,333.93,390.14,64.7,60.5,0.570,757757.3,757757.3,12437,0,0,0,L,1122011218,0,123.59,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499109326,2179783.00
07/03/2017 15:15,2,2.273,ACTIVE,214.41,357.68,59.959,1499109303,"201051344000917","219011344069620",27.99,36.80,0,333.03,389.54,64.5,60.3,0.552,754408.6,754408.6,12422,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499109327,2179784.00
07/03/2017 15:15,2,2.248,ACTIVE,214.41,357.38,59.917,1499109303,"201051344001145","219011344069620",28.49,35.00,0,336.04,387.14,64.8,60.7,0.535,762395.8,762395.8,12418,0,0,0,L,1122011218,0,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499109328,2179785.00
07/03/2017 15:15,2,2.240,ACTIVE,214.64,358.28,59.996,1499109303,"201051344000651","219011344069620",28.61,38.20,0,336.94,391.94,64.9,60.7,0.535,751153.6,751153.6,12415,0,0,0,L,1122011218,0,123.59,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499109328,2179786.00
07/03/2017 15:15,2,2.168,ACTIVE,211.93,356.18,59.970,1499109303,"274151322000088","219011344069620",27.67,44.50,0,333.93,373.01,60.8,56.7,0.415,962126.4,962126.4,12331,0,0,0,L,1151911521,0,122.23,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499109329,2179787.00
07/03/2017 15:15,2,1.467,ACTIVE,212.83,423.50,59.928,1499109303,"274151322000068","219011344069620",38.49,45.00,0,381.12,446.05,57.3,53.4,0.398,834488.3,834488.3,12661,0,0,0,L,1151911521,0,122.23,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499109330,2179788.00
07/03/2017 15:15,2,2.342,ACTIVE,214.41,356.78,60.002,1499109303,"201051344001135","219011344069620",28.05,38.20,0,335.44,387.44,66.5,62.3,0.548,746588.8,746588.8,12404,0,0,0,L,1122011218,0,122.91,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499109331,2179789.00
07/03/2017 15:15,2,2.285,ACTIVE,214.64,357.98,59.944,1499109303,"201051344000594","219011344069620",28.73,39.80,0,333.63,388.34,66.5,62.2,0.552,765739.1,765739.1,12407,0,0,0,L,1122011218,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499109332,2179790.00
07/03/2017 15:15,2,2.328,ACTIVE,214.64,358.58,59.981,1499109303,"201051344001203","219011344069620",28.03,37.00,0,335.44,391.64,66.2,61.9,0.548,756127.4,756127.4,12445,0,0,0,L,1122011218,0,123.59,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499109333,2179791.00
07/03/2017 15:15,2,2.197,ACTIVE,211.93,353.17,59.981,1499109303,"274151322000054","219011344069620",27.14,45.80,0,333.93,373.31,60.4,56.3,0.424,978991.2,978991.2,12314,0,0,0,L,1151911521,0,122.23,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499109334,2179792.00
07/03/2017 15:15,2,2.326,ACTIVE,214.87,357.68,60.039,1499109303,"201051344000867","219011344069620",28.21,40.80,0,334.54,390.14,66.5,62.3,0.548,749942.3,749942.3,12443,0,0,0,L,1122011218,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499109335,2179793.00
07/03/2017 15:15,2,2.234,ACTIVE,214.64,358.28,59.991,1499109303,"201051344001093","219011344069620",28.31,35.60,0,335.44,391.04,64.1,59.9,0.521,754352.3,754352.3,12433,0,0,0,L,1122011218,0,123.14,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499109336,2179794.00
07/03/2017 15:15,2,2.309,ACTIVE,215.32,358.58,59.975,1499109303,"201051344000900","219011344069620",28.37,37.80,0,336.04,393.15,66.3,62.1,0.552,771517.5,771517.5,12424,0,0,0,L,1122011218,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499109337,2179795.00
07/03/2017 15:15,2,2.266,ACTIVE,215.09,357.68,59.991,1499109303,"201051344000648","219011344069620",28.15,38.00,0,336.94,393.45,64.7,60.5,0.539,759443.2,759443.2,12411,0,0,0,L,1122011218,0,122.01,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499109338,2179796.00
07/03/2017 15:15,2,2.281,ACTIVE,215.09,358.88,60.023,1499109303,"201051344000569","219011344069620",28.29,38.80,0,336.04,393.45,65.4,61.2,0.548,773637.2,773637.2,12389,0,0,0,L,1122011218,0,122.01,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499109338,2179797.00
07/03/2017 15:15,2,2.309,ACTIVE,215.32,359.18,59.928,1499109303,"201051344000983","219011344069620",28.49,39.50,0,335.74,391.94,66.6,62.4,0.561,764200.5,764200.5,12416,0,0,0,L,1122011218,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499109340,2179798.00
07/03/2017 15:15,2,2.307,ACTIVE,215.32,357.98,60.034,1499109303,"201051344001158","219011344069620",28.03,39.30,0,336.34,392.85,65.5,61.3,0.552,749007.9,749007.9,12417,0,0,0,L,1122011218,0,122.23,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499109340,2179799.00
07/03/2017 15:15,2,2.264,ACTIVE,215.32,359.78,59.981,1499109303,"201051344000576","219011344069620",28.03,38.40,0,336.94,392.85,64.2,60.1,0.544,763579.5,763579.5,12418,0,0,0,L,1122011218,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499109341,2179800.00
07/03/2017 15:15,2,2.180,ACTIVE,212.61,346.56,59.970,1499109303,"274151322000087","219011344069620",27.67,50.80,0,334.24,372.41,61.0,57.0,0.415,952958.5,952958.5,12510,0,0,0,L,1151911521,0,122.01,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499109342,2179801.00
07/03/2017 15:30,2,2.188,ACTIVE,215.54,356.18,59.991,1499110203,"201051344000645","219011344069620",27.77,37.50,0,337.54,388.64,61.6,57.5,0.513,762531.3,762531.3,12399,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499110204,2179802.00
07/03/2017 15:30,2,2.066,ACTIVE,212.83,346.86,59.986,1499110203,"274151322000085","219011344069620",27.12,44.00,0,334.84,369.70,56.7,52.8,0.389,974639.2,974639.2,12321,0,0,0,L,1151911521,0,122.68,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499110205,2179803.00
07/03/2017 15:30,2,2.178,ACTIVE,215.32,357.98,60.012,1499110203,"201051344000633","219011344069620",28.35,37.80,0,335.74,388.64,62.5,58.4,0.535,749296.9,749296.9,12450,0,0,0,L,1122011218,0,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499110206,2179804.00
07/03/2017 15:30,2,2.186,ACTIVE,215.32,357.98,59.959,1499110203,"201051344000469","219011344069620",28.17,35.60,0,336.94,388.94,62.4,58.3,0.539,752759.8,752759.8,12422,0,0,0,L,1122011218,0,122.01,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499110207,2179805.00
07/03/2017 15:30,2,2.154,ACTIVE,214.19,357.38,59.922,1499110203,"201051344000646","219011344069620",28.55,35.60,0,333.63,385.93,62.2,58.2,0.530,747835.8,747835.8,12416,0,0,0,L,1122011218,0,123.36,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499110208,2179806.00
07/03/2017 15:30,2,2.125,ACTIVE,212.38,344.45,59.965,1499110203,"274151322000052","219011344069620",28.07,44.30,0,333.93,371.51,60.4,56.4,0.407,1013348.6,1013348.6,12331,0,0,0,L,1151911521,0,121.78,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499110209,2179807.00
07/03/2017 15:30,2,2.260,ACTIVE,214.64,358.28,60.034,1499110203,"201051344000585","219011344069620",28.25,36.30,0,336.94,387.14,64.7,60.6,0.535,760654.6,760654.6,12415,0,0,0,L,1122011218,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499110210,2179808.00
07/03/2017 15:30,2,2.139,ACTIVE,214.19,355.58,59.970,1499110203,"201051344001230","219011344069620",28.35,34.50,0,333.93,383.53,61.4,57.3,0.517,752412.2,752412.2,12433,0,0,0,L,1122011218,0,123.14,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499110211,2179809.00
07/03/2017 15:30,2,2.158,ACTIVE,215.32,358.88,60.023,1499110203,"201051344000582","219011344069620",27.93,35.60,0,335.74,386.83,61.1,57.0,0.513,741775.4,741775.4,12403,0,0,0,L,1122011218,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499110212,2179810.00
07/03/2017 15:30,2,2.195,ACTIVE,214.19,356.48,60.044,1499110203,"201051344000955","219011344069620",28.13,35.80,0,334.24,384.43,62.6,58.5,0.535,761294.3,761294.3,12424,0,0,0,L,1122011218,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499110212,2179811.00
07/03/2017 15:30,2,1.393,ACTIVE,212.16,411.78,59.965,1499110203,"274151322000094","219011344069620",38.43,44.50,0,381.12,436.13,54.4,50.5,0.362,833893.8,833893.8,12647,0,0,0,L,1151911521,0,122.01,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499110213,2179812.00
07/03/2017 15:30,2,2.234,ACTIVE,215.54,358.28,59.970,1499110203,"201051344000579","219011344069620",28.19,37.00,0,337.54,389.84,63.8,59.7,0.526,770885.1,770885.1,12412,0,0,0,L,1122011218,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499110214,2179813.00
07/03/2017 15:30,2,2.170,ACTIVE,214.41,357.38,59.986,1499110203,"201051344000890","219011344069620",28.45,35.80,0,335.14,385.93,62.5,58.4,0.508,755326.8,755326.8,12426,0,0,0,L,1122011218,0,123.36,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499110215,2179814.00
07/03/2017 15:30,2,2.156,ACTIVE,214.87,358.58,59.938,1499110203,"201051344000438","219011344069620",28.55,35.60,0,336.34,387.74,62.3,58.2,0.517,757869.7,757869.7,12410,0,0,0,L,1122011218,0,123.59,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499110216,2179815.00
07/03/2017 15:30,2,2.158,ACTIVE,214.41,350.77,59.996,1499110203,"201051344000417","219011344069620",18.53,35.20,0,334.54,370.90,40.5,37.2,0.340,687823.7,687823.7,12439,0,0,0,L,1122011218,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499110217,2179816.00
07/03/2017 15:30,2,2.105,ACTIVE,212.38,343.85,60.012,1499110203,"274151322000083","219011344069620",28.07,43.40,0,333.63,370.90,59.8,55.8,0.411,1003119.9,1003119.9,12336,0,0,0,L,1151911521,0,121.78,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499110218,2179817.00
07/03/2017 15:30,2,2.238,ACTIVE,213.06,358.28,59.975,1499110203,"274151322000076","219011344069620",28.51,43.60,0,335.44,374.51,64.5,60.4,0.464,1070295.8,1070295.8,12341,0,0,0,L,1151911521,0,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499110219,2179818.00
07/03/2017 15:30,2,2.211,ACTIVE,214.87,357.38,59.928,1499110203,"201051344000868","219011344069620",28.13,36.00,0,336.04,385.33,63.0,58.9,0.517,751172.7,751172.7,12427,0,0,0,L,1122011218,0,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499110220,2179819.00
07/03/2017 15:30,2,2.184,ACTIVE,212.38,353.17,59.928,1499110203,"274151322000095","219011344069620",28.78,44.80,0,333.63,372.71,63.6,59.4,0.442,1059973.2,1059973.2,12350,0,0,0,L,1151911521,0,122.46,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499110220,2179820.00
07/03/2017 15:30,2,2.240,ACTIVE,215.32,353.77,59.970,1499110203,"201051344000988","219011344069620",18.03,36.80,0,337.84,375.11,40.9,37.6,0.345,660174.4,660174.4,12406,0,0,0,L,1122011218,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499110221,2179821.00
07/03/2017 15:30,2,2.197,ACTIVE,214.64,357.38,60.023,1499110203,"201051344001025","219011344069620",28.49,36.00,0,336.64,386.23,63.4,59.3,0.517,757986.5,757986.5,12421,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499110222,2179822.00
07/03/2017 15:30,2,2.164,ACTIVE,215.32,357.38,60.018,1499110203,"201051344000458","219011344069620",28.27,37.80,0,336.94,387.44,62.0,57.9,0.535,762738.1,762738.1,12398,0,0,0,L,1122011218,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499110223,2179823.00
07/03/2017 15:30,2,2.166,ACTIVE,216.00,359.18,59.975,1499110203,"201051344000853","219011344069620",28.41,37.50,0,336.04,390.44,62.3,58.2,0.535,763744.7,763744.7,12413,0,0,0,L,1122011218,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499110224,2179824.00
07/03/2017 15:30,2,2.145,ACTIVE,214.64,356.78,60.007,1499110203,"201051344000685","219011344069620",28.23,34.50,0,335.14,385.63,61.3,57.3,0.535,757771.7,757771.7,12438,0,0,0,L,1122011218,0,123.81,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499110225,2179825.00
07/03/2017 15:30,2,2.139,ACTIVE,214.87,357.68,59.996,1499110203,"201051344000917","219011344069620",28.43,35.40,0,335.14,385.93,61.6,57.5,0.521,754423.0,754423.0,12423,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499110226,2179826.00
07/03/2017 15:30,2,2.143,ACTIVE,214.64,357.08,60.028,1499110203,"201051344001145","219011344069620",28.47,33.80,0,335.74,384.43,61.8,57.7,0.513,762410.3,762410.3,12419,0,0,0,L,1122011218,0,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499110227,2179827.00
07/03/2017 15:30,2,2.170,ACTIVE,215.09,358.28,60.018,1499110203,"201051344000651","219011344069620",28.23,36.30,0,335.44,388.04,62.0,58.0,0.508,751168.1,751168.1,12416,0,0,0,L,1122011218,0,123.81,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499110228,2179828.00
07/03/2017 15:30,2,2.064,ACTIVE,211.93,356.48,59.965,1499110203,"274151322000088","219011344069620",27.59,42.80,0,333.33,370.30,57.7,53.8,0.398,962139.9,962139.9,12332,0,0,0,L,1151911521,0,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499110229,2179829.00
07/03/2017 15:30,2,1.482,ACTIVE,212.83,395.55,59.981,1499110203,"274151322000068","219011344069620",36.46,43.60,0,379.02,440.34,54.6,50.8,0.371,834501.0,834501.0,12662,0,0,0,L,1151911521,0,122.23,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499110230,2179830.00
07/03/2017 15:30,2,2.215,ACTIVE,214.41,356.48,60.039,1499110203,"201051344001135","219011344069620",28.27,36.50,0,335.44,384.13,63.4,59.3,0.521,746603.6,746603.6,12405,0,0,0,L,1122011218,0,123.14,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499110231,2179831.00
07/03/2017 15:30,2,2.197,ACTIVE,214.64,357.38,60.007,1499110203,"201051344000594","219011344069620",28.39,38.00,0,333.93,385.33,63.2,59.1,0.526,765753.9,765753.9,12408,0,0,0,L,1122011218,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499110232,2179832.00
07/03/2017 15:30,2,2.195,ACTIVE,214.87,357.08,59.917,1499110203,"201051344001203","219011344069620",28.35,35.60,0,336.34,386.53,63.0,58.9,0.517,756142.2,756142.2,12446,0,0,0,L,1122011218,0,123.81,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499110233,2179833.00
07/03/2017 15:30,2,2.086,ACTIVE,212.61,347.76,59.970,1499110203,"274151322000054","219011344069620",27.25,43.80,0,333.93,370.60,57.5,53.6,0.407,979004.6,979004.6,12315,0,0,0,L,1151911521,0,122.68,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499110234,2179834.00
07/03/2017 15:30,2,2.217,ACTIVE,215.09,357.08,59.959,1499110203,"201051344000867","219011344069620",28.19,38.80,0,336.34,385.03,63.3,59.2,0.517,749957.2,749957.2,12444,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499110235,2179835.00
07/03/2017 15:30,2,2.127,ACTIVE,214.87,358.88,59.928,1499110203,"201051344001093","219011344069620",28.43,34.30,0,336.04,386.53,61.3,57.2,0.504,754366.7,754366.7,12434,0,0,0,L,1122011218,0,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499110236,2179836.00
07/03/2017 15:30,2,2.154,ACTIVE,215.09,357.98,60.028,1499110203,"201051344000900","219011344069620",28.80,36.30,0,336.34,387.74,62.9,58.8,0.521,771532.3,771532.3,12425,0,0,0,L,1122011218,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499110236,2179837.00
07/03/2017 15:30,2,2.154,ACTIVE,215.32,356.78,60.018,1499110203,"201051344000648","219011344069620",28.11,36.00,0,337.24,387.74,61.4,57.3,0.517,759457.6,759457.6,12412,0,0,0,L,1122011218,0,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499110237,2179838.00
07/03/2017 15:30,2,2.199,ACTIVE,215.32,357.08,60.018,1499110203,"201051344000569","219011344069620",28.09,37.30,0,336.64,387.14,62.6,58.5,0.526,773651.8,773651.8,12390,0,0,0,L,1122011218,0,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499110238,2179839.00
07/03/2017 15:30,2,2.229,ACTIVE,215.54,357.98,59.922,1499110203,"201051344000983","219011344069620",28.13,37.80,0,336.34,388.94,63.5,59.4,0.539,764215.4,764215.4,12417,0,0,0,L,1122011218,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499110239,2179840.00
07/03/2017 15:30,2,2.213,ACTIVE,215.32,357.68,59.975,1499110203,"201051344001158","219011344069620",27.95,37.50,0,336.04,388.94,62.7,58.6,0.526,749022.5,749022.5,12418,0,0,0,L,1122011218,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499110240,2179841.00
07/03/2017 15:30,2,2.148,ACTIVE,215.77,358.58,59.986,1499110203,"201051344000576","219011344069620",28.13,36.80,0,337.24,389.24,61.2,57.1,0.517,763593.8,763593.8,12419,0,0,0,L,1122011218,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499110241,2179842.00
07/03/2017 15:30,2,2.074,ACTIVE,212.61,349.86,60.002,1499110203,"274151322000087","219011344069620",27.73,48.80,0,333.93,369.70,58.3,54.3,0.389,952972.1,952972.1,12511,0,0,0,L,1151911521,0,122.68,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499110242,2179843.00
07/03/2017 15:45,2,2.004,ACTIVE,215.32,356.18,59.959,1499111103,"201051344000645","219011344069620",27.97,36.00,0,336.04,394.65,56.8,52.9,0.477,762546.1,762546.1,12400,0,0,0,L,1122011218,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499111104,2179844.00
07/03/2017 15:45,2,1.891,ACTIVE,212.61,349.86,59.975,1499111103,"274151322000085","219011344069620",27.21,41.50,0,335.14,372.41,52.1,48.4,0.349,974652.8,974652.8,12322,0,0,0,L,1151911521,0,122.46,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499111105,2179845.00
07/03/2017 15:45,2,1.998,ACTIVE,214.87,356.48,59.886,1499111103,"201051344000633","219011344069620",28.57,35.60,0,336.04,394.65,57.8,53.9,0.486,749311.9,749311.9,12451,0,0,0,L,1122011218,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499111106,2179846.00
07/03/2017 15:45,2,2.012,ACTIVE,215.32,355.58,59.986,1499111103,"201051344000469","219011344069620",28.25,33.80,0,335.14,395.85,57.6,53.7,0.495,752774.8,752774.8,12423,0,0,0,L,1122011218,0,122.01,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499111107,2179847.00
07/03/2017 15:45,2,2.014,ACTIVE,214.19,354.97,59.917,1499111103,"201051344000646","219011344069620",28.31,33.50,0,335.44,389.54,57.7,53.8,0.486,747850.8,747850.8,12417,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499111107,2179848.00
07/03/2017 15:45,2,1.957,ACTIVE,211.93,355.88,59.959,1499111103,"274151322000052","219011344069620",28.13,41.50,0,334.24,374.81,55.7,51.9,0.389,1013363.1,1013363.1,12332,0,0,0,L,1151911521,0,121.55,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499111108,2179849.00
07/03/2017 15:45,2,2.086,ACTIVE,214.87,357.68,59.959,1499111103,"201051344000585","219011344069620",28.35,34.50,0,337.24,396.15,59.9,55.9,0.486,760670.1,760670.1,12416,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499111109,2179850.00
07/03/2017 15:45,2,1.934,ACTIVE,214.41,354.97,59.907,1499111103,"201051344001230","219011344069620",28.78,32.80,0,335.14,387.44,56.4,52.5,0.464,752427.0,752427.0,12434,0,0,0,L,1122011218,0,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499111110,2179851.00
07/03/2017 15:45,2,1.955,ACTIVE,214.87,356.48,59.959,1499111103,"201051344000582","219011344069620",28.45,34.50,0,336.34,394.05,56.4,52.5,0.468,741790.1,741790.1,12404,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499111111,2179852.00
07/03/2017 15:45,2,1.994,ACTIVE,214.19,355.28,59.959,1499111103,"201051344000955","219011344069620",28.69,34.00,0,334.24,388.04,58.0,54.0,0.486,761309.4,761309.4,12425,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499111112,2179853.00
07/03/2017 15:45,2,1.281,ACTIVE,212.38,409.98,59.981,1499111103,"274151322000094","219011344069620",37.97,42.30,0,388.34,439.13,49.8,46.1,0.345,833906.7,833906.7,12648,0,0,0,L,1151911521,0,121.78,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499111113,2179854.00
07/03/2017 15:45,2,2.051,ACTIVE,215.09,355.58,60.007,1499111103,"201051344000579","219011344069620",28.55,34.80,0,336.94,396.45,59.4,55.4,0.491,770900.5,770900.5,12413,0,0,0,L,1122011218,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499111114,2179855.00
07/03/2017 15:45,2,1.988,ACTIVE,214.19,354.37,60.002,1499111103,"201051344000890","219011344069620",28.69,34.00,0,335.44,389.54,57.8,53.8,0.464,755341.8,755341.8,12427,0,0,0,L,1122011218,0,123.14,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499111115,2179856.00
07/03/2017 15:45,2,1.984,ACTIVE,214.87,355.58,60.002,1499111103,"201051344000438","219011344069620",28.65,33.80,0,336.34,393.45,57.6,53.7,0.491,757884.6,757884.6,12411,0,0,0,L,1122011218,0,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499111116,2179857.00
07/03/2017 15:45,2,1.998,ACTIVE,214.41,350.77,59.901,1499111103,"201051344000417","219011344069620",18.53,33.00,0,335.14,373.01,37.5,34.2,0.309,687833.3,687833.3,12440,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499111117,2179858.00
07/03/2017 15:45,2,1.941,ACTIVE,211.93,347.46,60.055,1499111103,"274151322000083","219011344069620",28.07,40.60,0,333.93,373.91,55.2,51.3,0.393,1003134.3,1003134.3,12337,0,0,0,L,1151911521,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499111118,2179859.00
07/03/2017 15:45,2,2.031,ACTIVE,212.83,352.87,59.991,1499111103,"274151322000076","219011344069620",28.80,41.30,0,335.74,376.92,59.3,55.3,0.415,1070311.3,1070311.3,12342,0,0,0,L,1151911521,0,122.01,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499111119,2179860.00
07/03/2017 15:45,2,1.988,ACTIVE,214.64,355.28,59.991,1499111103,"201051344000868","219011344069620",28.65,34.30,0,334.84,391.94,57.6,53.7,0.473,751187.8,751187.8,12428,0,0,0,L,1122011218,0,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499111119,2179861.00
07/03/2017 15:45,2,2.027,ACTIVE,212.16,345.06,59.981,1499111103,"274151322000095","219011344069620",28.43,42.30,0,333.93,376.31,58.4,54.4,0.402,1059988.6,1059988.6,12351,0,0,0,L,1151911521,0,122.46,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499111120,2179862.00
07/03/2017 15:45,2,2.035,ACTIVE,215.09,351.67,59.901,1499111103,"201051344000988","219011344069620",18.27,34.50,0,336.64,380.22,37.7,34.4,0.323,660184.1,660184.1,12407,0,0,0,L,1122011218,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499111121,2179863.00
07/03/2017 15:45,2,2.045,ACTIVE,214.64,354.97,59.912,1499111103,"201051344001025","219011344069620",28.17,34.50,0,336.94,394.35,58.4,54.4,0.473,758001.8,758001.8,12422,0,0,0,L,1122011218,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499111122,2179864.00
07/03/2017 15:45,2,2.000,ACTIVE,215.09,356.78,60.012,1499111103,"201051344000458","219011344069620",28.21,36.00,0,336.94,394.65,57.2,53.3,0.495,762753.0,762753.0,12399,0,0,0,L,1122011218,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499111123,2179865.00
07/03/2017 15:45,2,2.020,ACTIVE,215.54,356.78,59.991,1499111103,"201051344000853","219011344069620",28.05,35.60,0,336.34,394.35,57.4,53.4,0.486,763759.7,763759.7,12414,0,0,0,L,1122011218,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499111124,2179866.00
07/03/2017 15:45,2,1.941,ACTIVE,214.41,356.48,59.864,1499111103,"201051344000685","219011344069620",28.69,32.80,0,336.04,392.25,56.4,52.5,0.495,757786.5,757786.5,12439,0,0,0,L,1122011218,0,123.59,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499111125,2179867.00
07/03/2017 15:45,2,1.971,ACTIVE,214.64,355.28,59.965,1499111103,"201051344000917","219011344069620",28.33,34.30,0,336.64,394.35,56.6,52.7,0.477,754437.8,754437.8,12424,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499111126,2179868.00
07/03/2017 15:45,2,1.957,ACTIVE,214.41,354.97,59.896,1499111103,"201051344001145","219011344069620",28.71,32.20,0,335.74,392.85,56.9,53.0,0.468,762425.2,762425.2,12420,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499111127,2179869.00
07/03/2017 15:45,2,1.996,ACTIVE,214.64,356.78,59.991,1499111103,"201051344000651","219011344069620",28.19,35.00,0,337.54,396.45,57.0,53.1,0.473,751183.0,751183.0,12417,0,0,0,L,1122011218,0,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499111128,2179870.00
07/03/2017 15:45,2,1.885,ACTIVE,211.93,355.88,59.991,1499111103,"274151322000088","219011344069620",27.73,40.20,0,333.93,373.01,53.0,49.2,0.358,962153.8,962153.8,12333,0,0,0,L,1151911521,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499111128,2179871.00
07/03/2017 15:45,2,1.285,ACTIVE,212.83,414.79,59.944,1499111103,"274151322000068","219011344069620",38.72,41.50,0,381.42,440.94,50.5,46.9,0.349,834514.1,834514.1,12663,0,0,0,L,1151911521,0,122.23,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499111129,2179872.00
07/03/2017 15:45,2,2.031,ACTIVE,214.41,355.28,60.007,1499111103,"201051344001135","219011344069620",28.35,35.00,0,335.14,393.45,58.4,54.4,0.482,746618.9,746618.9,12406,0,0,0,L,1122011218,0,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499111130,2179873.00
07/03/2017 15:45,2,2.004,ACTIVE,214.41,355.58,59.944,1499111103,"201051344000594","219011344069620",28.75,35.40,0,334.54,390.14,58.3,54.4,0.482,765769.1,765769.1,12409,0,0,0,L,1122011218,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499111131,2179874.00
07/03/2017 15:45,2,2.000,ACTIVE,214.87,355.28,59.970,1499111103,"201051344001203","219011344069620",28.37,34.30,0,337.54,397.05,57.5,53.6,0.482,756157.3,756157.3,12447,0,0,0,L,1122011218,0,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499111132,2179875.00
07/03/2017 15:45,2,1.887,ACTIVE,212.38,347.76,60.002,1499111103,"274151322000054","219011344069620",27.53,41.30,0,334.24,373.61,52.6,48.9,0.362,979018.4,979018.4,12316,0,0,0,L,1151911521,0,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499111133,2179876.00
07/03/2017 15:45,2,2.031,ACTIVE,214.87,353.77,59.970,1499111103,"201051344000867","219011344069620",28.15,36.50,0,335.14,389.54,58.0,54.0,0.473,749972.3,749972.3,12445,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499111134,2179877.00
07/03/2017 15:45,2,1.943,ACTIVE,214.64,356.48,60.007,1499111103,"201051344001093","219011344069620",28.23,32.80,0,336.64,395.25,55.6,51.7,0.455,754381.3,754381.3,12435,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499111135,2179878.00
07/03/2017 15:45,2,1.994,ACTIVE,215.09,356.18,60.007,1499111103,"201051344000900","219011344069620",28.43,34.80,0,336.64,393.15,57.5,53.5,0.473,771547.4,771547.4,12426,0,0,0,L,1122011218,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499111136,2179879.00
07/03/2017 15:45,2,1.941,ACTIVE,215.32,355.88,59.959,1499111103,"201051344000648","219011344069620",28.57,34.80,0,336.94,393.45,56.2,52.3,0.477,759472.3,759472.3,12413,0,0,0,L,1122011218,0,122.01,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499111137,2179880.00
07/03/2017 15:45,2,2.014,ACTIVE,214.87,355.88,60.034,1499111103,"201051344000569","219011344069620",27.99,35.60,0,336.64,392.85,57.1,53.2,0.477,773666.8,773666.8,12391,0,0,0,L,1122011218,0,121.78,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499111138,2179881.00
07/03/2017 15:45,2,2.020,ACTIVE,215.32,356.18,59.944,1499111103,"201051344000983","219011344069620",28.41,36.00,0,336.04,394.05,58.1,54.1,0.486,764230.6,764230.6,12418,0,0,0,L,1122011218,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499111139,2179882.00
07/03/2017 15:45,2,2.021,ACTIVE,215.09,355.28,59.996,1499111103,"201051344001158","219011344069620",27.93,35.20,0,335.74,394.65,57.2,53.3,0.477,749037.5,749037.5,12419,0,0,0,L,1122011218,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499111140,2179883.00
07/03/2017 15:45,2,1.947,ACTIVE,215.32,356.18,59.991,1499111103,"201051344000576","219011344069620",28.19,35.20,0,336.04,394.95,55.6,51.8,0.468,763608.4,763608.4,12420,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499111141,2179884.00
07/03/2017 15:45,2,1.887,ACTIVE,212.38,351.37,59.986,1499111103,"274151322000087","219011344069620",27.73,46.20,0,334.24,372.41,53.0,49.3,0.345,952986.0,952986.0,12512,0,0,0,L,1151911521,0,122.01,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499111141,2179885.00
07/03/2017 16:00,2,1.818,ACTIVE,215.32,354.37,59.944,1499112003,"201051344000645","219011344069620",28.03,34.50,0,337.24,381.73,51.6,47.9,0.429,762558.2,762558.2,12401,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112004,2179886.00
07/03/2017 16:00,2,1.699,ACTIVE,213.06,353.17,60.007,1499112003,"274151322000085","219011344069620",27.39,39.80,0,333.93,365.80,47.1,43.6,0.327,974663.9,974663.9,12323,0,0,0,L,1151911521,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112005,2179887.00
07/03/2017 16:00,2,1.809,ACTIVE,214.87,354.37,60.007,1499112003,"201051344000633","219011344069620",28.53,34.00,0,335.44,383.23,52.3,48.5,0.446,749324.3,749324.3,12452,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112006,2179888.00
07/03/2017 16:00,2,1.814,ACTIVE,215.09,354.37,59.959,1499112003,"201051344000469","219011344069620",28.41,32.60,0,335.74,382.03,52.2,48.4,0.451,752787.1,752787.1,12424,0,0,0,L,1122011218,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112007,2179889.00
07/03/2017 16:00,2,1.812,ACTIVE,213.96,354.07,59.944,1499112003,"201051344000646","219011344069620",28.39,32.20,0,333.93,381.73,52.1,48.4,0.446,747863.2,747863.2,12418,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112008,2179890.00
07/03/2017 16:00,2,1.770,ACTIVE,212.38,353.17,59.996,1499112003,"274151322000052","219011344069620",28.09,38.80,0,334.24,367.90,50.3,46.6,0.340,1013375.0,1013375.0,12333,0,0,0,L,1151911521,0,121.78,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112009,2179891.00
07/03/2017 16:00,2,1.895,ACTIVE,214.64,354.67,60.007,1499112003,"201051344000585","219011344069620",28.19,33.30,0,336.04,382.93,54.1,50.3,0.438,760683.0,760683.0,12417,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112010,2179892.00
07/03/2017 16:00,2,1.801,ACTIVE,213.96,352.57,59.954,1499112003,"201051344001230","219011344069620",27.91,31.80,0,333.63,378.72,50.9,47.2,0.420,752439.0,752439.0,12435,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112010,2179893.00
07/03/2017 16:00,2,1.791,ACTIVE,214.64,354.37,60.018,1499112003,"201051344000582","219011344069620",28.05,33.50,0,336.64,381.73,51.0,47.3,0.415,741802.1,741802.1,12405,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112011,2179894.00
07/03/2017 16:00,2,1.793,ACTIVE,213.74,353.47,60.002,1499112003,"201051344000955","219011344069620",28.86,32.80,0,333.63,378.72,52.5,48.7,0.438,761321.8,761321.8,12426,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112012,2179895.00
07/03/2017 16:00,2,1.176,ACTIVE,212.83,404.87,60.002,1499112003,"274151322000094","219011344069620",37.57,40.80,0,334.84,431.02,44.5,41.0,0.305,833917.2,833917.2,12649,0,0,0,L,1151911521,0,121.78,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112013,2179896.00
07/03/2017 16:00,2,1.855,ACTIVE,214.87,353.77,60.002,1499112003,"201051344000579","219011344069620",28.55,33.00,0,336.34,383.53,53.7,49.9,0.438,770913.2,770913.2,12414,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112014,2179897.00
07/03/2017 16:00,2,1.820,ACTIVE,213.96,353.17,59.975,1499112003,"201051344000890","219011344069620",28.41,32.80,0,334.84,379.92,52.4,48.7,0.420,755354.2,755354.2,12428,0,0,0,L,1122011218,0,122.91,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112015,2179898.00
07/03/2017 16:00,2,1.801,ACTIVE,214.41,354.37,59.986,1499112003,"201051344000438","219011344069620",28.63,32.60,0,336.34,381.42,52.2,48.5,0.442,757897.0,757897.0,12412,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112016,2179899.00
07/03/2017 16:00,2,1.834,ACTIVE,214.19,348.96,59.944,1499112003,"201051344000417","219011344069620",18.33,32.00,0,335.74,367.00,34.1,31.0,0.283,687841.1,687841.1,12441,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112017,2179900.00
07/03/2017 16:00,2,1.742,ACTIVE,212.38,343.85,59.928,1499112003,"274151322000083","219011344069620",28.17,38.60,0,334.24,367.60,49.7,46.0,0.345,1003146.0,1003146.0,12338,0,0,0,L,1151911521,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112018,2179901.00
07/03/2017 16:00,2,1.852,ACTIVE,213.06,357.08,59.970,1499112003,"274151322000076","219011344069620",28.69,38.80,0,335.74,369.70,53.8,50.0,0.380,1070324.0,1070324.0,12343,0,0,0,L,1151911521,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112019,2179902.00
07/03/2017 16:00,2,1.855,ACTIVE,214.64,353.47,59.954,1499112003,"201051344000868","219011344069620",28.07,33.00,0,336.04,379.32,52.8,49.1,0.424,751200.2,751200.2,12429,0,0,0,L,1122011218,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112020,2179903.00
07/03/2017 16:00,2,1.814,ACTIVE,212.61,350.77,59.981,1499112003,"274151322000095","219011344069620",28.71,40.20,0,334.24,368.50,52.7,49.0,0.354,1060001.0,1060001.0,12352,0,0,0,L,1151911521,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112021,2179904.00
07/03/2017 16:00,2,1.830,ACTIVE,214.87,350.77,59.933,1499112003,"201051344000988","219011344069620",18.57,33.00,0,336.04,370.30,34.5,31.4,0.287,660192.0,660192.0,12408,0,0,0,L,1122011218,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112022,2179905.00
07/03/2017 16:00,2,1.842,ACTIVE,214.41,353.47,60.007,1499112003,"201051344001025","219011344069620",28.43,33.30,0,336.64,382.93,53.1,49.3,0.433,758014.3,758014.3,12423,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112023,2179906.00
07/03/2017 16:00,2,1.820,ACTIVE,214.64,354.07,59.991,1499112003,"201051344000458","219011344069620",28.31,34.80,0,336.94,381.42,52.2,48.5,0.442,762765.2,762765.2,12400,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112023,2179907.00
07/03/2017 16:00,2,1.826,ACTIVE,215.54,354.97,60.012,1499112003,"201051344000853","219011344069620",28.41,34.00,0,336.64,383.83,52.6,48.8,0.442,763772.1,763772.1,12415,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112024,2179908.00
07/03/2017 16:00,2,1.775,ACTIVE,214.41,355.28,60.012,1499112003,"201051344000685","219011344069620",28.49,32.00,0,335.74,380.82,51.2,47.5,0.455,757798.6,757798.6,12440,0,0,0,L,1122011218,0,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112025,2179909.00
07/03/2017 16:00,2,1.787,ACTIVE,214.19,353.47,59.938,1499112003,"201051344000917","219011344069620",28.35,33.30,0,336.34,380.22,51.4,47.6,0.424,754449.8,754449.8,12425,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112026,2179910.00
07/03/2017 16:00,2,1.777,ACTIVE,214.41,354.67,59.986,1499112003,"201051344001145","219011344069620",28.75,31.50,0,336.94,379.02,51.8,48.0,0.424,762437.3,762437.3,12421,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112027,2179911.00
07/03/2017 16:00,2,1.799,ACTIVE,214.64,354.67,60.012,1499112003,"201051344000651","219011344069620",28.51,34.00,0,336.94,382.63,52.0,48.3,0.429,751195.3,751195.3,12418,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112028,2179912.00
07/03/2017 16:00,2,1.707,ACTIVE,212.38,349.56,59.965,1499112003,"274151322000088","219011344069620",27.85,38.20,0,334.54,367.00,48.0,44.4,0.309,962165.1,962165.1,12334,0,0,0,L,1151911521,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112029,2179913.00
07/03/2017 16:00,2,1.186,ACTIVE,213.06,407.57,59.996,1499112003,"274151322000068","219011344069620",38.03,40.00,0,336.04,437.33,45.5,42.0,0.301,834524.8,834524.8,12664,0,0,0,L,1151911521,0,122.46,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112030,2179914.00
