ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2017 16:00,2,1.859,ACTIVE,213.96,353.47,59.996,1499112003,"201051344001135","219011344069620",28.33,33.80,0,336.34,378.72,53.4,49.6,0.438,746631.4,746631.4,12407,0,0,0,L,1122011218,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112031,2179915.00
07/03/2017 16:00,2,1.855,ACTIVE,214.19,352.57,59.965,1499112003,"201051344000594","219011344069620",28.27,33.80,0,333.93,379.92,53.1,49.4,0.446,765781.6,765781.6,12410,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112032,2179916.00
07/03/2017 16:00,2,1.824,ACTIVE,214.41,354.07,60.002,1499112003,"201051344001203","219011344069620",28.47,33.30,0,336.64,383.83,52.7,48.9,0.433,756169.7,756169.7,12448,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112032,2179917.00
07/03/2017 16:00,2,1.730,ACTIVE,212.38,346.56,59.991,1499112003,"274151322000054","219011344069620",27.47,39.30,0,334.54,366.70,48.1,44.5,0.323,979029.7,979029.7,12317,0,0,0,L,1151911521,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112033,2179918.00
07/03/2017 16:00,2,1.855,ACTIVE,214.64,351.97,60.002,1499112003,"201051344000867","219011344069620",28.33,35.00,0,336.04,378.72,53.2,49.5,0.424,749984.8,749984.8,12446,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112034,2179919.00
07/03/2017 16:00,2,1.775,ACTIVE,214.41,354.97,59.949,1499112003,"201051344001093","219011344069620",28.41,32.20,0,336.34,381.12,51.0,47.3,0.411,754393.3,754393.3,12436,0,0,0,L,1122011218,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112035,2179920.00
07/03/2017 16:00,2,1.814,ACTIVE,215.09,354.37,60.018,1499112003,"201051344000900","219011344069620",28.69,33.30,0,335.74,381.73,52.8,49.0,0.433,771559.7,771559.7,12427,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112036,2179921.00
07/03/2017 16:00,2,1.809,ACTIVE,215.09,353.17,60.023,1499112003,"201051344000648","219011344069620",28.31,32.80,0,336.64,381.73,51.9,48.2,0.438,759484.4,759484.4,12414,0,0,0,L,1122011218,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112037,2179922.00
07/03/2017 16:00,2,1.818,ACTIVE,214.87,354.07,60.007,1499112003,"201051344000569","219011344069620",28.61,34.00,0,336.64,380.82,52.7,49.0,0.442,773679.1,773679.1,12392,0,0,0,L,1122011218,0,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112038,2179923.00
07/03/2017 16:00,2,1.855,ACTIVE,215.32,354.37,60.028,1499112003,"201051344000983","219011344069620",28.53,34.50,0,336.04,381.73,53.7,49.9,0.451,764243.1,764243.1,12419,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112039,2179924.00
07/03/2017 16:00,2,1.848,ACTIVE,215.09,354.07,59.991,1499112003,"201051344001158","219011344069620",28.07,33.50,0,336.04,380.52,52.5,48.8,0.442,749049.8,749049.8,12420,0,0,0,L,1122011218,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112040,2179925.00
07/03/2017 16:00,2,1.770,ACTIVE,215.32,355.28,60.012,1499112003,"201051344000576","219011344069620",28.65,33.50,0,337.24,382.33,51.4,47.7,0.433,763620.4,763620.4,12421,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112041,2179926.00
07/03/2017 16:00,2,1.732,ACTIVE,212.61,344.45,60.007,1499112003,"274151322000087","219011344069620",27.61,44.30,0,334.54,366.10,48.5,44.8,0.318,952997.4,952997.4,12513,0,0,0,L,1151911521,0,122.46,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112042,2179927.00
07/03/2017 16:15,2,4.213,ACTIVE,218.03,357.08,59.949,1499112903,"201051344000645","219011344069620",27.55,36.50,0,336.04,427.41,117.4,111.4,0.535,762584.7,762584.7,12402,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112905,2179928.00
07/03/2017 16:15,2,4.537,ACTIVE,214.19,361.29,59.981,1499112903,"274151322000085","219011344069620",26.50,43.00,0,333.93,401.86,121.7,115.6,0.464,974688.2,974688.2,12324,0,0,0,L,1151911521,0,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112905,2179929.00
07/03/2017 16:15,2,4.170,ACTIVE,217.13,356.18,59.959,1499112903,"201051344000633","219011344069620",27.87,36.00,0,334.54,428.31,117.7,111.7,0.566,749351.2,749351.2,12453,0,0,0,L,1122011218,0,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112906,2179930.00
07/03/2017 16:15,2,4.139,ACTIVE,217.80,356.48,59.996,1499112903,"201051344000469","219011344069620",27.81,35.00,0,335.74,428.31,116.5,110.6,0.557,752814.0,752814.0,12425,0,0,0,L,1122011218,0,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112907,2179931.00
07/03/2017 16:15,2,4.396,ACTIVE,216.22,354.97,59.965,1499112903,"201051344000646","219011344069620",27.85,34.50,0,334.84,428.91,124.1,117.8,0.592,747890.2,747890.2,12419,0,0,0,L,1122011218,0,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112908,2179932.00
07/03/2017 16:15,2,4.541,ACTIVE,213.74,359.18,59.975,1499112903,"274151322000052","219011344069620",27.71,43.40,0,333.63,405.17,127.3,120.9,0.491,1013401.0,1013401.0,12334,0,0,0,L,1151911521,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112909,2179933.00
07/03/2017 16:15,2,4.305,ACTIVE,216.90,355.28,59.991,1499112903,"201051344000585","219011344069620",27.75,35.80,0,335.44,426.81,121.1,115.0,0.570,760710.7,760710.7,12418,0,0,0,L,1122011218,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112910,2179934.00
07/03/2017 16:15,2,3.879,ACTIVE,216.00,352.57,59.986,1499112903,"201051344001230","219011344069620",28.25,34.50,0,334.24,422.00,111.0,105.2,0.517,752465.9,752465.9,12436,0,0,0,L,1122011218,0,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112911,2179935.00
07/03/2017 16:15,2,3.807,ACTIVE,216.67,353.77,60.002,1499112903,"201051344000582","219011344069620",27.73,36.50,0,336.64,429.52,106.9,101.2,0.499,741828.8,741828.8,12406,0,0,0,L,1122011218,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112912,2179936.00
07/03/2017 16:15,2,3.904,ACTIVE,215.77,353.17,59.986,1499112903,"201051344000955","219011344069620",28.09,36.00,0,334.84,427.11,111.1,105.3,0.526,761348.9,761348.9,12427,0,0,0,L,1122011218,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112913,2179937.00
07/03/2017 16:15,2,2.479,ACTIVE,213.96,420.50,59.986,1499112903,"274151322000094","219011344069620",38.39,44.80,0,386.53,471.60,96.5,91.2,0.371,833941.0,833941.0,12650,0,0,0,L,1151911521,0,122.46,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112914,2179938.00
07/03/2017 16:15,2,4.221,ACTIVE,217.80,356.48,59.965,1499112903,"201051344000579","219011344069620",28.27,35.60,0,336.34,429.22,120.8,114.7,0.552,770940.7,770940.7,12415,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112914,2179939.00
07/03/2017 16:15,2,3.881,ACTIVE,215.77,352.57,59.996,1499112903,"201051344000890","219011344069620",27.87,34.80,0,334.84,427.11,109.7,103.9,0.504,755381.3,755381.3,12429,0,0,0,L,1122011218,0,124.04,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112915,2179940.00
07/03/2017 16:15,2,3.943,ACTIVE,216.67,354.37,59.991,1499112903,"201051344000438","219011344069620",28.49,35.40,0,336.04,428.61,113.8,107.9,0.544,757924.2,757924.2,12413,0,0,0,L,1122011218,0,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112916,2179941.00
07/03/2017 16:15,2,4.215,ACTIVE,216.22,360.99,59.965,1499112903,"201051344000417","219011344069620",18.33,33.00,0,320.11,397.35,78.3,73.6,0.667,687858.5,687858.5,12442,0,0,0,L,1122011218,0,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112917,2179942.00
07/03/2017 16:15,2,3.895,ACTIVE,213.51,353.77,59.986,1499112903,"274151322000083","219011344069620",27.51,43.00,0,332.43,405.77,108.6,102.9,0.424,1003172.1,1003172.1,12339,0,0,0,L,1151911521,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112918,2179943.00
07/03/2017 16:15,2,4.332,ACTIVE,214.64,351.37,59.975,1499112903,"274151322000076","219011344069620",28.25,44.30,0,334.24,407.87,124.0,117.8,0.486,1070352.1,1070352.1,12344,0,0,0,L,1151911521,0,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112919,2179944.00
07/03/2017 16:15,2,5.277,ACTIVE,217.58,358.28,59.970,1499112903,"201051344000868","219011344069620",27.57,35.40,0,334.24,428.31,147.3,140.2,0.672,751227.3,751227.3,12430,0,0,0,L,1122011218,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112920,2179945.00
07/03/2017 16:15,2,4.621,ACTIVE,213.74,354.67,59.965,1499112903,"274151322000095","219011344069620",28.37,45.00,0,330.63,407.87,132.7,126.1,0.513,1060029.0,1060029.0,12353,0,0,0,L,1151911521,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112921,2179946.00
07/03/2017 16:15,2,5.617,ACTIVE,219.39,357.38,59.991,1499112903,"201051344000988","219011344069620",18.17,34.80,0,321.61,403.37,103.5,97.9,0.486,660209.6,660209.6,12409,0,0,0,L,1122011218,0,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112922,2179947.00
07/03/2017 16:15,2,5.568,ACTIVE,217.58,360.38,59.986,1499112903,"201051344001025","219011344069620",27.69,36.00,0,336.94,428.01,156.3,148.9,0.716,758042.0,758042.0,12424,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112923,2179948.00
07/03/2017 16:15,2,5.914,ACTIVE,219.61,361.59,59.965,1499112903,"201051344000458","219011344069620",28.13,37.80,0,336.34,427.71,168.6,160.8,0.795,762792.4,762792.4,12401,0,0,0,L,1122011218,0,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112923,2179949.00
07/03/2017 16:15,2,6.125,ACTIVE,220.29,364.89,59.981,1499112903,"201051344000853","219011344069620",28.05,36.30,0,336.34,431.62,174.0,166.0,0.813,763799.3,763799.3,12416,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112924,2179950.00
07/03/2017 16:15,2,5.754,ACTIVE,217.13,360.69,59.938,1499112903,"201051344000685","219011344069620",28.11,34.00,0,335.44,428.31,163.9,156.2,0.791,757825.9,757825.9,12441,0,0,0,L,1122011218,0,125.17,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112925,2179951.00
07/03/2017 16:15,2,5.943,ACTIVE,218.03,360.08,59.981,1499112903,"201051344000917","219011344069620",28.11,36.30,0,335.44,428.31,169.2,161.3,0.791,754477.1,754477.1,12426,0,0,0,L,1122011218,0,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112926,2179952.00
07/03/2017 16:15,2,5.922,ACTIVE,217.35,362.19,59.975,1499112903,"201051344001145","219011344069620",28.65,34.50,0,334.84,427.41,171.9,164.0,0.804,762464.9,762464.9,12422,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112927,2179953.00
07/03/2017 16:15,2,6.381,ACTIVE,218.71,362.19,59.901,1499112903,"201051344000651","219011344069620",27.71,37.00,0,337.54,428.01,179.1,170.9,0.822,751222.8,751222.8,12419,0,0,0,L,1122011218,0,125.62,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112928,2179954.00
07/03/2017 16:15,2,5.809,ACTIVE,214.41,343.25,59.949,1499112903,"274151322000088","219011344069620",27.49,42.00,0,333.03,403.37,161.8,154.3,0.597,962190.5,962190.5,12335,0,0,0,L,1151911521,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112929,2179955.00
07/03/2017 16:15,2,4.086,ACTIVE,215.77,421.70,59.965,1499112903,"274151322000068","219011344069620",38.13,44.50,0,387.74,467.69,157.4,150.0,0.601,834549.1,834549.1,12665,0,0,0,L,1151911521,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112930,2179956.00
07/03/2017 16:15,2,6.861,ACTIVE,218.71,364.59,59.991,1499112903,"201051344001135","219011344069620",28.11,36.80,0,336.04,428.61,195.2,186.5,0.902,746659.2,746659.2,12408,0,0,0,L,1122011218,0,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112931,2179957.00
07/03/2017 16:15,2,7.012,ACTIVE,218.71,365.80,59.981,1499112903,"201051344000594","219011344069620",28.11,36.50,0,333.93,428.91,199.5,190.6,0.910,765809.5,765809.5,12411,0,0,0,L,1122011218,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112931,2179958.00
07/03/2017 16:15,2,6.979,ACTIVE,219.39,366.10,59.996,1499112903,"201051344001203","219011344069620",28.01,35.80,0,336.34,429.82,197.9,189.1,0.924,756197.4,756197.4,12449,0,0,0,L,1122011218,0,126.07,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112932,2179959.00
07/03/2017 16:15,2,6.639,ACTIVE,214.87,375.41,59.986,1499112903,"274151322000054","219011344069620",26.54,43.00,0,332.13,404.57,178.6,170.4,0.681,979055.1,979055.1,12318,0,0,0,L,1151911521,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112933,2179960.00
07/03/2017 16:15,2,6.645,ACTIVE,219.39,363.09,59.954,1499112903,"201051344000867","219011344069620",28.25,37.50,0,335.14,428.01,190.0,181.5,0.857,750012.5,750012.5,12447,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112934,2179961.00
07/03/2017 16:15,2,6.604,ACTIVE,219.16,365.80,60.007,1499112903,"201051344001093","219011344069620",28.03,35.40,0,336.34,427.71,187.5,179.1,0.844,754420.4,754420.4,12437,0,0,0,L,1122011218,0,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112935,2179962.00
07/03/2017 16:15,2,6.840,ACTIVE,220.06,364.89,59.965,1499112903,"201051344000900","219011344069620",27.69,36.50,0,336.04,427.71,191.6,183.0,0.866,771587.5,771587.5,12428,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112936,2179963.00
07/03/2017 16:15,2,6.549,ACTIVE,220.06,364.59,59.981,1499112903,"201051344000648","219011344069620",28.19,35.20,0,336.04,428.31,187.0,178.5,0.866,759511.6,759511.6,12415,0,0,0,L,1122011218,0,124.49,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112937,2179964.00
07/03/2017 16:15,2,6.479,ACTIVE,220.29,364.59,59.991,1499112903,"201051344000569","219011344069620",27.85,37.00,0,336.04,428.61,182.7,174.4,0.849,773706.7,773706.7,12393,0,0,0,L,1122011218,0,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112938,2179965.00
07/03/2017 16:15,2,6.035,ACTIVE,220.29,363.39,59.938,1499112903,"201051344000983","219011344069620",28.29,37.50,0,336.64,428.31,172.9,165.0,0.804,764271.1,764271.1,12420,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112939,2179966.00
07/03/2017 16:15,2,6.119,ACTIVE,219.84,363.39,59.949,1499112903,"201051344001158","219011344069620",27.97,35.80,0,335.74,427.71,173.2,165.3,0.782,749077.7,749077.7,12421,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112940,2179967.00
07/03/2017 16:15,2,5.131,ACTIVE,219.16,360.08,60.012,1499112903,"201051344000576","219011344069620",28.05,36.30,0,336.64,428.61,145.7,138.7,0.694,763647.7,763647.7,12422,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112941,2179968.00
07/03/2017 16:15,2,6.596,ACTIVE,214.87,352.27,59.991,1499112903,"274151322000087","219011344069620",27.15,50.40,0,332.13,402.77,181.2,173.0,0.672,953023.5,953023.5,12514,0,0,0,L,1151911521,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499112942,2179969.00
07/03/2017 16:30,2,6.840,ACTIVE,220.52,366.10,59.965,1499113803,"201051344000645","219011344069620",26.66,41.30,0,338.14,414.79,184.5,176.2,0.840,762627.6,762627.6,12403,0,0,0,L,1122011218,0,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499113804,2179970.00
07/03/2017 16:30,2,6.570,ACTIVE,215.54,368.20,60.012,1499113803,"274151322000085","219011344069620",24.79,47.30,0,333.93,388.64,165.0,157.3,0.628,974726.6,974726.6,12325,0,0,0,L,1151911521,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499113805,2179971.00
07/03/2017 16:30,2,6.896,ACTIVE,219.61,365.19,59.996,1499113803,"201051344000633","219011344069620",27.06,40.60,0,337.24,414.79,188.9,180.4,0.888,749394.9,749394.9,12454,0,0,0,L,1122011218,0,124.94,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499113806,2179972.00
07/03/2017 16:30,2,6.895,ACTIVE,220.74,366.70,59.949,1499113803,"201051344000469","219011344069620",26.70,39.00,0,337.24,416.29,186.3,177.9,0.862,752857.3,752857.3,12426,0,0,0,L,1122011218,0,124.94,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499113807,2179973.00
07/03/2017 16:30,2,6.861,ACTIVE,218.26,364.59,59.996,1499113803,"201051344000646","219011344069620",27.23,38.40,0,335.44,409.98,189.3,180.8,0.888,747933.9,747933.9,12420,0,0,0,L,1122011218,0,125.40,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499113808,2179974.00
07/03/2017 16:30,2,6.643,ACTIVE,215.09,359.48,60.002,1499113803,"274151322000052","219011344069620",27.23,48.80,0,332.13,394.65,183.1,174.8,0.720,1013443.1,1013443.1,12335,0,0,0,L,1151911521,0,122.91,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499113808,2179975.00
07/03/2017 16:30,2,7.053,ACTIVE,219.61,366.10,60.007,1499113803,"201051344000585","219011344069620",27.04,39.30,0,337.24,414.49,193.1,184.4,0.888,760755.5,760755.5,12419,0,0,0,L,1122011218,0,125.40,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499113809,2179976.00
07/03/2017 16:30,2,6.779,ACTIVE,218.03,363.39,60.012,1499113803,"201051344001230","219011344069620",27.51,37.80,0,335.14,410.88,188.8,180.3,0.888,752509.5,752509.5,12437,0,0,0,L,1122011218,0,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499113810,2179977.00
07/03/2017 16:30,2,6.824,ACTIVE,219.39,363.69,60.012,1499113803,"201051344000582","219011344069620",27.06,40.60,0,336.34,416.29,187.0,178.6,0.857,741872.1,741872.1,12407,0,0,0,L,1122011218,0,125.62,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499113811,2179978.00
07/03/2017 16:30,2,6.732,ACTIVE,218.26,364.29,60.018,1499113803,"201051344000955","219011344069620",27.67,39.80,0,335.44,409.38,188.7,180.2,0.893,761392.5,761392.5,12428,0,0,0,L,1122011218,0,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499113812,2179979.00
07/03/2017 16:30,2,4.445,ACTIVE,215.09,423.20,59.981,1499113803,"274151322000094","219011344069620",37.41,48.50,0,382.93,451.76,168.8,161.0,0.641,833979.8,833979.8,12651,0,0,0,L,1151911521,0,123.14,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499113813,2179980.00
07/03/2017 16:30,2,6.859,ALERT,220.97,367.90,59.959,1499113803,"201051344000579","219011344069620",27.77,39.30,0,307.78,416.59,192.9,184.3,0.888,770985.2,770985.2,12416,0,0,0,L,1122011218,0,125.17,125.40,0002,35,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499113815,2179981.00
07/03/2017 16:30,2,6.795,ACTIVE,218.03,360.99,59.959,1499113803,"201051344000890","219011344069620",27.39,38.00,0,336.34,410.58,188.4,179.9,0.853,755425.0,755425.0,12430,0,0,0,L,1122011218,0,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499113816,2179982.00
07/03/2017 16:30,2,6.777,ACTIVE,218.93,365.80,60.012,1499113803,"201051344000438","219011344069620",27.61,39.50,0,336.34,410.28,189.4,180.9,0.879,757968.1,757968.1,12414,0,0,0,L,1122011218,0,125.62,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499113817,2179983.00
07/03/2017 16:30,2,6.639,ACTIVE,218.26,357.08,59.949,1499113803,"201051344000417","219011344069620",17.99,36.50,0,320.11,392.25,120.8,114.7,0.557,687886.6,687886.6,12443,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499113817,2179984.00
07/03/2017 16:30,2,6.680,ACTIVE,214.64,367.60,60.007,1499113803,"274151322000083","219011344069620",27.06,48.50,0,330.63,390.44,183.0,174.7,0.734,1003214.5,1003214.5,12340,0,0,0,L,1151911521,0,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499113818,2179985.00
07/03/2017 16:30,2,7.014,ACTIVE,216.00,357.08,59.981,1499113803,"274151322000076","219011344069620",27.43,51.50,0,334.84,397.35,194.8,186.1,0.756,1070397.3,1070397.3,12345,0,0,0,L,1151911521,0,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499113819,2179986.00
07/03/2017 16:30,2,6.781,ACTIVE,219.16,365.49,59.970,1499113803,"201051344000868","219011344069620",27.08,39.00,0,336.04,410.58,186.0,177.6,0.840,751270.9,751270.9,12431,0,0,0,L,1122011218,0,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499113820,2179987.00
07/03/2017 16:30,2,7.141,ACTIVE,214.87,358.88,59.975,1499113803,"274151322000095","219011344069620",26.94,52.50,0,330.33,393.75,194.7,186.0,0.716,1060074.3,1060074.3,12354,0,0,0,L,1151911521,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499113821,2179988.00
07/03/2017 16:30,2,6.697,ALERT,221.19,362.19,59.986,1499113803,"201051344000988","219011344069620",17.89,38.20,0,305.38,398.26,121.2,115.1,0.557,660237.9,660237.9,12410,0,0,0,L,1122011218,0,125.40,126.07,0002,36,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499113823,2179989.00
07/03/2017 16:30,2,6.961,ACTIVE,219.39,364.29,59.986,1499113803,"201051344001025","219011344069620",27.00,40.20,0,336.34,411.18,190.2,181.7,0.853,758086.5,758086.5,12425,0,0,0,L,1122011218,0,125.40,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499113824,2179990.00
07/03/2017 16:30,2,6.777,ACTIVE,220.97,366.10,59.965,1499113803,"201051344000458","219011344069620",27.35,41.50,0,338.44,415.39,187.7,179.3,0.879,762836.4,762836.4,12402,0,0,0,L,1122011218,0,125.40,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499113825,2179991.00
07/03/2017 16:30,2,6.895,ACTIVE,221.19,369.10,59.991,1499113803,"201051344000853","219011344069620",26.64,40.80,0,339.34,415.39,185.9,177.5,0.871,763843.0,763843.0,12417,0,0,0,L,1122011218,0,125.62,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499113826,2179992.00
07/03/2017 16:30,2,6.824,ACTIVE,218.03,363.09,59.981,1499113803,"201051344000685","219011344069620",27.59,38.20,0,336.34,409.98,190.7,182.2,0.915,757870.4,757870.4,12442,0,0,0,L,1122011218,0,125.62,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499113827,2179993.00
07/03/2017 16:30,2,6.891,ACTIVE,219.16,364.59,60.012,1499113803,"201051344000917","219011344069620",27.15,41.30,0,336.64,410.58,189.5,181.0,0.893,754521.4,754521.4,12427,0,0,0,L,1122011218,0,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499113828,2179994.00
07/03/2017 16:30,2,6.896,ACTIVE,218.26,366.70,59.991,1499113803,"201051344001145","219011344069620",27.47,38.20,0,335.44,412.08,192.1,183.4,0.871,762509.6,762509.6,12423,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499113829,2179995.00
07/03/2017 16:30,2,6.893,ACTIVE,219.61,365.19,60.018,1499113803,"201051344000651","219011344069620",27.02,41.80,0,336.04,413.59,188.6,180.1,0.853,751267.0,751267.0,12420,0,0,0,L,1122011218,0,126.07,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499113829,2179996.00
07/03/2017 16:30,2,6.486,ACTIVE,214.64,355.58,60.012,1499113803,"274151322000088","219011344069620",26.58,46.80,0,332.13,388.94,174.6,166.6,0.658,962231.2,962231.2,12336,0,0,0,L,1151911521,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499113830,2179997.00
07/03/2017 16:30,2,4.451,ACTIVE,216.00,423.20,60.002,1499113803,"274151322000068","219011344069620",37.35,49.80,0,381.12,447.25,169.9,162.1,0.650,834588.4,834588.4,12666,0,0,0,L,1151911521,0,123.81,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499113831,2179998.00
07/03/2017 16:30,2,6.848,ACTIVE,218.93,363.99,60.023,1499113803,"201051344001135","219011344069620",27.12,41.00,0,336.34,409.98,187.9,179.4,0.862,746703.2,746703.2,12409,0,0,0,L,1122011218,0,125.40,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499113832,2179999.00
07/03/2017 16:30,2,6.855,ACTIVE,218.71,367.00,59.996,1499113803,"201051344000594","219011344069620",27.67,40.20,0,335.44,412.98,192.1,183.4,0.871,765854.5,765854.5,12412,0,0,0,L,1122011218,0,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499113833,2180000.00
07/03/2017 16:30,2,6.854,ACTIVE,219.39,364.29,59.986,1499113803,"201051344001203","219011344069620",27.00,40.00,0,338.14,413.89,187.3,178.9,0.866,756241.4,756241.4,12450,0,0,0,L,1122011218,0,126.07,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499113834,2180001.00
07/03/2017 16:30,2,6.457,ACTIVE,215.32,352.57,59.986,1499113803,"274151322000054","219011344069620",25.76,48.80,0,331.53,388.94,168.6,160.8,0.636,979094.8,979094.8,12319,0,0,0,L,1151911521,0,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499113835,2180002.00
07/03/2017 16:30,2,6.820,ACTIVE,219.39,363.09,59.991,1499113803,"201051344000867","219011344069620",27.06,41.30,0,336.64,409.68,186.9,178.4,0.849,750056.5,750056.5,12448,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499113836,2180003.00
07/03/2017 16:30,2,6.686,ACTIVE,219.39,365.49,59.981,1499113803,"201051344001093","219011344069620",27.08,38.40,0,337.24,413.29,183.4,175.1,0.835,754463.5,754463.5,12438,0,0,0,L,1122011218,0,125.62,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499113837,2180004.00
07/03/2017 16:30,2,6.811,ACTIVE,220.29,366.10,59.970,1499113803,"201051344000900","219011344069620",27.12,40.40,0,337.24,416.59,186.9,178.5,0.840,771631.6,771631.6,12429,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499113838,2180005.00
07/03/2017 16:30,2,6.707,ACTIVE,220.29,365.19,60.012,1499113803,"201051344000648","219011344069620",27.06,39.80,0,338.44,415.39,183.8,175.5,0.844,759554.8,759554.8,12416,0,0,0,L,1122011218,0,124.49,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499113839,2180006.00
07/03/2017 16:30,2,6.852,ACTIVE,220.52,365.49,60.018,1499113803,"201051344000569","219011344069620",26.50,41.00,0,337.84,415.09,183.8,175.4,0.853,773750.2,773750.2,12394,0,0,0,L,1122011218,0,124.72,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499113840,2180007.00
07/03/2017 16:30,2,6.844,ACTIVE,220.74,365.49,60.007,1499113803,"201051344000983","219011344069620",26.90,41.80,0,337.54,414.79,186.3,177.9,0.871,764315.0,764315.0,12421,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499113841,2180008.00
07/03/2017 16:30,2,6.838,ALERT,220.74,366.10,59.981,1499113803,"201051344001158","219011344069620",26.88,39.80,0,306.88,415.39,186.2,177.8,0.853,749121.4,749121.4,12422,0,0,0,L,1122011218,0,124.94,125.40,0002,38,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499113842,2180009.00
07/03/2017 16:30,2,6.756,ACTIVE,220.74,366.10,59.949,1499113803,"201051344000576","219011344069620",26.60,40.60,0,338.14,415.69,181.8,173.6,0.818,763690.8,763690.8,12423,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499113843,2180010.00
07/03/2017 16:30,2,6.527,ACTIVE,215.09,365.80,60.039,1499113803,"274151322000087","219011344069620",26.54,58.30,0,331.53,388.64,175.3,167.3,0.663,953064.5,953064.5,12515,0,0,0,L,1151911521,0,123.81,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499113844,2180011.00
07/03/2017 16:45,2,5.523,ACTIVE,219.16,361.29,59.991,1499114703,"201051344000645","219011344069620",27.19,43.60,0,338.44,409.68,152.1,144.8,0.707,762665.4,762665.4,12404,0,0,0,L,1122011218,0,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499114704,2180012.00
07/03/2017 16:45,2,5.324,ACTIVE,214.41,363.09,59.970,1499114703,"274151322000085","219011344069620",25.41,48.80,0,333.93,383.23,136.9,130.2,0.521,974760.4,974760.4,12326,0,0,0,L,1151911521,0,123.59,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499114705,2180013.00
07/03/2017 16:45,2,5.639,ACTIVE,218.71,362.19,59.954,1499114703,"201051344000633","219011344069620",27.23,41.50,0,337.24,406.37,155.6,148.3,0.742,749433.6,749433.6,12455,0,0,0,L,1122011218,0,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499114706,2180014.00
07/03/2017 16:45,2,5.496,ACTIVE,219.39,360.69,60.002,1499114703,"201051344000469","219011344069620",27.65,39.80,0,337.24,410.28,153.9,146.6,0.720,752895.4,752895.4,12427,0,0,0,L,1122011218,0,124.04,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499114707,2180015.00
07/03/2017 16:45,2,5.521,ACTIVE,217.35,359.18,60.007,1499114703,"201051344000646","219011344069620",27.81,39.30,0,336.04,404.87,155.5,148.1,0.738,747972.5,747972.5,12421,0,0,0,L,1122011218,0,124.94,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499114708,2180016.00
07/03/2017 16:45,2,5.395,ACTIVE,214.41,368.20,59.970,1499114703,"274151322000052","219011344069620",27.59,49.50,0,333.33,390.14,150.7,143.5,0.592,1013480.5,1013480.5,12336,0,0,0,L,1151911521,0,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499114709,2180017.00
07/03/2017 16:45,2,5.793,ALERT,218.26,360.99,60.007,1499114703,"201051344000585","219011344069620",27.31,40.60,0,288.25,405.17,160.2,152.7,0.738,760794.9,760794.9,12420,0,0,0,L,1122011218,0,124.49,124.27,0002,37,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499114711,2180018.00
07/03/2017 16:45,2,5.471,ALERT,217.35,357.98,60.012,1499114703,"201051344001230","219011344069620",28.03,37.50,0,304.18,405.47,155.3,147.9,0.725,752547.9,752547.9,12438,0,0,0,L,1122011218,0,124.72,123.36,0002,33,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499114713,2180019.00
07/03/2017 16:45,2,5.484,ALERT,218.48,361.89,59.959,1499114703,"201051344000582","219011344069620",27.71,42.00,0,295.46,405.17,153.9,146.6,0.716,741910.2,741910.2,12408,0,0,0,L,1122011218,0,125.17,124.04,0002,38,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499114714,2180020.00
07/03/2017 16:45,2,5.449,ACTIVE,217.13,357.98,60.002,1499114703,"201051344000955","219011344069620",27.97,41.00,0,337.24,404.87,154.3,147.0,0.734,761430.9,761430.9,12429,0,0,0,L,1122011218,0,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499114715,2180021.00
07/03/2017 16:45,2,3.643,ACTIVE,214.41,402.46,59.959,1499114703,"274151322000094","219011344069620",37.29,48.30,0,381.42,445.15,138.4,131.7,0.544,834014.0,834014.0,12652,0,0,0,L,1151911521,0,122.91,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499114716,2180022.00
07/03/2017 16:45,2,5.566,ACTIVE,219.61,362.49,59.996,1499114703,"201051344000579","219011344069620",28.27,39.50,0,338.14,411.18,159.4,151.9,0.734,771024.8,771024.8,12418,0,0,0,L,1122011218,0,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499114717,2180023.00
07/03/2017 16:45,2,5.529,ACTIVE,217.13,357.68,59.996,1499114703,"201051344000890","219011344069620",27.71,38.60,0,336.04,405.17,155.1,147.8,0.707,755463.6,755463.6,12431,0,0,0,L,1122011218,0,124.72,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499114718,2180024.00
07/03/2017 16:45,2,5.426,ACTIVE,218.03,360.69,59.991,1499114703,"201051344000438","219011344069620",28.19,40.40,0,336.94,404.57,155.0,147.6,0.729,758006.6,758006.6,12415,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499114719,2180025.00
07/03/2017 16:45,2,5.482,ACTIVE,217.35,354.37,59.996,1499114703,"201051344000417","219011344069620",17.97,37.50,0,339.04,384.13,99.8,94.4,0.477,687911.2,687911.2,12444,0,0,0,L,1122011218,0,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499114720,2180026.00
07/03/2017 16:45,2,5.418,ACTIVE,214.41,366.40,59.986,1499114703,"274151322000083","219011344069620",27.63,49.00,0,331.83,386.53,151.7,144.5,0.605,1003252.2,1003252.2,12341,0,0,0,L,1151911521,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499114721,2180027.00
07/03/2017 16:45,2,5.693,ACTIVE,215.32,368.20,60.018,1499114703,"274151322000076","219011344069620",27.77,52.30,0,338.14,393.15,160.2,152.7,0.619,1070437.2,1070437.2,12346,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499114722,2180028.00
07/03/2017 16:45,2,5.539,ACTIVE,218.03,360.69,59.970,1499114703,"201051344000868","219011344069620",27.37,40.20,0,336.94,403.67,153.6,146.3,0.694,751309.1,751309.1,12432,0,0,0,L,1122011218,0,123.81,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499114723,2180029.00
07/03/2017 16:45,2,5.754,ACTIVE,214.41,350.17,59.944,1499114703,"274151322000095","219011344069620",27.75,52.00,0,331.23,389.24,161.6,154.0,0.601,1060114.4,1060114.4,12355,0,0,0,L,1151911521,0,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499114724,2180030.00
07/03/2017 16:45,2,5.482,ACTIVE,219.61,358.58,59.996,1499114703,"201051344000988","219011344069620",18.11,39.50,0,339.65,389.54,100.5,95.1,0.468,660262.7,660262.7,12412,0,0,0,L,1122011218,0,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499114725,2180031.00
07/03/2017 16:45,2,5.684,ALERT,218.03,360.08,59.949,1499114703,"201051344001025","219011344069620",27.19,41.80,0,304.48,404.57,156.6,149.2,0.707,758125.2,758125.2,12426,0,0,0,L,1122011218,0,124.72,123.81,0002,37,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499114727,2180032.00
07/03/2017 16:45,2,5.465,ACTIVE,219.61,362.19,59.991,1499114703,"201051344000458","219011344069620",27.99,43.00,0,338.44,409.08,155.0,147.7,0.734,762874.9,762874.9,12403,0,0,0,L,1122011218,0,124.72,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499114728,2180033.00
07/03/2017 16:45,2,5.510,ACTIVE,219.61,361.89,59.996,1499114703,"201051344000853","219011344069620",27.47,42.30,0,343.55,409.98,153.2,145.9,0.725,763881.1,763881.1,12418,0,0,0,L,1122011218,0,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499114728,2180034.00
07/03/2017 16:45,2,5.473,ACTIVE,217.35,359.78,59.981,1499114703,"201051344000685","219011344069620",28.17,39.30,0,336.94,405.47,156.2,148.8,0.760,757909.3,757909.3,12443,0,0,0,L,1122011218,0,125.17,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499114729,2180035.00
07/03/2017 16:45,2,5.498,ACTIVE,218.26,360.38,59.991,1499114703,"201051344000917","219011344069620",27.99,42.50,0,336.64,404.27,155.9,148.5,0.738,754560.2,754560.2,12428,0,0,0,L,1122011218,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499114730,2180036.00
07/03/2017 16:45,2,5.506,ACTIVE,217.35,360.08,59.991,1499114703,"201051344001145","219011344069620",28.37,39.30,0,336.64,405.17,158.2,150.8,0.729,762549.0,762549.0,12424,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499114731,2180037.00
07/03/2017 16:45,2,5.467,ALERT,218.48,360.08,59.975,1499114703,"201051344000651","219011344069620",27.87,44.00,0,294.56,405.47,154.3,147.0,0.698,751305.2,751305.2,12421,0,0,0,L,1122011218,0,125.40,123.59,0002,40,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499114733,2180038.00
07/03/2017 16:45,2,5.238,ACTIVE,214.41,364.29,59.954,1499114703,"274151322000088","219011344069620",26.96,48.30,0,332.13,386.83,142.9,136.0,0.539,962266.8,962266.8,12337,0,0,0,L,1151911521,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499114734,2180039.00
07/03/2017 16:45,2,3.580,ACTIVE,215.09,407.27,59.975,1499114703,"274151322000068","219011344069620",37.77,49.80,0,381.42,442.14,136.7,130.0,0.526,834622.7,834622.7,12667,0,0,0,L,1151911521,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499114735,2180040.00
07/03/2017 16:45,2,5.547,ACTIVE,217.80,358.58,59.986,1499114703,"201051344001135","219011344069620",27.55,43.20,0,336.94,403.67,154.8,147.4,0.707,746741.7,746741.7,12410,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499114736,2180041.00
07/03/2017 16:45,2,5.557,ACTIVE,217.80,360.38,59.981,1499114703,"201051344000594","219011344069620",28.15,40.20,0,335.74,406.67,158.6,151.1,0.729,765894.0,765894.0,12413,0,0,0,L,1122011218,0,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499114737,2180042.00
07/03/2017 16:45,2,5.535,ACTIVE,218.48,359.48,59.991,1499114703,"201051344001203","219011344069620",27.51,41.00,0,337.84,404.27,154.3,147.0,0.716,756279.8,756279.8,12451,0,0,0,L,1122011218,0,125.62,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499114738,2180043.00
07/03/2017 16:45,2,5.307,ACTIVE,214.64,361.29,59.949,1499114703,"274151322000054","219011344069620",25.84,50.00,0,331.83,384.43,138.7,132.0,0.535,979129.3,979129.3,12320,0,0,0,L,1151911521,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499114739,2180044.00
07/03/2017 16:45,2,5.504,ACTIVE,218.48,360.08,59.986,1499114703,"201051344000867","219011344069620",27.73,42.80,0,337.24,403.37,154.7,147.4,0.703,750094.9,750094.9,12449,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499114740,2180045.00
07/03/2017 16:45,2,5.363,ACTIVE,218.48,361.29,59.996,1499114703,"201051344001093","219011344069620",27.61,39.80,0,337.54,403.37,150.0,142.9,0.685,754500.9,754500.9,12439,0,0,0,L,1122011218,0,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499114741,2180046.00
07/03/2017 16:45,2,5.607,ACTIVE,218.93,360.99,59.991,1499114703,"201051344000900","219011344069620",27.12,42.30,0,337.54,408.18,154.0,146.7,0.703,771670.0,771670.0,12430,0,0,0,L,1122011218,0,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499114742,2180047.00
07/03/2017 16:45,2,5.367,ACTIVE,219.16,360.08,59.949,1499114703,"201051344000648","219011344069620",27.81,40.80,0,337.54,407.87,151.1,143.9,0.707,759592.5,759592.5,12417,0,0,0,L,1122011218,0,123.81,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499114742,2180048.00
07/03/2017 16:45,2,5.514,ACTIVE,219.16,360.38,59.933,1499114703,"201051344000569","219011344069620",27.21,42.30,0,337.54,407.27,151.9,144.7,0.725,773788.0,773788.0,12395,0,0,0,L,1122011218,0,123.81,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499114743,2180049.00
07/03/2017 16:45,2,5.471,ACTIVE,219.39,362.19,59.991,1499114703,"201051344000983","219011344069620",27.87,42.80,0,337.54,408.48,154.4,147.1,0.734,764353.4,764353.4,12422,0,0,0,L,1122011218,0,124.72,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499114744,2180050.00
07/03/2017 16:45,2,5.514,ACTIVE,219.61,360.99,59.986,1499114703,"201051344001158","219011344069620",27.51,40.80,0,336.94,408.48,153.7,146.4,0.712,749159.5,749159.5,12424,0,0,0,L,1122011218,0,124.27,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499114745,2180051.00
07/03/2017 16:45,2,5.480,ACTIVE,219.16,361.29,59.996,1499114703,"201051344000576","219011344069620",26.96,42.00,0,337.84,408.18,149.6,142.5,0.698,763728.2,763728.2,12424,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499114746,2180052.00
07/03/2017 16:45,2,5.336,ACTIVE,214.64,354.97,59.991,1499114703,"274151322000087","219011344069620",26.84,58.30,0,333.03,384.73,144.8,137.9,0.548,953100.5,953100.5,12516,0,0,0,L,1151911521,0,123.36,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499114747,2180053.00
07/03/2017 17:00,2,4.863,ACTIVE,218.93,357.38,59.965,1499115603,"201051344000645","219011344069620",27.71,43.20,0,338.44,394.65,136.4,129.8,0.628,762699.2,762699.2,12405,0,0,0,L,1122011218,0,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499115604,2180054.00
07/03/2017 17:00,2,4.686,ACTIVE,214.19,362.79,59.996,1499115603,"274151322000085","219011344069620",25.96,49.00,0,332.73,376.01,123.2,117.0,0.473,974790.8,974790.8,12327,0,0,0,L,1151911521,0,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499115605,2180055.00
07/03/2017 17:00,2,4.980,ACTIVE,218.03,358.58,59.991,1499115603,"201051344000633","219011344069620",27.65,41.00,0,336.94,395.25,139.4,132.6,0.672,749468.2,749468.2,12456,0,0,0,L,1122011218,0,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499115606,2180056.00
