ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2017 17:00,2,4.918,ACTIVE,218.93,358.88,60.007,1499115603,"201051344000469","219011344069620",27.67,39.50,0,337.84,395.25,137.8,131.1,0.667,752929.5,752929.5,12428,0,0,0,L,1122011218,0,123.81,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499115607,2180057.00
07/03/2017 17:00,2,4.932,ACTIVE,216.67,357.68,59.959,1499115603,"201051344000646","219011344069620",27.89,38.20,0,338.44,395.85,139.3,132.5,0.663,748007.0,748007.0,12422,0,0,0,L,1122011218,0,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499115607,2180058.00
07/03/2017 17:00,2,4.826,ACTIVE,213.96,360.69,59.970,1499115603,"274151322000052","219011344069620",27.67,48.50,0,332.43,379.02,135.2,128.6,0.530,1013514.0,1013514.0,12337,0,0,0,L,1151911521,0,122.46,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499115608,2180059.00
07/03/2017 17:00,2,5.107,ACTIVE,218.03,359.48,59.981,1499115603,"201051344000585","219011344069620",27.89,40.60,0,337.54,395.25,144.2,137.3,0.654,760830.5,760830.5,12422,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499115609,2180060.00
07/03/2017 17:00,2,4.883,ACTIVE,216.67,356.18,59.965,1499115603,"201051344001230","219011344069620",28.09,36.50,0,338.14,394.65,138.9,132.1,0.650,752582.2,752582.2,12440,0,0,0,L,1122011218,0,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499115610,2180061.00
07/03/2017 17:00,2,4.877,ACTIVE,217.80,360.08,60.007,1499115603,"201051344000582","219011344069620",27.87,42.80,0,338.14,396.15,137.7,130.9,0.623,741944.2,741944.2,12410,0,0,0,L,1122011218,0,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499115611,2180062.00
07/03/2017 17:00,2,4.836,ALERT,216.90,357.08,59.986,1499115603,"201051344000955","219011344069620",28.13,41.30,0,304.48,395.25,137.7,131.0,0.654,761464.9,761464.9,12430,0,0,0,L,1122011218,0,124.04,123.36,0002,36,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499115613,2180063.00
07/03/2017 17:00,2,3.234,ACTIVE,214.19,408.48,59.975,1499115603,"274151322000094","219011344069620",37.65,48.80,0,382.93,439.43,122.5,116.3,0.468,834044.3,834044.3,12653,0,0,0,L,1151911521,0,122.68,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499115614,2180064.00
07/03/2017 17:00,2,4.965,ACTIVE,218.93,359.18,59.959,1499115603,"201051344000579","219011344069620",28.31,39.00,0,338.44,396.15,142.3,135.5,0.663,771060.1,771060.1,12419,0,0,0,L,1122011218,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499115615,2180065.00
07/03/2017 17:00,2,4.895,ACTIVE,216.67,355.88,60.002,1499115603,"201051344000890","219011344069620",28.03,38.20,0,339.04,396.75,139.0,132.3,0.636,755497.9,755497.9,12432,0,0,0,L,1122011218,0,124.49,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499115616,2180066.00
07/03/2017 17:00,2,4.826,ACTIVE,217.35,358.58,59.991,1499115603,"201051344000438","219011344069620",28.39,40.80,0,337.24,395.85,138.8,132.0,0.658,758040.9,758040.9,12416,0,0,0,L,1122011218,0,124.72,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499115616,2180067.00
07/03/2017 17:00,2,4.895,ACTIVE,217.13,353.17,59.970,1499115603,"201051344000417","219011344069620",18.05,37.80,0,338.74,378.72,89.6,84.5,0.420,687933.1,687933.1,12445,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499115617,2180068.00
07/03/2017 17:00,2,4.873,ACTIVE,213.74,357.38,59.981,1499115603,"274151322000083","219011344069620",27.61,49.50,0,332.13,378.72,136.3,129.6,0.557,1003285.8,1003285.8,12342,0,0,0,L,1151911521,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499115618,2180069.00
07/03/2017 17:00,2,5.037,ACTIVE,214.41,364.59,59.970,1499115603,"274151322000076","219011344069620",28.17,52.80,0,334.54,381.42,143.6,136.6,0.561,1070472.6,1070472.6,12347,0,0,0,L,1151911521,0,122.91,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499115619,2180070.00
07/03/2017 17:00,2,4.965,ACTIVE,217.80,356.18,59.991,1499115603,"201051344000868","219011344069620",27.43,40.40,0,337.84,394.65,138.0,131.3,0.632,751343.1,751343.1,12433,0,0,0,L,1122011218,0,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499115620,2180071.00
07/03/2017 17:00,2,5.170,ACTIVE,213.74,362.49,59.981,1499115603,"274151322000095","219011344069620",27.73,52.30,0,331.53,380.82,145.1,138.1,0.552,1060150.2,1060150.2,12356,0,0,0,L,1151911521,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499115621,2180072.00
07/03/2017 17:00,2,4.967,ACTIVE,218.71,353.77,60.002,1499115603,"201051344000988","219011344069620",18.01,38.60,0,338.74,380.22,90.7,85.6,0.433,660284.9,660284.9,12413,0,0,0,L,1122011218,0,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499115622,2180073.00
07/03/2017 17:00,2,5.010,ACTIVE,217.58,356.48,59.996,1499115603,"201051344001025","219011344069620",27.83,41.80,0,337.24,396.15,141.1,134.3,0.641,758160.0,758160.0,12428,0,0,0,L,1122011218,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499115623,2180074.00
07/03/2017 17:00,2,4.902,ACTIVE,218.71,358.58,60.002,1499115603,"201051344000458","219011344069620",27.93,42.80,0,338.44,395.25,138.7,131.9,0.663,762909.2,762909.2,12404,0,0,0,L,1122011218,0,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499115624,2180075.00
07/03/2017 17:00,2,4.922,ACTIVE,219.16,360.38,59.981,1499115603,"201051344000853","219011344069620",27.63,41.80,0,339.95,395.25,137.7,131.0,0.654,763915.0,763915.0,12419,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499115625,2180076.00
07/03/2017 17:00,2,4.906,ACTIVE,216.67,357.08,59.965,1499115603,"201051344000685","219011344069620",28.19,39.30,0,338.74,396.15,140.0,133.2,0.681,757943.9,757943.9,12444,0,0,0,L,1122011218,0,124.94,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499115626,2180077.00
07/03/2017 17:00,2,4.938,ACTIVE,217.58,358.28,60.018,1499115603,"201051344000917","219011344069620",28.03,43.20,0,337.84,395.25,140.2,133.4,0.663,754594.7,754594.7,12429,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499115627,2180078.00
07/03/2017 17:00,2,4.977,ACTIVE,216.67,357.98,60.002,1499115603,"201051344001145","219011344069620",28.17,39.00,0,339.04,396.45,141.9,135.1,0.654,762584.0,762584.0,12425,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499115628,2180079.00
07/03/2017 17:00,2,4.875,ACTIVE,217.80,357.08,59.954,1499115603,"201051344000651","219011344069620",28.11,44.30,0,336.64,394.95,138.9,132.1,0.632,751339.4,751339.4,12423,0,0,0,L,1122011218,0,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499115629,2180080.00
07/03/2017 17:00,2,4.648,ACTIVE,213.96,360.08,60.012,1499115603,"274151322000088","219011344069620",27.23,48.30,0,332.43,376.92,128.2,121.8,0.468,962298.3,962298.3,12338,0,0,0,L,1151911521,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499115630,2180081.00
07/03/2017 17:00,2,3.219,ACTIVE,214.87,409.98,60.007,1499115603,"274151322000068","219011344069620",37.79,49.50,0,384.43,440.94,123.7,117.5,0.477,834652.9,834652.9,12668,0,0,0,L,1151911521,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499115631,2180082.00
07/03/2017 17:00,2,4.914,ACTIVE,217.35,358.58,60.007,1499115603,"201051344001135","219011344069620",27.93,43.20,0,338.14,395.55,139.0,132.2,0.645,746775.9,746775.9,12411,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499115632,2180083.00
07/03/2017 17:00,2,4.953,ACTIVE,217.35,356.78,59.959,1499115603,"201051344000594","219011344069620",28.25,40.20,0,337.24,397.66,141.8,134.9,0.650,765929.0,765929.0,12414,0,0,0,L,1122011218,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499115633,2180084.00
07/03/2017 17:00,2,4.871,ACTIVE,217.80,357.38,60.007,1499115603,"201051344001203","219011344069620",28.07,40.60,0,338.14,394.65,138.5,131.7,0.636,756314.0,756314.0,12452,0,0,0,L,1122011218,0,125.40,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499115634,2180085.00
07/03/2017 17:00,2,4.707,ACTIVE,214.64,351.97,59.981,1499115603,"274151322000054","219011344069620",26.24,49.50,0,332.43,376.92,125.0,118.8,0.473,979160.0,979160.0,12321,0,0,0,L,1151911521,0,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499115635,2180086.00
07/03/2017 17:00,2,4.908,ACTIVE,217.80,356.78,59.954,1499115603,"201051344000867","219011344069620",27.93,42.30,0,337.84,394.95,138.9,132.2,0.636,750129.1,750129.1,12450,0,0,0,L,1122011218,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499115635,2180087.00
07/03/2017 17:00,2,4.801,ACTIVE,217.58,357.98,59.986,1499115603,"201051344001093","219011344069620",27.63,39.00,0,337.54,393.45,134.3,127.7,0.614,754534.1,754534.1,12440,0,0,0,L,1122011218,0,124.72,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499115636,2180088.00
07/03/2017 17:00,2,4.930,ACTIVE,218.48,358.28,59.996,1499115603,"201051344000900","219011344069620",27.79,42.30,0,337.84,394.35,138.8,132.0,0.641,771704.1,771704.1,12431,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499115637,2180089.00
07/03/2017 17:00,2,4.811,ACTIVE,218.48,357.68,59.996,1499115603,"201051344000648","219011344069620",27.81,40.60,0,338.14,394.35,135.6,128.9,0.645,759625.9,759625.9,12418,0,0,0,L,1122011218,0,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499115638,2180090.00
07/03/2017 17:00,2,4.896,ACTIVE,218.48,358.88,60.002,1499115603,"201051344000569","219011344069620",27.59,42.30,0,337.84,394.35,136.8,130.1,0.645,773821.6,773821.6,12396,0,0,0,L,1122011218,0,123.81,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499115639,2180091.00
07/03/2017 17:00,2,4.965,ACTIVE,218.93,360.08,60.002,1499115603,"201051344000983","219011344069620",27.63,43.00,0,337.84,394.65,139.0,132.2,0.667,764387.6,764387.6,12423,0,0,0,L,1122011218,0,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499115640,2180092.00
07/03/2017 17:00,2,4.893,ACTIVE,218.71,355.28,59.970,1499115603,"201051344001158","219011344069620",27.87,40.20,0,337.84,394.95,138.0,131.3,0.654,749193.6,749193.6,12425,0,0,0,L,1122011218,0,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499115641,2180093.00
07/03/2017 17:00,2,4.834,ACTIVE,218.71,358.58,59.996,1499115603,"201051344000576","219011344069620",27.47,41.80,0,337.84,394.35,134.6,128.0,0.619,763761.4,763761.4,12425,0,0,0,L,1122011218,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499115642,2180094.00
07/03/2017 17:00,2,4.727,ACTIVE,214.19,351.37,59.981,1499115603,"274151322000087","219011344069620",27.25,57.30,0,332.13,377.52,130.5,124.0,0.491,953132.6,953132.6,12517,0,0,0,L,1151911521,0,123.14,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499115643,2180095.00
07/03/2017 17:15,2,4.486,ACTIVE,218.48,357.08,59.954,1499116503,"201051344000645","219011344069620",27.47,42.30,0,339.04,389.24,124.8,118.6,0.570,762730.2,762730.2,12406,0,0,0,L,1122011218,0,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499116504,2180096.00
07/03/2017 17:15,2,4.285,ACTIVE,214.64,353.47,59.965,1499116503,"274151322000085","219011344069620",26.24,48.80,0,333.33,372.41,114.0,108.1,0.438,974818.9,974818.9,12328,0,0,0,L,1151911521,0,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499116505,2180097.00
07/03/2017 17:15,2,4.486,ACTIVE,218.26,359.48,59.996,1499116503,"201051344000633","219011344069620",28.13,40.60,0,335.74,390.44,127.8,121.4,0.610,749499.9,749499.9,12457,0,0,0,L,1122011218,0,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499116506,2180098.00
07/03/2017 17:15,2,4.434,ACTIVE,218.71,357.68,59.954,1499116503,"201051344000469","219011344069620",28.07,38.60,0,338.14,391.34,126.1,119.8,0.588,752960.8,752960.8,12429,0,0,0,L,1122011218,0,123.81,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499116507,2180099.00
07/03/2017 17:15,2,4.461,ACTIVE,217.13,355.88,59.975,1499116503,"201051344000646","219011344069620",28.23,37.80,0,338.14,390.74,127.5,121.2,0.601,748038.7,748038.7,12423,0,0,0,L,1122011218,0,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499116508,2180100.00
07/03/2017 17:15,2,4.357,ACTIVE,214.41,347.46,59.975,1499116503,"274151322000052","219011344069620",27.87,47.50,0,332.43,375.11,123.0,116.8,0.482,1013544.7,1013544.7,12338,0,0,0,L,1151911521,0,122.91,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499116509,2180101.00
07/03/2017 17:15,2,4.670,ACTIVE,218.03,357.08,59.991,1499116503,"201051344000585","219011344069620",28.05,39.50,0,338.14,391.34,132.6,126.0,0.619,760863.4,760863.4,12423,0,0,0,L,1122011218,0,124.49,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499116510,2180102.00
07/03/2017 17:15,2,4.412,ACTIVE,216.90,355.28,59.996,1499116503,"201051344001230","219011344069620",28.39,35.40,0,337.84,388.34,126.8,120.5,0.592,752613.8,752613.8,12441,0,0,0,L,1122011218,0,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499116511,2180103.00
07/03/2017 17:15,2,4.479,ACTIVE,218.26,357.08,59.996,1499116503,"201051344000582","219011344069620",27.73,42.50,0,338.14,391.04,125.8,119.4,0.592,741975.5,741975.5,12411,0,0,0,L,1122011218,0,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499116512,2180104.00
07/03/2017 17:15,2,4.387,ACTIVE,216.90,355.28,60.007,1499116503,"201051344000955","219011344069620",28.21,40.80,0,337.84,388.64,125.3,119.0,0.601,761496.1,761496.1,12432,0,0,0,L,1122011218,0,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499116512,2180105.00
07/03/2017 17:15,2,2.920,ACTIVE,214.19,410.58,59.981,1499116503,"274151322000094","219011344069620",38.27,48.50,0,385.03,440.64,113.3,107.4,0.433,834072.1,834072.1,12654,0,0,0,L,1151911521,0,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499116513,2180106.00
07/03/2017 17:15,2,4.514,ACTIVE,218.93,359.18,60.002,1499116503,"201051344000579","219011344069620",28.45,38.00,0,337.54,391.34,130.0,123.6,0.605,771092.4,771092.4,12420,0,0,0,L,1122011218,0,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499116514,2180107.00
07/03/2017 17:15,2,4.479,ACTIVE,216.90,354.97,59.991,1499116503,"201051344000890","219011344069620",28.09,37.30,0,339.04,389.84,127.5,121.1,0.588,755529.5,755529.5,12433,0,0,0,L,1122011218,0,124.72,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499116515,2180108.00
07/03/2017 17:15,2,4.338,ACTIVE,217.58,359.48,59.981,1499116503,"201051344000438","219011344069620",28.77,40.00,0,338.44,391.04,126.4,120.1,0.583,758072.5,758072.5,12417,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499116516,2180109.00
07/03/2017 17:15,2,4.398,ACTIVE,217.13,352.27,60.012,1499116503,"201051344000417","219011344069620",18.41,37.50,0,338.44,374.81,82.0,77.3,0.389,687953.3,687953.3,12446,0,0,0,L,1122011218,0,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499116517,2180110.00
07/03/2017 17:15,2,4.436,ACTIVE,213.96,354.37,59.965,1499116503,"274151322000083","219011344069620",27.79,48.50,0,332.13,375.11,124.8,118.5,0.495,1003316.8,1003316.8,12343,0,0,0,L,1151911521,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499116518,2180111.00
07/03/2017 17:15,2,4.592,ACTIVE,214.87,361.29,59.996,1499116503,"274151322000076","219011344069620",28.29,51.00,0,334.24,376.62,131.5,125.0,0.513,1070505.3,1070505.3,12348,0,0,0,L,1151911521,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499116519,2180112.00
07/03/2017 17:15,2,4.535,ACTIVE,217.80,356.18,59.954,1499116503,"201051344000868","219011344069620",27.41,39.80,0,337.84,390.44,125.8,119.5,0.579,751374.4,751374.4,12434,0,0,0,L,1122011218,0,123.59,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499116520,2180113.00
07/03/2017 17:15,2,4.662,ACTIVE,213.96,363.99,59.954,1499116503,"274151322000095","219011344069620",28.25,50.40,0,332.13,377.22,133.3,126.7,0.504,1060183.3,1060183.3,12357,0,0,0,L,1151911521,0,123.59,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499116521,2180114.00
07/03/2017 17:15,2,4.490,ACTIVE,218.48,355.28,60.002,1499116503,"201051344000988","219011344069620",18.23,38.60,0,338.14,376.62,83.0,78.2,0.389,660305.3,660305.3,12414,0,0,0,L,1122011218,0,123.81,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499116521,2180115.00
07/03/2017 17:15,2,4.578,ACTIVE,217.80,356.48,59.954,1499116503,"201051344001025","219011344069620",27.83,40.60,0,339.34,391.34,129.1,122.6,0.583,758192.0,758192.0,12429,0,0,0,L,1122011218,0,124.49,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499116522,2180116.00
07/03/2017 17:15,2,4.469,ACTIVE,218.48,356.78,59.981,1499116503,"201051344000458","219011344069620",28.05,42.30,0,338.44,390.74,127.0,120.7,0.623,762940.7,762940.7,12405,0,0,0,L,1122011218,0,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499116523,2180117.00
07/03/2017 17:15,2,4.463,ACTIVE,219.16,359.18,59.928,1499116503,"201051344000853","219011344069620",27.95,40.60,0,338.74,389.84,126.3,120.0,0.601,763946.4,763946.4,12420,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499116524,2180118.00
07/03/2017 17:15,2,4.453,ACTIVE,216.90,357.98,59.975,1499116503,"201051344000685","219011344069620",28.33,38.00,0,338.74,390.74,127.8,121.4,0.623,757975.7,757975.7,12445,0,0,0,L,1122011218,0,125.17,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499116525,2180119.00
07/03/2017 17:15,2,4.455,ACTIVE,217.58,357.08,59.981,1499116503,"201051344000917","219011344069620",28.39,42.80,0,338.14,391.34,128.0,121.7,0.605,754626.6,754626.6,12430,0,0,0,L,1122011218,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499116526,2180120.00
07/03/2017 17:15,2,4.475,ACTIVE,217.13,357.38,60.023,1499116503,"201051344001145","219011344069620",28.67,38.20,0,339.34,391.34,129.9,123.5,0.605,762616.3,762616.3,12426,0,0,0,L,1122011218,0,124.49,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499116527,2180121.00
07/03/2017 17:15,2,4.471,ACTIVE,218.03,357.38,60.018,1499116503,"201051344000651","219011344069620",28.05,44.50,0,337.54,390.74,127.0,120.6,0.588,751371.0,751371.0,12424,0,0,0,L,1122011218,0,125.40,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499116528,2180122.00
07/03/2017 17:15,2,4.199,ACTIVE,214.19,347.76,59.975,1499116503,"274151322000088","219011344069620",27.57,47.50,0,332.43,373.61,117.3,111.3,0.446,962327.5,962327.5,12339,0,0,0,L,1151911521,0,123.59,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499116529,2180123.00
07/03/2017 17:15,2,2.900,ACTIVE,215.09,412.68,59.986,1499116503,"274151322000068","219011344069620",38.09,49.00,0,385.03,440.04,112.2,106.3,0.429,834680.8,834680.8,12669,0,0,0,L,1151911521,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499116530,2180124.00
07/03/2017 17:15,2,4.498,ACTIVE,217.58,356.18,59.986,1499116503,"201051344001135","219011344069620",27.91,42.80,0,339.04,389.84,127.1,120.8,0.583,746807.5,746807.5,12412,0,0,0,L,1122011218,0,124.72,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499116530,2180125.00
07/03/2017 17:15,2,4.469,ACTIVE,217.35,356.48,59.944,1499116503,"201051344000594","219011344069620",28.61,39.50,0,337.84,391.04,129.4,122.9,0.601,765961.2,765961.2,12415,0,0,0,L,1122011218,0,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499116531,2180126.00
07/03/2017 17:15,2,4.494,ACTIVE,217.80,355.88,60.002,1499116503,"201051344001203","219011344069620",27.79,39.80,0,338.74,391.34,126.6,120.3,0.597,756345.4,756345.4,12453,0,0,0,L,1122011218,0,125.40,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499116532,2180127.00
07/03/2017 17:15,2,4.303,ACTIVE,214.19,359.18,59.991,1499116503,"274151322000054","219011344069620",26.44,49.00,0,332.43,373.31,115.2,109.2,0.442,979188.5,979188.5,12322,0,0,0,L,1151911521,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499116533,2180128.00
07/03/2017 17:15,2,4.512,ACTIVE,218.03,357.98,59.981,1499116503,"201051344000867","219011344069620",27.81,41.50,0,338.74,389.24,127.0,120.7,0.579,750160.6,750160.6,12451,0,0,0,L,1122011218,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499116534,2180129.00
07/03/2017 17:15,2,4.322,ACTIVE,217.80,357.98,59.938,1499116503,"201051344001093","219011344069620",27.99,39.00,0,338.14,389.24,122.6,116.4,0.575,754564.6,754564.6,12441,0,0,0,L,1122011218,0,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499116535,2180130.00
07/03/2017 17:15,2,4.389,ACTIVE,218.26,359.18,59.991,1499116503,"201051344000900","219011344069620",28.51,41.00,0,338.44,390.44,126.7,120.4,0.566,771735.6,771735.6,12432,0,0,0,L,1122011218,0,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499116536,2180131.00
07/03/2017 17:15,2,4.385,ACTIVE,218.71,359.48,59.996,1499116503,"201051344000648","219011344069620",27.81,39.80,0,338.44,390.74,123.6,117.4,0.579,759656.7,759656.7,12419,0,0,0,L,1122011218,0,123.81,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499116537,2180132.00
07/03/2017 17:15,2,4.451,ACTIVE,218.48,358.28,59.959,1499116503,"201051344000569","219011344069620",27.81,42.00,0,338.74,390.14,125.3,119.0,0.570,773852.8,773852.8,12397,0,0,0,L,1122011218,0,123.59,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499116538,2180133.00
07/03/2017 17:15,2,4.430,ACTIVE,218.71,358.88,59.975,1499116503,"201051344000983","219011344069620",28.37,41.80,0,338.44,390.44,127.2,120.8,0.610,764419.2,764419.2,12424,0,0,0,L,1122011218,0,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499116539,2180134.00
07/03/2017 17:15,2,4.402,ACTIVE,218.71,357.98,59.991,1499116503,"201051344001158","219011344069620",28.25,39.30,0,338.44,391.04,126.0,119.7,0.579,749225.0,749225.0,12426,0,0,0,L,1122011218,0,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499116540,2180135.00
07/03/2017 17:15,2,4.314,ACTIVE,218.93,358.88,59.959,1499116503,"201051344000576","219011344069620",28.19,40.60,0,337.84,389.54,123.2,117.0,0.579,763792.0,763792.0,12426,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499116541,2180136.00
07/03/2017 17:15,2,4.303,ACTIVE,214.41,358.58,59.970,1499116503,"274151322000087","219011344069620",27.49,56.30,0,333.03,373.61,119.7,113.6,0.442,953162.3,953162.3,12518,0,0,0,L,1151911521,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499116542,2180137.00
07/03/2017 17:30,2,3.986,ACTIVE,217.13,354.37,59.944,1499117403,"201051344000645","219011344069620",27.77,40.80,0,339.04,385.63,112.0,106.2,0.530,762758.3,762758.3,12407,0,0,0,L,1122011218,0,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499117405,2180138.00
07/03/2017 17:30,2,3.863,ACTIVE,213.74,355.28,59.965,1499117403,"274151322000085","219011344069620",26.22,48.00,0,334.24,370.00,102.6,97.1,0.389,974844.5,974844.5,12329,0,0,0,L,1151911521,0,123.59,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499117405,2180139.00
07/03/2017 17:30,2,3.982,ACTIVE,216.90,355.58,60.007,1499117403,"201051344000633","219011344069620",28.31,39.80,0,338.44,387.14,114.1,108.2,0.552,749528.6,749528.6,12458,0,0,0,L,1122011218,0,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499117406,2180140.00
07/03/2017 17:30,2,3.949,ACTIVE,217.13,354.67,59.954,1499117403,"201051344000469","219011344069620",28.19,38.20,0,338.14,387.44,112.8,107.0,0.544,752989.1,752989.1,12430,0,0,0,L,1122011218,0,122.91,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499117407,2180141.00
07/03/2017 17:30,2,4.004,ACTIVE,216.45,354.67,59.991,1499117403,"201051344000646","219011344069620",28.19,38.00,0,328.82,392.55,114.3,108.4,0.544,748067.3,748067.3,12424,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499117408,2180142.00
07/03/2017 17:30,2,3.893,ACTIVE,213.96,361.59,59.986,1499117403,"274151322000052","219011344069620",27.99,48.00,0,333.03,372.41,110.3,104.6,0.433,1013572.3,1013572.3,12339,0,0,0,L,1151911521,0,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499117409,2180143.00
07/03/2017 17:30,2,4.234,ACTIVE,217.35,356.18,60.007,1499117403,"201051344000585","219011344069620",27.89,39.50,0,338.74,388.34,119.6,113.5,0.552,760893.3,760893.3,12424,0,0,0,L,1122011218,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499117411,2180144.00
07/03/2017 17:30,2,3.947,ACTIVE,216.45,353.77,59.965,1499117403,"201051344001230","219011344069620",28.37,35.20,0,337.54,384.73,113.4,107.5,0.530,752642.3,752642.3,12442,0,0,0,L,1122011218,0,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499117412,2180145.00
07/03/2017 17:30,2,3.959,ACTIVE,217.35,356.48,59.991,1499117403,"201051344000582","219011344069620",28.07,42.30,0,339.04,387.44,112.5,106.6,0.526,742003.8,742003.8,12412,0,0,0,L,1122011218,0,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499117413,2180146.00
07/03/2017 17:30,2,3.938,ALERT,216.45,354.07,60.002,1499117403,"201051344000955","219011344069620",28.05,40.40,0,298.77,389.84,111.9,106.1,0.526,761524.1,761524.1,12433,0,0,0,L,1122011218,0,123.59,123.14,0002,34,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499117415,2180147.00
07/03/2017 17:30,2,2.477,ACTIVE,213.96,423.50,59.944,1499117403,"274151322000094","219011344069620",39.28,47.30,0,384.43,439.43,97.0,91.7,0.376,834097.1,834097.1,12655,0,0,0,L,1151911521,0,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499117415,2180148.00
07/03/2017 17:30,2,4.023,ACTIVE,217.13,355.58,60.002,1499117403,"201051344000579","219011344069620",28.51,38.40,0,339.34,387.74,116.2,110.2,0.548,771121.7,771121.7,12421,0,0,0,L,1122011218,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499117416,2180149.00
07/03/2017 17:30,2,4.033,ACTIVE,216.45,354.07,59.970,1499117403,"201051344000890","219011344069620",27.95,35.40,0,338.14,386.83,114.2,108.3,0.521,755558.2,755558.2,12434,0,0,0,L,1122011218,0,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499117417,2180150.00
07/03/2017 17:30,2,3.906,ALERT,216.90,355.58,59.981,1499117403,"201051344000438","219011344069620",28.59,38.80,0,299.67,398.56,113.1,107.2,0.535,758100.8,758100.8,12418,0,0,0,L,1122011218,0,124.27,123.36,0002,35,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499117419,2180151.00
07/03/2017 17:30,2,3.975,ACTIVE,216.67,361.59,59.944,1499117403,"201051344000417","219011344069620",18.27,35.00,0,321.01,397.35,73.5,69.1,0.628,687971.6,687971.6,12447,0,0,0,L,1122011218,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499117420,2180152.00
07/03/2017 17:30,2,3.961,ACTIVE,213.29,350.47,60.002,1499117403,"274151322000083","219011344069620",27.99,47.00,0,332.73,372.71,112.2,106.4,0.442,1003345.0,1003345.0,12344,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499117421,2180153.00
07/03/2017 17:30,2,4.129,ACTIVE,214.19,348.06,59.975,1499117403,"274151322000076","219011344069620",28.29,50.40,0,335.14,374.81,118.3,112.2,0.455,1070535.0,1070535.0,12349,0,0,0,L,1151911521,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499117422,2180154.00
07/03/2017 17:30,2,3.980,ACTIVE,216.45,353.17,59.965,1499117403,"201051344000868","219011344069620",28.05,39.00,0,338.44,386.53,113.0,107.1,0.521,751402.8,751402.8,12435,0,0,0,L,1122011218,0,122.91,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499117423,2180155.00
07/03/2017 17:30,2,4.193,ACTIVE,213.51,355.58,59.970,1499117403,"274151322000095","219011344069620",28.35,49.00,0,332.73,374.21,120.3,114.2,0.451,1060213.5,1060213.5,12358,0,0,0,L,1151911521,0,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499117424,2180156.00
07/03/2017 17:30,2,4.004,ACTIVE,217.13,360.99,59.949,1499117403,"201051344000988","219011344069620",18.29,37.50,0,323.11,398.56,74.2,69.7,0.623,660323.8,660323.8,12415,0,0,0,L,1122011218,0,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499117425,2180157.00
07/03/2017 17:30,2,4.104,ACTIVE,216.90,354.67,59.991,1499117403,"201051344001025","219011344069620",27.91,40.60,0,338.74,387.44,116.1,110.1,0.530,758221.2,758221.2,12430,0,0,0,L,1122011218,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499117426,2180158.00
07/03/2017 17:30,2,4.006,ACTIVE,217.13,353.77,60.012,1499117403,"201051344000458","219011344069620",28.03,41.30,0,339.34,386.53,113.7,107.8,0.544,762969.3,762969.3,12406,0,0,0,L,1122011218,0,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499117426,2180159.00
07/03/2017 17:30,2,3.947,ACTIVE,217.58,354.67,59.954,1499117403,"201051344000853","219011344069620",28.35,40.40,0,339.04,387.14,113.5,107.6,0.544,763974.9,763974.9,12421,0,0,0,L,1122011218,0,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499117427,2180160.00
07/03/2017 17:30,2,3.949,ACTIVE,216.45,354.67,59.970,1499117403,"201051344000685","219011344069620",28.63,37.00,0,338.74,387.14,114.4,108.5,0.561,758004.5,758004.5,12446,0,0,0,L,1122011218,0,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499117428,2180161.00
07/03/2017 17:30,2,4.055,ACTIVE,217.35,355.88,59.986,1499117403,"201051344000917","219011344069620",28.01,41.80,0,338.44,388.04,115.0,109.1,0.535,754655.5,754655.5,12431,0,0,0,L,1122011218,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499117429,2180162.00
07/03/2017 17:30,2,4.043,ACTIVE,216.67,355.28,59.986,1499117403,"201051344001145","219011344069620",28.49,37.80,0,338.14,387.74,116.7,110.7,0.539,762645.6,762645.6,12427,0,0,0,L,1122011218,0,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499117430,2180163.00
07/03/2017 17:30,2,3.977,ACTIVE,217.58,357.08,59.996,1499117403,"201051344000651","219011344069620",28.23,44.00,0,337.84,387.44,113.7,107.8,0.526,751399.5,751399.5,12425,0,0,0,L,1122011218,0,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499117431,2180164.00
07/03/2017 17:30,2,3.760,ACTIVE,213.51,347.46,59.970,1499117403,"274151322000088","219011344069620",27.61,46.40,0,333.33,370.90,105.1,99.5,0.389,962353.8,962353.8,12340,0,0,0,L,1151911521,0,123.59,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499117432,2180165.00
07/03/2017 17:30,2,2.631,ACTIVE,214.64,411.18,59.970,1499117403,"274151322000068","219011344069620",38.09,48.30,0,387.14,438.53,101.5,96.0,0.384,834706.0,834706.0,12670,0,0,0,L,1151911521,0,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499117433,2180166.00
07/03/2017 17:30,2,3.965,ACTIVE,216.90,354.07,59.970,1499117403,"201051344001135","219011344069620",28.43,43.20,0,338.74,386.23,114.1,108.2,0.530,746836.2,746836.2,12413,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499117434,2180167.00
07/03/2017 17:30,2,4.000,ACTIVE,216.00,353.47,59.996,1499117403,"201051344000594","219011344069620",28.47,38.40,0,337.24,388.04,115.3,109.4,0.539,765990.3,765990.3,12416,0,0,0,L,1122011218,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499117435,2180168.00
07/03/2017 17:30,2,3.973,ACTIVE,217.35,354.07,59.996,1499117403,"201051344001203","219011344069620",28.17,39.50,0,339.04,387.14,113.4,107.5,0.530,756374.0,756374.0,12454,0,0,0,L,1122011218,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499117436,2180169.00
07/03/2017 17:30,2,3.816,ACTIVE,213.51,359.18,59.991,1499117403,"274151322000054","219011344069620",26.86,48.80,0,333.03,370.60,103.8,98.3,0.398,979214.4,979214.4,12323,0,0,0,L,1151911521,0,123.14,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499117437,2180170.00
07/03/2017 17:30,2,3.975,ACTIVE,216.90,353.77,59.991,1499117403,"201051344000867","219011344069620",28.29,41.00,0,338.74,387.14,113.8,107.9,0.521,750189.3,750189.3,12452,0,0,0,L,1122011218,0,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499117437,2180171.00
07/03/2017 17:30,2,3.820,ACTIVE,217.58,356.18,59.991,1499117403,"201051344001093","219011344069620",28.25,38.60,0,338.44,385.63,109.3,103.6,0.504,754592.1,754592.1,12442,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499117438,2180172.00
07/03/2017 17:30,2,4.014,ACTIVE,216.90,354.37,59.959,1499117403,"201051344000900","219011344069620",27.97,40.00,0,337.54,386.83,113.7,107.8,0.517,771764.3,771764.3,12433,0,0,0,L,1122011218,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499117439,2180173.00
07/03/2017 17:30,2,3.912,ACTIVE,217.13,353.77,59.975,1499117403,"201051344000648","219011344069620",27.95,38.80,0,338.74,385.93,110.6,104.8,0.539,759684.6,759684.6,12420,0,0,0,L,1122011218,0,122.91,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499117440,2180174.00
07/03/2017 17:30,2,3.965,ACTIVE,217.35,354.67,59.981,1499117403,"201051344000569","219011344069620",28.11,40.80,0,339.04,386.53,112.8,106.9,0.535,773881.1,773881.1,12398,0,0,0,L,1122011218,0,123.14,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499117441,2180175.00
07/03/2017 17:30,2,4.023,ACTIVE,217.35,354.37,59.981,1499117403,"201051344000983","219011344069620",28.13,40.80,0,338.44,386.83,114.6,108.7,0.539,764448.0,764448.0,12425,0,0,0,L,1122011218,0,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499117442,2180176.00
07/03/2017 17:30,2,4.008,ACTIVE,217.35,354.07,59.981,1499117403,"201051344001158","219011344069620",27.83,39.50,0,338.44,387.14,113.0,107.2,0.535,749253.4,749253.4,12427,0,0,0,L,1122011218,0,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499117443,2180177.00
07/03/2017 17:30,2,3.881,ACTIVE,217.58,355.58,59.996,1499117403,"201051344000576","219011344069620",28.13,39.00,0,337.84,385.93,110.6,104.8,0.482,763819.8,763819.8,12427,0,0,0,L,1122011218,0,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499117444,2180178.00
07/03/2017 17:30,2,3.867,ACTIVE,213.74,356.18,59.970,1499117403,"274151322000087","219011344069620",27.43,55.00,0,333.33,370.90,107.4,101.8,0.402,953189.2,953189.2,12519,0,0,0,L,1151911521,0,123.36,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499117445,2180179.00
07/03/2017 17:45,2,3.506,ACTIVE,215.54,351.07,59.965,1499118303,"201051344000645","219011344069620",27.79,40.20,0,328.82,382.93,98.7,93.3,0.464,762783.2,762783.2,12408,0,0,0,L,1122011218,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499118305,2180180.00
07/03/2017 17:45,2,3.383,ACTIVE,212.83,354.37,59.996,1499118303,"274151322000085","219011344069620",26.72,47.00,0,334.54,367.00,91.5,86.4,0.349,974867.5,974867.5,12330,0,0,0,L,1151911521,0,122.91,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499118305,2180181.00
07/03/2017 17:45,2,3.484,ACTIVE,215.09,351.07,59.986,1499118303,"201051344000633","219011344069620",28.78,39.00,0,335.44,382.93,101.5,96.1,0.486,749554.2,749554.2,12459,0,0,0,L,1122011218,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499118306,2180182.00
07/03/2017 17:45,2,3.547,ACTIVE,215.54,351.37,60.007,1499118303,"201051344000469","219011344069620",27.83,38.00,0,334.24,383.83,100.0,94.6,0.495,753014.3,753014.3,12431,0,0,0,L,1122011218,0,122.23,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499118307,2180183.00
07/03/2017 17:45,2,3.537,ACTIVE,214.64,350.17,60.002,1499118303,"201051344000646","219011344069620",28.27,36.80,0,333.93,382.63,101.3,95.8,0.486,748092.8,748092.8,12425,0,0,0,L,1122011218,0,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499118308,2180184.00
07/03/2017 17:45,2,3.473,ACTIVE,212.38,348.66,60.012,1499118303,"274151322000052","219011344069620",27.91,46.40,0,333.63,369.40,98.1,92.7,0.384,1013597.0,1013597.0,12340,0,0,0,L,1151911521,0,121.78,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499118309,2180185.00
07/03/2017 17:45,2,3.682,ACTIVE,215.32,351.97,59.991,1499118303,"201051344000585","219011344069620",28.63,38.80,0,335.44,384.13,106.6,101.0,0.495,760920.1,760920.1,12425,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499118310,2180186.00
07/03/2017 17:45,2,3.488,ACTIVE,214.41,350.17,59.991,1499118303,"201051344001230","219011344069620",28.43,34.30,0,333.63,379.02,100.4,95.0,0.468,752667.6,752667.6,12443,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499118311,2180187.00
07/03/2017 17:45,2,3.475,ACTIVE,215.32,351.37,60.012,1499118303,"201051344000582","219011344069620",28.43,41.80,0,334.54,382.93,100.1,94.7,0.477,742029.0,742029.0,12413,0,0,0,L,1122011218,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499118312,2180188.00
07/03/2017 17:45,2,3.439,ACTIVE,214.41,349.56,59.954,1499118303,"201051344000955","219011344069620",28.49,39.50,0,333.93,380.22,99.2,93.8,0.477,761549.1,761549.1,12435,0,0,0,L,1122011218,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499118313,2180189.00
07/03/2017 17:45,2,2.268,ACTIVE,212.61,412.38,59.996,1499118303,"274151322000094","219011344069620",38.43,47.00,0,389.54,437.93,87.1,82.1,0.340,834119.3,834119.3,12656,0,0,0,L,1151911521,0,121.78,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499118314,2180190.00
07/03/2017 17:45,2,3.574,ACTIVE,215.54,351.67,59.991,1499118303,"201051344000579","219011344069620",28.67,37.30,0,335.14,383.53,103.7,98.2,0.486,771147.7,771147.7,12422,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499118314,2180191.00
07/03/2017 17:45,2,3.520,ACTIVE,214.41,351.97,59.996,1499118303,"201051344000890","219011344069620",28.41,35.40,0,334.24,382.03,101.4,95.9,0.473,755583.6,755583.6,12435,0,0,0,L,1122011218,0,123.14,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499118315,2180192.00
07/03/2017 17:45,2,3.482,ACTIVE,215.09,351.67,59.996,1499118303,"201051344000438","219011344069620",28.41,38.60,0,334.84,384.13,100.2,94.8,0.482,758126.0,758126.0,12420,0,0,0,L,1122011218,0,123.36,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499118316,2180193.00
07/03/2017 17:45,2,3.486,ACTIVE,214.87,356.48,59.986,1499118303,"201051344000417","219011344069620",18.45,33.80,0,335.44,393.75,65.1,60.9,0.557,687987.8,687987.8,12448,0,0,0,L,1122011218,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499118317,2180194.00
07/03/2017 17:45,2,3.537,ACTIVE,212.16,343.55,59.975,1499118303,"274151322000083","219011344069620",28.07,46.20,0,333.33,370.00,100.4,95.0,0.402,1003370.1,1003370.1,12345,0,0,0,L,1151911521,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499118318,2180195.00
07/03/2017 17:45,2,3.635,ACTIVE,212.83,347.46,60.007,1499118303,"274151322000076","219011344069620",28.57,49.80,0,333.93,370.90,105.2,99.6,0.407,1070561.5,1070561.5,12350,0,0,0,L,1151911521,0,122.23,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499118319,2180196.00
07/03/2017 17:45,2,3.506,ACTIVE,214.64,350.77,60.007,1499118303,"201051344000868","219011344069620",28.23,38.20,0,334.24,380.82,100.2,94.8,0.468,751428.0,751428.0,12436,0,0,0,L,1122011218,0,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499118320,2180197.00
07/03/2017 17:45,2,3.709,ACTIVE,212.16,358.28,59.975,1499118303,"274151322000095","219011344069620",28.65,47.00,0,333.33,371.21,107.5,101.8,0.411,1060240.4,1060240.4,12359,0,0,0,L,1151911521,0,122.23,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499118321,2180198.00
