ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2017 17:45,2,3.529,ACTIVE,215.77,358.58,60.002,1499118303,"201051344000988","219011344069620",18.49,35.80,0,334.84,397.05,66.1,61.9,0.561,660340.2,660340.2,12416,0,0,0,L,1122011218,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499118322,2180199.00
07/03/2017 17:45,2,3.645,ACTIVE,214.87,350.17,60.002,1499118303,"201051344001025","219011344069620",27.95,39.50,0,334.24,383.53,103.2,97.7,0.468,758247.0,758247.0,12431,0,0,0,L,1122011218,0,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499118323,2180200.00
07/03/2017 17:45,2,3.482,ACTIVE,215.54,350.17,60.012,1499118303,"201051344000458","219011344069620",28.61,40.40,0,335.44,382.93,101.0,95.5,0.486,762994.6,762994.6,12407,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499118323,2180201.00
07/03/2017 17:45,2,3.543,ACTIVE,216.22,352.87,59.975,1499118303,"201051344000853","219011344069620",27.97,39.80,0,332.43,387.14,100.4,95.0,0.473,764000.1,764000.1,12422,0,0,0,L,1122011218,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499118324,2180202.00
07/03/2017 17:45,2,3.469,ACTIVE,214.64,351.97,60.007,1499118303,"201051344000685","219011344069620",28.80,36.50,0,334.84,383.23,101.3,95.8,0.499,758030.0,758030.0,12447,0,0,0,L,1122011218,0,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499118325,2180203.00
07/03/2017 17:45,2,3.557,ACTIVE,215.09,350.47,59.959,1499118303,"201051344000917","219011344069620",28.39,41.80,0,333.63,383.23,102.3,96.9,0.486,754681.2,754681.2,12432,0,0,0,L,1122011218,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499118326,2180204.00
07/03/2017 17:45,2,3.562,ACTIVE,214.87,351.67,60.002,1499118303,"201051344001145","219011344069620",28.67,36.80,0,335.14,383.23,103.5,98.0,0.477,762671.6,762671.6,12428,0,0,0,L,1122011218,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499118327,2180205.00
07/03/2017 17:45,2,3.525,ACTIVE,215.32,351.37,60.012,1499118303,"201051344000651","219011344069620",28.21,43.20,0,335.74,383.23,100.7,95.2,0.464,751424.8,751424.8,12426,0,0,0,L,1122011218,0,123.59,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499118328,2180206.00
07/03/2017 17:45,2,3.316,ACTIVE,211.93,346.86,59.970,1499118303,"274151322000088","219011344069620",27.63,46.20,0,333.63,367.60,92.8,87.6,0.349,962377.2,962377.2,12341,0,0,0,L,1151911521,0,122.68,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499118329,2180207.00
07/03/2017 17:45,2,2.283,ACTIVE,213.29,415.39,59.991,1499118303,"274151322000068","219011344069620",38.74,48.30,0,386.23,440.04,89.7,84.7,0.331,834728.3,834728.3,12671,0,0,0,L,1151911521,0,122.68,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499118330,2180208.00
07/03/2017 17:45,2,3.564,ACTIVE,214.87,350.77,59.949,1499118303,"201051344001135","219011344069620",28.07,42.50,0,334.54,382.03,101.4,95.9,0.468,746861.7,746861.7,12414,0,0,0,L,1122011218,0,123.14,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499118331,2180209.00
07/03/2017 17:45,2,3.508,ACTIVE,214.41,351.07,60.012,1499118303,"201051344000594","219011344069620",28.94,38.20,0,333.33,379.62,103.0,97.5,0.482,766016.1,766016.1,12417,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499118332,2180210.00
07/03/2017 17:45,2,3.555,ACTIVE,215.54,351.07,59.981,1499118303,"201051344001203","219011344069620",27.93,38.40,0,336.64,383.53,100.6,95.2,0.468,756399.3,756399.3,12455,0,0,0,L,1122011218,0,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499118333,2180211.00
07/03/2017 17:45,2,3.369,ACTIVE,212.16,343.55,59.981,1499118303,"274151322000054","219011344069620",26.94,47.80,0,333.93,367.60,91.9,86.8,0.354,979237.5,979237.5,12324,0,0,0,L,1151911521,0,122.46,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499118334,2180212.00
07/03/2017 17:45,2,3.541,ACTIVE,214.87,349.26,60.007,1499118303,"201051344000867","219011344069620",28.21,40.00,0,334.24,380.82,101.2,95.7,0.460,750214.7,750214.7,12453,0,0,0,L,1122011218,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499118335,2180213.00
07/03/2017 17:45,2,3.355,ACTIVE,215.32,350.47,59.996,1499118303,"201051344001093","219011344069620",28.41,37.30,0,335.44,382.03,96.6,91.3,0.446,754616.5,754616.5,12443,0,0,0,L,1122011218,0,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499118336,2180214.00
07/03/2017 17:45,2,3.506,ACTIVE,215.32,350.77,60.002,1499118303,"201051344000900","219011344069620",28.33,39.30,0,323.11,402.16,100.6,95.2,0.464,771789.6,771789.6,12434,0,0,0,L,1122011218,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499118337,2180215.00
07/03/2017 17:45,2,3.412,ACTIVE,215.32,350.47,60.002,1499118303,"201051344000648","219011344069620",28.23,38.20,0,328.82,412.98,97.5,92.2,0.468,759709.1,759709.1,12421,0,0,0,L,1122011218,0,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499118338,2180216.00
07/03/2017 17:45,2,3.461,ACTIVE,215.54,351.67,59.991,1499118303,"201051344000569","219011344069620",28.39,40.20,0,327.02,382.93,99.5,94.1,0.473,773906.1,773906.1,12399,0,0,0,L,1122011218,0,122.23,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499118339,2180217.00
07/03/2017 17:45,2,3.531,ACTIVE,215.77,351.37,60.002,1499118303,"201051344000983","219011344069620",28.45,40.40,0,334.54,382.93,101.7,96.2,0.491,764473.5,764473.5,12426,0,0,0,L,1122011218,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499118340,2180218.00
07/03/2017 17:45,2,3.504,ACTIVE,215.54,351.07,59.996,1499118303,"201051344001158","219011344069620",28.27,38.00,0,334.54,383.23,100.4,95.0,0.473,749278.6,749278.6,12428,0,0,0,L,1122011218,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499118341,2180219.00
07/03/2017 17:45,2,3.369,ACTIVE,215.77,351.97,59.975,1499118303,"201051344000576","219011344069620",28.51,38.40,0,336.64,382.33,97.2,91.9,0.464,763844.3,763844.3,12428,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499118342,2180220.00
07/03/2017 17:45,2,3.396,ACTIVE,212.83,354.37,59.986,1499118303,"274151322000087","219011344069620",27.81,54.00,0,333.93,367.60,95.7,90.4,0.354,953213.2,953213.2,12520,0,0,0,L,1151911521,0,122.68,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499118343,2180221.00
07/03/2017 18:00,2,2.973,ACTIVE,215.32,349.56,59.996,1499119204,"201051344000645","219011344069620",28.23,39.50,0,335.14,373.61,85.0,80.1,0.393,762804.8,762804.8,12409,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499119205,2180222.00
07/03/2017 18:00,2,2.891,ACTIVE,212.83,351.97,59.996,1499119204,"274151322000085","219011344069620",27.21,45.50,0,334.24,364.59,79.7,75.0,0.305,974887.6,974887.6,12331,0,0,0,L,1151911521,0,122.91,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499119206,2180223.00
07/03/2017 18:00,2,3.043,ACTIVE,214.87,350.47,60.018,1499119204,"201051344000633","219011344069620",28.53,37.00,0,333.93,374.81,87.9,82.9,0.420,749576.5,749576.5,12460,0,0,0,L,1122011218,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499119207,2180224.00
07/03/2017 18:00,2,3.020,ACTIVE,215.32,350.17,59.965,1499119204,"201051344000469","219011344069620",28.27,37.00,0,333.33,374.51,86.5,81.5,0.411,753036.3,753036.3,12432,0,0,0,L,1122011218,0,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499119207,2180225.00
07/03/2017 18:00,2,3.059,ACTIVE,214.41,348.66,59.970,1499119204,"201051344000646","219011344069620",28.35,35.40,0,333.33,374.21,87.8,82.9,0.407,748115.1,748115.1,12426,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499119208,2180226.00
07/03/2017 18:00,2,2.973,ACTIVE,212.61,349.26,60.002,1499119204,"274151322000052","219011344069620",28.29,44.50,0,333.93,365.80,85.2,80.3,0.314,1013618.6,1013618.6,12341,0,0,0,L,1151911521,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499119209,2180227.00
07/03/2017 18:00,2,3.248,ACTIVE,215.32,350.47,60.012,1499119204,"201051344000585","219011344069620",28.47,37.30,0,334.24,375.41,93.7,88.5,0.433,760943.8,760943.8,12426,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499119210,2180228.00
07/03/2017 18:00,2,2.982,ACTIVE,214.87,349.86,59.991,1499119204,"201051344001230","219011344069620",28.82,33.00,0,333.63,373.61,87.0,82.1,0.402,752689.7,752689.7,12444,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499119211,2180229.00
07/03/2017 18:00,2,3.037,ACTIVE,215.54,351.07,59.996,1499119204,"201051344000582","219011344069620",28.19,40.40,0,334.24,375.11,86.7,81.7,0.407,742051.0,742051.0,12414,0,0,0,L,1122011218,0,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499119212,2180230.00
07/03/2017 18:00,2,2.949,ACTIVE,214.41,348.66,60.007,1499119204,"201051344000955","219011344069620",28.65,38.80,0,333.33,373.01,85.6,80.7,0.411,761570.9,761570.9,12436,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499119213,2180231.00
07/03/2017 18:00,2,1.984,ACTIVE,212.83,424.41,59.981,1499119204,"274151322000094","219011344069620",38.03,44.00,0,388.34,449.05,76.3,71.8,0.544,834138.7,834138.7,12657,0,0,0,L,1151911521,0,122.01,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499119214,2180232.00
07/03/2017 18:00,2,3.047,ACTIVE,215.32,350.47,59.975,1499119204,"201051344000579","219011344069620",29.10,35.60,0,334.84,375.11,89.8,84.8,0.420,771170.5,771170.5,12423,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499119215,2180233.00
07/03/2017 18:00,2,3.023,ACTIVE,214.41,347.46,60.002,1499119204,"201051344000890","219011344069620",28.69,34.80,0,333.63,374.21,87.9,82.9,0.402,755605.9,755605.9,12436,0,0,0,L,1122011218,0,123.14,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499119216,2180234.00
07/03/2017 18:00,2,2.963,ACTIVE,215.09,349.86,60.023,1499119204,"201051344000438","219011344069620",28.90,38.00,0,334.84,374.21,86.8,81.9,0.411,758148.0,758148.0,12421,0,0,0,L,1122011218,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499119217,2180235.00
07/03/2017 18:00,2,3.016,ACTIVE,214.87,354.67,60.007,1499119204,"201051344000417","219011344069620",18.49,32.60,0,333.63,383.23,56.4,52.5,0.486,688001.9,688001.9,12449,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499119217,2180236.00
07/03/2017 18:00,2,3.061,ACTIVE,211.93,345.36,60.012,1499119204,"274151322000083","219011344069620",28.25,44.50,0,333.93,366.10,87.6,82.7,0.358,1003392.3,1003392.3,12346,0,0,0,L,1151911521,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499119218,2180237.00
07/03/2017 18:00,2,3.107,ACTIVE,213.06,354.37,60.018,1499119204,"274151322000076","219011344069620",29.02,47.30,0,334.54,366.70,91.3,86.2,0.349,1070584.7,1070584.7,12351,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499119219,2180238.00
07/03/2017 18:00,2,3.033,ACTIVE,214.64,349.56,60.023,1499119204,"201051344000868","219011344069620",28.17,37.00,0,333.33,373.61,86.6,81.6,0.402,751450.0,751450.0,12437,0,0,0,L,1122011218,0,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499119220,2180239.00
07/03/2017 18:00,2,3.217,ACTIVE,212.16,346.56,59.965,1499119204,"274151322000095","219011344069620",28.88,46.20,0,333.93,367.60,94.2,89.0,0.358,1060264.2,1060264.2,12360,0,0,0,L,1151911521,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499119221,2180240.00
07/03/2017 18:00,2,3.084,ACTIVE,215.32,355.88,60.007,1499119204,"201051344000988","219011344069620",18.29,34.30,0,334.54,385.33,57.2,53.3,0.495,660354.5,660354.5,12417,0,0,0,L,1122011218,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499119222,2180241.00
07/03/2017 18:00,2,3.156,ACTIVE,215.32,350.47,60.002,1499119204,"201051344001025","219011344069620",28.07,38.20,0,334.24,374.51,89.7,84.6,0.407,758269.8,758269.8,12432,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499119223,2180242.00
07/03/2017 18:00,2,2.979,ACTIVE,215.09,348.66,60.023,1499119204,"201051344000458","219011344069620",28.82,39.00,0,335.14,374.51,86.9,82.0,0.420,763016.7,763016.7,12408,0,0,0,L,1122011218,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499119224,2180243.00
07/03/2017 18:00,2,3.029,ACTIVE,215.77,351.07,60.023,1499119204,"201051344000853","219011344069620",28.27,38.20,0,338.14,376.31,86.8,81.8,0.415,764022.1,764022.1,12423,0,0,0,L,1122011218,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499119225,2180244.00
07/03/2017 18:00,2,3.008,ACTIVE,214.87,349.56,60.018,1499119204,"201051344000685","219011344069620",28.77,35.80,0,334.84,374.81,87.7,82.7,0.433,758052.2,758052.2,12448,0,0,0,L,1122011218,0,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499119226,2180245.00
07/03/2017 18:00,2,3.043,ACTIVE,215.09,349.86,59.996,1499119204,"201051344000917","219011344069620",28.82,40.60,0,333.03,374.21,89.0,84.0,0.424,754703.7,754703.7,12433,0,0,0,L,1122011218,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499119227,2180246.00
07/03/2017 18:00,2,3.088,ACTIVE,214.87,348.96,60.002,1499119204,"201051344001145","219011344069620",28.75,35.40,0,334.84,375.11,89.9,84.9,0.420,762694.4,762694.4,12429,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499119227,2180247.00
07/03/2017 18:00,2,3.023,ACTIVE,215.54,350.47,60.028,1499119204,"201051344000651","219011344069620",28.51,42.00,0,335.14,375.41,87.3,82.4,0.402,751447.0,751447.0,12427,0,0,0,L,1122011218,0,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499119228,2180248.00
07/03/2017 18:00,2,2.838,ACTIVE,211.93,345.96,59.986,1499119204,"274151322000088","219011344069620",27.85,44.50,0,333.93,364.59,80.0,75.3,0.305,962397.5,962397.5,12342,0,0,0,L,1151911521,0,122.46,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499119229,2180249.00
07/03/2017 18:00,2,1.992,ACTIVE,213.29,427.41,60.007,1499119204,"274151322000068","219011344069620",38.39,45.30,0,385.03,457.47,76.2,71.6,0.521,834747.7,834747.7,12672,0,0,0,L,1151911521,0,122.68,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499119230,2180250.00
07/03/2017 18:00,2,3.055,ACTIVE,215.09,348.66,60.007,1499119204,"201051344001135","219011344069620",28.43,40.80,0,334.24,373.01,88.0,83.0,0.407,746883.9,746883.9,12415,0,0,0,L,1122011218,0,123.14,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499119231,2180251.00
07/03/2017 18:00,2,3.014,ACTIVE,214.19,348.36,59.981,1499119204,"201051344000594","219011344069620",29.06,37.00,0,331.83,374.81,88.7,83.7,0.415,766038.7,766038.7,12418,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499119232,2180252.00
07/03/2017 18:00,2,3.033,ACTIVE,215.54,350.17,59.996,1499119204,"201051344001203","219011344069620",28.41,37.50,0,335.74,374.51,87.3,82.3,0.407,756421.4,756421.4,12456,0,0,0,L,1122011218,0,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499119233,2180253.00
07/03/2017 18:00,2,2.887,ACTIVE,212.38,353.17,60.002,1499119204,"274151322000054","219011344069620",27.33,46.00,0,333.93,364.59,79.9,75.2,0.305,979257.7,979257.7,12325,0,0,0,L,1151911521,0,122.46,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499119234,2180254.00
07/03/2017 18:00,2,3.025,ACTIVE,214.87,349.26,60.018,1499119204,"201051344000867","219011344069620",28.53,38.60,0,332.43,373.01,87.4,82.4,0.402,750236.8,750236.8,12454,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499119235,2180255.00
07/03/2017 18:00,2,2.877,ACTIVE,215.09,349.56,60.028,1499119204,"201051344001093","219011344069620",28.53,36.30,0,334.54,373.01,83.2,78.3,0.389,754637.6,754637.6,12444,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499119236,2180256.00
07/03/2017 18:00,2,3.029,ACTIVE,215.09,350.17,59.970,1499119204,"201051344000900","219011344069620",28.23,38.40,0,334.24,373.61,86.7,81.7,0.402,771811.6,771811.6,12435,0,0,0,L,1122011218,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499119237,2180257.00
07/03/2017 18:00,2,2.902,ACTIVE,215.09,349.56,60.018,1499119204,"201051344000648","219011344069620",28.49,36.50,0,334.84,373.61,83.8,78.9,0.398,759730.4,759730.4,12422,0,0,0,L,1122011218,0,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499119237,2180258.00
07/03/2017 18:00,2,3.006,ACTIVE,215.09,348.96,60.012,1499119204,"201051344000569","219011344069620",28.25,39.30,0,334.24,373.61,86.0,81.1,0.411,773927.9,773927.9,12400,0,0,0,L,1122011218,0,122.01,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499119238,2180259.00
07/03/2017 18:00,2,3.041,ACTIVE,215.32,349.26,59.996,1499119204,"201051344000983","219011344069620",28.55,39.50,0,333.93,374.51,87.9,82.9,0.420,764495.8,764495.8,12427,0,0,0,L,1122011218,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499119239,2180260.00
07/03/2017 18:00,2,3.043,ACTIVE,215.32,349.56,59.996,1499119204,"201051344001158","219011344069620",28.21,37.00,0,334.54,374.81,86.9,82.0,0.415,749300.6,749300.6,12429,0,0,0,L,1122011218,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499119240,2180261.00
07/03/2017 18:00,2,2.904,ACTIVE,215.32,350.77,60.018,1499119204,"201051344000576","219011344069620",28.41,37.80,0,334.84,374.51,83.5,78.7,0.393,763865.5,763865.5,12429,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499119241,2180262.00
07/03/2017 18:00,2,2.924,ACTIVE,212.83,345.36,60.002,1499119204,"274151322000087","219011344069620",27.99,51.50,0,334.24,365.19,82.9,78.1,0.301,953234.2,953234.2,12521,0,0,0,L,1151911521,0,122.68,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499119242,2180263.00
07/03/2017 18:15,2,2.469,ACTIVE,214.41,358.88,59.954,1499120103,"201051344000645","219011344069620",28.21,36.50,0,319.51,391.04,70.6,66.2,0.588,762823.1,762823.1,12410,0,0,0,L,1122011218,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499120104,2180264.00
07/03/2017 18:15,2,2.395,ACTIVE,212.16,349.56,59.996,1499120103,"274151322000085","219011344069620",27.51,41.50,0,329.73,379.32,66.7,62.4,0.468,974904.8,974904.8,12332,0,0,0,L,1151911521,0,122.68,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499120105,2180265.00
07/03/2017 18:15,2,2.525,ACTIVE,214.41,359.48,59.949,1499120103,"201051344000633","219011344069620",28.73,34.80,0,318.00,391.04,73.5,69.0,0.636,749595.5,749595.5,12461,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499120106,2180266.00
07/03/2017 18:15,2,2.490,ACTIVE,214.19,359.18,60.007,1499120103,"201051344000469","219011344069620",28.63,34.00,0,316.20,391.64,72.2,67.8,0.614,753055.0,753055.0,12433,0,0,0,L,1122011218,0,121.33,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499120107,2180267.00
07/03/2017 18:15,2,2.547,ACTIVE,213.96,358.88,60.007,1499120103,"201051344000646","219011344069620",28.49,33.30,0,317.10,391.04,73.5,69.0,0.628,748134.0,748134.0,12427,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499120108,2180268.00
07/03/2017 18:15,2,2.475,ACTIVE,211.93,361.89,59.959,1499120103,"274151322000052","219011344069620",28.49,40.80,0,327.92,378.72,71.4,67.0,0.513,1013637.0,1013637.0,12342,0,0,0,L,1151911521,0,121.78,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499120109,2180269.00
07/03/2017 18:15,2,2.760,ACTIVE,214.87,350.47,59.991,1499120103,"201051344000585","219011344069620",28.45,35.80,0,334.24,371.51,79.5,74.9,0.371,760964.2,760964.2,12427,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499120110,2180270.00
07/03/2017 18:15,2,2.486,ACTIVE,213.96,357.98,60.012,1499120103,"201051344001230","219011344069620",28.82,31.30,0,317.40,389.24,72.6,68.1,0.605,752708.4,752708.4,12445,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499120111,2180271.00
07/03/2017 18:15,2,2.506,ACTIVE,214.64,360.99,59.986,1499120103,"201051344000582","219011344069620",28.61,37.80,0,317.10,394.35,72.7,68.2,0.610,742069.7,742069.7,12415,0,0,0,L,1122011218,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499120112,2180272.00
07/03/2017 18:15,2,2.445,ACTIVE,213.74,358.28,59.959,1499120103,"201051344000955","219011344069620",28.78,36.00,0,317.70,389.54,71.3,66.9,0.605,761589.3,761589.3,12437,0,0,0,L,1122011218,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499120113,2180273.00
07/03/2017 18:15,2,1.637,ACTIVE,211.48,413.29,59.975,1499120103,"274151322000094","219011344069620",38.23,40.60,0,389.84,452.66,63.4,59.3,0.451,834155.1,834155.1,12658,0,0,0,L,1151911521,0,121.55,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499120114,2180274.00
07/03/2017 18:15,2,2.572,ACTIVE,214.41,359.18,60.018,1499120103,"201051344000579","219011344069620",28.88,33.50,0,319.21,391.04,75.2,70.7,0.628,771189.9,771189.9,12424,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499120115,2180275.00
07/03/2017 18:15,2,2.531,ACTIVE,213.74,357.08,59.928,1499120103,"201051344000890","219011344069620",28.61,32.60,0,318.61,390.44,73.5,69.0,0.601,755624.9,755624.9,12437,0,0,0,L,1122011218,0,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499120116,2180276.00
07/03/2017 18:15,2,2.443,ACTIVE,214.41,360.38,59.991,1499120103,"201051344000438","219011344069620",29.16,35.20,0,317.70,391.94,72.1,67.7,0.619,758166.7,758166.7,12422,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499120117,2180277.00
07/03/2017 18:15,2,2.520,ACTIVE,214.41,352.27,59.959,1499120103,"201051344000417","219011344069620",18.51,31.50,0,334.24,377.82,47.2,43.7,0.402,688014.0,688014.0,12450,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499120118,2180278.00
07/03/2017 18:15,2,2.547,ACTIVE,211.48,347.46,60.002,1499120103,"274151322000083","219011344069620",28.53,40.80,0,329.43,385.33,73.6,69.1,0.530,1003411.2,1003411.2,12347,0,0,0,L,1151911521,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499120119,2180279.00
07/03/2017 18:15,2,2.611,ACTIVE,212.38,363.09,59.986,1499120103,"274151322000076","219011344069620",29.00,44.00,0,329.13,382.63,76.7,72.1,0.535,1070604.5,1070604.5,12352,0,0,0,L,1151911521,0,122.01,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499120120,2180280.00
07/03/2017 18:15,2,2.527,ACTIVE,213.74,357.68,60.007,1499120103,"201051344000868","219011344069620",28.21,34.50,0,315.30,389.84,72.2,67.8,0.592,751468.7,751468.7,12438,0,0,0,L,1122011218,0,121.55,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499120121,2180281.00
07/03/2017 18:15,2,2.701,ACTIVE,211.70,341.75,59.981,1499120103,"274151322000095","219011344069620",28.94,43.20,0,329.13,386.23,79.2,74.5,0.301,1060284.6,1060284.6,12361,0,0,0,L,1151911521,0,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499120122,2180282.00
07/03/2017 18:15,2,2.533,ACTIVE,213.96,353.77,59.970,1499120103,"201051344000988","219011344069620",18.65,32.60,0,333.33,379.62,47.9,44.3,0.407,660366.7,660366.7,12418,0,0,0,L,1122011218,0,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499120123,2180283.00
07/03/2017 18:15,2,2.588,ACTIVE,214.41,359.18,60.007,1499120103,"201051344001025","219011344069620",28.82,35.80,0,319.21,391.64,75.6,71.0,0.614,758289.3,758289.3,12433,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499120123,2180284.00
07/03/2017 18:15,2,2.498,ACTIVE,214.41,358.58,60.012,1499120103,"201051344000458","219011344069620",28.65,36.50,0,318.61,391.04,72.4,68.0,0.628,763035.4,763035.4,12409,0,0,0,L,1122011218,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499120124,2180285.00
07/03/2017 18:15,2,2.510,ACTIVE,214.64,359.78,59.991,1499120103,"201051344000853","219011344069620",28.45,35.40,0,321.91,395.85,72.3,67.9,0.628,764040.8,764040.8,12424,0,0,0,L,1122011218,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499120125,2180286.00
07/03/2017 18:15,2,2.506,ACTIVE,214.19,360.08,60.002,1499120103,"201051344000685","219011344069620",28.71,33.50,0,317.10,391.64,72.9,68.5,0.636,758071.1,758071.1,12449,0,0,0,L,1122011218,0,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499120126,2180287.00
07/03/2017 18:15,2,2.561,ACTIVE,214.41,360.08,59.928,1499120103,"201051344000917","219011344069620",28.69,38.00,0,320.11,391.04,74.4,69.9,0.623,754722.9,754722.9,12434,0,0,0,L,1122011218,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499120127,2180288.00
07/03/2017 18:15,2,2.590,ACTIVE,213.96,358.58,60.002,1499120103,"201051344001145","219011344069620",28.65,33.00,0,319.51,390.74,75.1,70.6,0.623,762713.8,762713.8,12430,0,0,0,L,1122011218,0,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499120128,2180289.00
07/03/2017 18:15,2,2.506,ACTIVE,214.87,360.38,60.060,1499120103,"201051344000651","219011344069620",28.75,38.80,0,320.41,394.05,73.0,68.6,0.605,751465.9,751465.9,12428,0,0,0,L,1122011218,0,123.14,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499120129,2180290.00
07/03/2017 18:15,2,2.348,ACTIVE,211.70,348.36,60.007,1499120103,"274151322000088","219011344069620",28.07,39.80,0,329.13,379.02,66.7,62.4,0.468,962414.7,962414.7,12343,0,0,0,L,1151911521,0,122.91,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499120130,2180291.00
07/03/2017 18:15,2,1.666,ACTIVE,212.16,421.70,59.959,1499120103,"274151322000068","219011344069620",38.39,41.50,0,383.23,448.45,63.6,59.5,0.429,834764.2,834764.2,12673,0,0,0,L,1151911521,0,122.23,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499120131,2180292.00
07/03/2017 18:15,2,2.527,ACTIVE,213.96,359.48,60.012,1499120103,"201051344001135","219011344069620",28.75,37.50,0,318.61,390.44,73.5,69.1,0.601,746902.9,746902.9,12416,0,0,0,L,1122011218,0,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499120132,2180293.00
07/03/2017 18:15,2,2.533,ACTIVE,213.51,357.68,59.965,1499120103,"201051344000594","219011344069620",28.80,34.00,0,318.91,389.84,74.0,69.5,0.610,766057.8,766057.8,12419,0,0,0,L,1122011218,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499120132,2180294.00
07/03/2017 18:15,2,2.529,ACTIVE,214.64,359.78,60.028,1499120103,"201051344001203","219011344069620",28.41,35.00,0,318.91,393.45,72.8,68.3,0.614,756440.3,756440.3,12457,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499120133,2180295.00
07/03/2017 18:15,2,2.379,ACTIVE,211.93,356.78,59.996,1499120103,"274151322000054","219011344069620",27.75,41.50,0,327.32,380.52,66.9,62.6,0.451,979274.9,979274.9,12326,0,0,0,L,1151911521,0,122.46,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499120134,2180296.00
07/03/2017 18:15,2,2.527,ACTIVE,214.41,357.98,60.002,1499120103,"201051344000867","219011344069620",28.47,35.80,0,317.10,389.24,72.9,68.5,0.597,750255.7,750255.7,12455,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499120135,2180297.00
07/03/2017 18:15,2,2.373,ACTIVE,214.41,359.78,59.970,1499120103,"201051344001093","219011344069620",28.61,33.30,0,318.91,390.44,68.8,64.5,0.561,754655.5,754655.5,12445,0,0,0,L,1122011218,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499120136,2180298.00
07/03/2017 18:15,2,2.482,ACTIVE,213.96,359.18,59.981,1499120103,"201051344000900","219011344069620",28.61,35.60,0,319.21,391.04,71.9,67.5,0.588,771830.2,771830.2,12436,0,0,0,L,1122011218,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499120137,2180299.00
07/03/2017 18:15,2,2.391,ACTIVE,214.41,357.98,60.007,1499120103,"201051344000648","219011344069620",28.65,34.30,0,318.30,391.04,69.3,65.0,0.588,759748.4,759748.4,12423,0,0,0,L,1122011218,0,121.55,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499120138,2180300.00
07/03/2017 18:15,2,2.494,ACTIVE,213.96,358.88,59.986,1499120103,"201051344000569","219011344069620",28.35,36.30,0,318.00,391.34,71.6,67.2,0.605,773946.5,773946.5,12401,0,0,0,L,1122011218,0,121.33,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499120139,2180301.00
07/03/2017 18:15,2,2.531,ACTIVE,214.19,358.58,59.970,1499120103,"201051344000983","219011344069620",28.69,36.50,0,317.40,390.74,73.6,69.1,0.632,764514.8,764514.8,12428,0,0,0,L,1122011218,0,121.78,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499120140,2180302.00
07/03/2017 18:15,2,2.508,ACTIVE,214.19,358.88,60.018,1499120103,"201051344001158","219011344069620",28.51,34.30,0,318.61,391.34,72.5,68.0,0.614,749319.3,749319.3,12430,0,0,0,L,1122011218,0,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499120141,2180303.00
07/03/2017 18:15,2,2.422,ACTIVE,214.41,358.58,59.959,1499120103,"201051344000576","219011344069620",28.17,34.80,0,318.61,391.34,69.1,64.7,0.592,763883.4,763883.4,12430,0,0,0,L,1122011218,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499120142,2180304.00
07/03/2017 18:15,2,2.459,ACTIVE,211.93,356.48,60.034,1499120103,"274151322000087","219011344069620",27.83,47.00,0,328.52,377.22,69.3,65.0,0.460,953252.1,953252.1,12522,0,0,0,L,1151911521,0,122.46,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499120143,2180305.00
07/03/2017 18:30,2,1.957,ACTIVE,214.19,354.37,59.986,1499121003,"201051344000645","219011344069620",28.33,34.50,0,335.74,387.74,56.2,52.3,0.473,762837.9,762837.9,12411,0,0,0,L,1122011218,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121004,2180306.00
07/03/2017 18:30,2,1.918,ACTIVE,212.38,347.16,60.007,1499121003,"274151322000085","219011344069620",27.63,39.00,0,334.54,372.71,53.7,49.9,0.367,974918.8,974918.8,12333,0,0,0,L,1151911521,0,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121005,2180307.00
07/03/2017 18:30,2,2.045,ACTIVE,213.96,355.88,59.991,1499121003,"201051344000633","219011344069620",28.43,32.40,0,334.84,389.24,58.8,54.9,0.499,749610.9,749610.9,12462,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121006,2180308.00
07/03/2017 18:30,2,2.012,ACTIVE,214.19,354.97,60.002,1499121003,"201051344000469","219011344069620",28.29,32.00,0,334.54,388.04,57.7,53.7,0.495,753070.1,753070.1,12434,0,0,0,L,1122011218,0,121.55,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121007,2180309.00
07/03/2017 18:30,2,2.027,ACTIVE,213.74,355.28,60.023,1499121003,"201051344000646","219011344069620",28.78,31.30,0,334.54,389.54,59.1,55.1,0.499,748149.5,748149.5,12428,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121008,2180310.00
07/03/2017 18:30,2,1.994,ACTIVE,211.70,351.37,59.944,1499121003,"274151322000052","219011344069620",28.41,38.00,0,333.63,375.11,57.4,53.5,0.407,1013652.0,1013652.0,12343,0,0,0,L,1151911521,0,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121008,2180311.00
07/03/2017 18:30,2,2.248,ACTIVE,214.41,357.38,59.981,1499121003,"201051344000585","219011344069620",28.49,32.80,0,317.40,393.15,64.9,60.7,0.530,760981.1,760981.1,12428,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121009,2180312.00
07/03/2017 18:30,2,1.977,ACTIVE,213.96,353.47,60.044,1499121003,"201051344001230","219011344069620",28.86,29.30,0,333.33,387.44,57.9,53.9,0.482,752723.6,752723.6,12446,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121010,2180313.00
07/03/2017 18:30,2,2.000,ACTIVE,214.64,356.18,59.991,1499121003,"201051344000582","219011344069620",28.71,35.20,0,336.34,390.14,58.2,54.3,0.486,742084.9,742084.9,12416,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121011,2180314.00
07/03/2017 18:30,2,1.938,ACTIVE,213.74,354.07,59.986,1499121003,"201051344000955","219011344069620",28.82,33.80,0,334.84,387.74,56.5,52.7,0.477,761604.2,761604.2,12438,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121012,2180315.00
07/03/2017 18:30,2,1.350,ACTIVE,211.93,408.18,59.954,1499121003,"274151322000094","219011344069620",37.07,38.20,0,385.03,445.45,50.8,47.1,0.345,834168.3,834168.3,12659,0,0,0,L,1151911521,0,121.55,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121013,2180316.00
07/03/2017 18:30,2,2.053,ACTIVE,213.96,354.67,59.965,1499121003,"201051344000579","219011344069620",29.10,31.30,0,335.44,388.94,60.5,56.5,0.504,771205.7,771205.7,12425,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121014,2180317.00
07/03/2017 18:30,2,2.029,ACTIVE,213.74,354.37,59.949,1499121003,"201051344000890","219011344069620",28.71,30.80,0,334.24,389.54,59.0,55.0,0.482,755640.3,755640.3,12438,0,0,0,L,1122011218,0,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121015,2180318.00
07/03/2017 18:30,2,1.955,ACTIVE,214.19,354.97,60.034,1499121003,"201051344000438","219011344069620",29.10,33.00,0,336.04,391.94,57.7,53.7,0.491,758181.8,758181.8,12423,0,0,0,L,1122011218,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121016,2180319.00
07/03/2017 18:30,2,1.994,ACTIVE,213.96,348.96,59.891,1499121003,"201051344000417","219011344069620",18.83,30.00,0,335.14,373.61,38.0,34.8,0.314,688023.7,688023.7,12451,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121017,2180320.00
07/03/2017 18:30,2,2.074,ACTIVE,211.70,347.46,59.991,1499121003,"274151322000083","219011344069620",28.25,37.80,0,333.03,375.41,59.4,55.4,0.411,1003426.7,1003426.7,12348,0,0,0,L,1151911521,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121018,2180321.00
07/03/2017 18:30,2,2.094,ACTIVE,212.38,352.87,59.959,1499121003,"274151322000076","219011344069620",29.04,39.50,0,335.14,377.52,61.6,57.5,0.424,1070620.6,1070620.6,12353,0,0,0,L,1151911521,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121019,2180322.00
07/03/2017 18:30,2,2.000,ACTIVE,213.74,353.47,59.996,1499121003,"201051344000868","219011344069620",28.49,32.40,0,334.54,386.23,57.7,53.8,0.468,751483.8,751483.8,12439,0,0,0,L,1122011218,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121020,2180323.00
07/03/2017 18:30,2,2.186,ACTIVE,211.93,344.76,59.912,1499121003,"274151322000095","219011344069620",28.94,38.60,0,329.13,377.82,64.0,59.8,0.433,1060301.3,1060301.3,12362,0,0,0,L,1151911521,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121021,2180324.00
07/03/2017 18:30,2,2.049,ACTIVE,213.96,351.37,59.965,1499121003,"201051344000988","219011344069620",18.43,31.00,0,335.14,374.81,38.3,35.0,0.331,660376.6,660376.6,12419,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121022,2180325.00
07/03/2017 18:30,2,2.104,ACTIVE,214.41,355.88,60.039,1499121003,"201051344001025","219011344069620",28.53,33.00,0,334.84,390.74,60.9,56.8,0.495,758305.2,758305.2,12434,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121022,2180326.00
07/03/2017 18:30,2,1.994,ACTIVE,214.19,353.77,59.944,1499121003,"201051344000458","219011344069620",28.67,34.30,0,336.04,388.04,57.9,53.9,0.499,763050.6,763050.6,12410,0,0,0,L,1122011218,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121023,2180327.00
07/03/2017 18:30,2,2.004,ACTIVE,214.41,355.88,60.018,1499121003,"201051344000853","219011344069620",28.55,33.30,0,336.94,391.04,58.0,54.0,0.499,764056.0,764056.0,12425,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121024,2180328.00
07/03/2017 18:30,2,2.006,ACTIVE,214.19,355.88,59.970,1499121003,"201051344000685","219011344069620",28.69,31.50,0,334.24,388.94,58.3,54.3,0.521,758086.4,758086.4,12450,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121025,2180329.00
07/03/2017 18:30,2,2.023,ACTIVE,214.19,355.88,60.028,1499121003,"201051344000917","219011344069620",29.16,35.40,0,334.54,391.64,59.8,55.8,0.504,754738.6,754738.6,12435,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121026,2180330.00
07/03/2017 18:30,2,2.072,ACTIVE,213.96,354.97,59.975,1499121003,"201051344001145","219011344069620",28.84,30.80,0,335.14,391.34,60.6,56.5,0.504,762729.6,762729.6,12431,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121027,2180331.00
07/03/2017 18:30,2,2.031,ACTIVE,214.41,355.88,59.970,1499121003,"201051344000651","219011344069620",28.49,36.30,0,336.34,393.45,58.6,54.6,0.486,751481.2,751481.2,12429,0,0,0,L,1122011218,0,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121028,2180332.00
07/03/2017 18:30,2,1.879,ACTIVE,211.70,355.88,60.007,1499121003,"274151322000088","219011344069620",27.79,37.30,0,333.63,373.01,52.9,49.1,0.349,962428.6,962428.6,12344,0,0,0,L,1151911521,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121029,2180333.00
07/03/2017 18:30,2,1.328,ACTIVE,212.38,422.30,59.970,1499121003,"274151322000068","219011344069620",38.59,39.00,0,386.23,440.94,51.9,48.1,0.354,834777.6,834777.6,12674,0,0,0,L,1151911521,0,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121030,2180334.00
07/03/2017 18:30,2,2.053,ACTIVE,213.96,354.97,60.012,1499121003,"201051344001135","219011344069620",28.41,34.80,0,336.04,387.74,59.1,55.2,0.491,746918.4,746918.4,12417,0,0,0,L,1122011218,0,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121031,2180335.00
07/03/2017 18:30,2,2.023,ACTIVE,213.29,354.07,60.018,1499121003,"201051344000594","219011344069620",28.86,31.50,0,333.33,388.04,59.1,55.2,0.491,766073.3,766073.3,12420,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121031,2180336.00
07/03/2017 18:30,2,2.008,ACTIVE,213.96,354.97,60.007,1499121003,"201051344001203","219011344069620",28.63,32.60,0,336.64,392.25,58.2,54.3,0.491,756455.5,756455.5,12458,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121032,2180337.00
07/03/2017 18:30,2,1.916,ACTIVE,211.70,355.88,60.018,1499121003,"274151322000054","219011344069620",27.63,38.60,0,333.63,373.31,53.6,49.8,0.367,979288.9,979288.9,12327,0,0,0,L,1151911521,0,121.78,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121033,2180338.00
07/03/2017 18:30,2,2.000,ACTIVE,213.96,352.87,60.018,1499121003,"201051344000867","219011344069620",28.80,33.50,0,334.24,386.83,58.3,54.4,0.477,750271.0,750271.0,12456,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121034,2180339.00
07/03/2017 18:30,2,1.873,ACTIVE,214.19,354.67,59.975,1499121003,"201051344001093","219011344069620",28.75,31.80,0,335.74,387.74,54.6,50.8,0.442,754669.8,754669.8,12446,0,0,0,L,1122011218,0,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121035,2180340.00
07/03/2017 18:30,2,1.984,ACTIVE,213.74,354.07,60.012,1499121003,"201051344000900","219011344069620",28.57,33.80,0,334.24,388.04,57.4,53.5,0.473,771845.3,771845.3,12437,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121036,2180341.00
