ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2017 18:30,2,1.895,ACTIVE,213.96,352.87,60.018,1499121003,"201051344000648","219011344069620",28.75,32.60,0,336.04,387.14,55.2,51.3,0.464,759762.9,759762.9,12424,0,0,0,L,1122011218,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121037,2180342.00
07/03/2017 18:30,2,1.988,ACTIVE,213.74,353.77,60.012,1499121003,"201051344000569","219011344069620",28.55,34.30,0,335.74,388.34,57.6,53.6,0.486,773961.5,773961.5,12402,0,0,0,L,1122011218,0,121.33,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121038,2180343.00
07/03/2017 18:30,2,2.023,ACTIVE,213.96,354.67,59.928,1499121003,"201051344000983","219011344069620",28.82,34.00,0,334.84,388.94,59.1,55.1,0.504,764530.3,764530.3,12429,0,0,0,L,1122011218,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121039,2180344.00
07/03/2017 18:30,2,2.006,ACTIVE,213.96,354.67,60.028,1499121003,"201051344001158","219011344069620",28.51,32.00,0,334.54,388.34,58.0,54.0,0.486,749334.5,749334.5,12431,0,0,0,L,1122011218,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121040,2180345.00
07/03/2017 18:30,2,1.895,ACTIVE,214.19,354.97,59.959,1499121003,"201051344000576","219011344069620",28.59,32.80,0,336.04,387.74,54.9,51.0,0.464,763897.8,763897.8,12431,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121041,2180346.00
07/03/2017 18:30,2,1.951,ACTIVE,212.16,347.16,59.975,1499121003,"274151322000087","219011344069620",28.15,43.60,0,333.63,373.01,55.6,51.8,0.371,953266.6,953266.6,12523,0,0,0,L,1151911521,0,122.46,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121042,2180347.00
07/03/2017 18:45,2,1.467,ACTIVE,214.19,349.86,59.970,1499121904,"201051344000645","219011344069620",28.35,32.40,0,333.93,378.42,42.1,38.7,0.349,762849.2,762849.2,12412,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121905,2180348.00
07/03/2017 18:45,2,1.455,ACTIVE,212.38,351.07,59.970,1499121904,"274151322000085","219011344069620",27.73,36.50,0,333.63,366.40,40.9,37.5,0.274,974929.7,974929.7,12334,0,0,0,L,1151911521,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121906,2180349.00
07/03/2017 18:45,2,1.533,ACTIVE,214.41,352.27,59.981,1499121904,"201051344000633","219011344069620",28.73,30.30,0,333.63,381.12,44.6,41.2,0.380,749622.9,749622.9,12463,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121907,2180350.00
07/03/2017 18:45,2,1.496,ACTIVE,214.19,350.77,60.012,1499121904,"201051344000469","219011344069620",28.84,30.30,0,333.93,380.22,43.7,40.3,0.367,753081.8,753081.8,12435,0,0,0,L,1122011218,0,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121907,2180351.00
07/03/2017 18:45,2,1.549,ACTIVE,213.74,351.07,59.938,1499121904,"201051344000646","219011344069620",28.78,29.30,0,333.63,379.62,45.2,41.7,0.371,748161.6,748161.6,12429,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121908,2180352.00
07/03/2017 18:45,2,1.512,ACTIVE,212.16,351.67,59.944,1499121904,"274151322000052","219011344069620",28.57,34.80,0,333.33,368.50,43.8,40.3,0.305,1013663.7,1013663.7,12344,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121909,2180353.00
07/03/2017 18:45,2,1.732,ACTIVE,214.41,353.17,59.981,1499121904,"201051344000585","219011344069620",28.88,31.00,0,333.33,383.23,50.7,47.0,0.407,760994.5,760994.5,12429,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121910,2180354.00
07/03/2017 18:45,2,1.488,ACTIVE,213.74,348.96,59.991,1499121904,"201051344001230","219011344069620",29.02,28.00,0,333.33,377.52,43.7,40.3,0.358,752735.4,752735.4,12447,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121911,2180355.00
07/03/2017 18:45,2,1.539,ACTIVE,214.87,352.57,60.039,1499121904,"201051344000582","219011344069620",28.41,32.80,0,334.54,380.82,44.3,40.9,0.371,742096.8,742096.8,12417,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121912,2180356.00
07/03/2017 18:45,2,1.465,ACTIVE,213.74,349.86,59.981,1499121904,"201051344000955","219011344069620",28.80,31.80,0,334.24,377.82,42.7,39.3,0.358,761615.7,761615.7,12439,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121913,2180357.00
07/03/2017 18:45,2,1.023,ACTIVE,212.38,401.56,59.970,1499121904,"274151322000094","219011344069620",37.59,36.00,0,333.93,434.63,38.7,35.4,0.252,834178.6,834178.6,12660,0,0,0,L,1151911521,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121914,2180358.00
07/03/2017 18:45,2,1.586,ACTIVE,213.96,350.77,59.928,1499121904,"201051344000579","219011344069620",28.67,29.30,0,335.74,380.52,46.1,42.6,0.371,771218.1,771218.1,12426,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121915,2180359.00
07/03/2017 18:45,2,1.551,ACTIVE,213.74,349.86,59.986,1499121904,"201051344000890","219011344069620",28.61,29.30,0,333.93,379.32,44.9,41.4,0.354,755652.3,755652.3,12439,0,0,0,L,1122011218,0,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121916,2180360.00
07/03/2017 18:45,2,1.496,ACTIVE,213.96,350.77,59.981,1499121904,"201051344000438","219011344069620",28.75,30.80,0,334.84,379.62,43.6,40.2,0.362,758193.5,758193.5,12424,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121917,2180361.00
07/03/2017 18:45,2,1.535,ACTIVE,214.19,346.56,60.039,1499121904,"201051344000417","219011344069620",18.63,28.80,0,335.14,367.00,29.0,26.1,0.239,688031.3,688031.3,12452,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121917,2180362.00
07/03/2017 18:45,2,1.574,ACTIVE,212.16,344.15,59.975,1499121904,"274151322000083","219011344069620",28.69,35.20,0,333.63,369.70,45.8,42.2,0.327,1003438.9,1003438.9,12349,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121918,2180363.00
07/03/2017 18:45,2,1.578,ACTIVE,212.83,355.58,59.981,1499121904,"274151322000076","219011344069620",29.30,36.30,0,335.14,370.60,46.8,43.2,0.327,1070633.2,1070633.2,12354,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121919,2180364.00
07/03/2017 18:45,2,1.523,ACTIVE,213.51,349.86,59.981,1499121904,"201051344000868","219011344069620",28.39,30.80,0,333.93,376.92,43.8,40.4,0.354,751495.5,751495.5,12440,0,0,0,L,1122011218,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121920,2180365.00
07/03/2017 18:45,2,1.680,ACTIVE,212.16,354.97,59.975,1499121904,"274151322000095","219011344069620",28.82,35.80,0,333.63,370.90,49.0,45.4,0.331,1060314.5,1060314.5,12363,0,0,0,L,1151911521,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121921,2180366.00
07/03/2017 18:45,2,1.529,ACTIVE,214.19,347.76,59.986,1499121904,"201051344000988","219011344069620",18.67,29.50,0,334.24,368.80,28.9,26.0,0.239,660384.2,660384.2,12420,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121922,2180367.00
07/03/2017 18:45,2,1.602,ACTIVE,213.96,351.37,59.991,1499121904,"201051344001025","219011344069620",28.71,30.80,0,335.14,382.33,46.6,43.0,0.371,758317.7,758317.7,12435,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121923,2180368.00
07/03/2017 18:45,2,1.500,ACTIVE,214.19,350.47,59.986,1499121904,"201051344000458","219011344069620",28.77,32.20,0,335.44,379.62,43.8,40.3,0.371,763062.4,763062.4,12411,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121924,2180369.00
07/03/2017 18:45,2,1.525,ACTIVE,214.64,351.97,59.986,1499121904,"201051344000853","219011344069620",28.39,31.30,0,335.74,379.92,43.9,40.5,0.362,764067.8,764067.8,12426,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121925,2180370.00
07/03/2017 18:45,2,1.512,ACTIVE,213.96,351.37,60.007,1499121904,"201051344000685","219011344069620",28.77,29.80,0,334.84,380.22,44.1,40.6,0.380,758098.2,758098.2,12451,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121926,2180371.00
07/03/2017 18:45,2,1.568,ACTIVE,214.19,351.67,59.986,1499121904,"201051344000917","219011344069620",28.77,33.00,0,335.14,380.22,45.7,42.2,0.376,754750.9,754750.9,12436,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121927,2180372.00
07/03/2017 18:45,2,1.588,ACTIVE,214.41,351.97,59.991,1499121904,"201051344001145","219011344069620",28.75,28.80,0,336.34,381.12,46.3,42.8,0.371,762742.0,762742.0,12432,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121928,2180373.00
07/03/2017 18:45,2,1.533,ACTIVE,214.41,351.97,59.991,1499121904,"201051344000651","219011344069620",28.63,33.50,0,335.44,380.52,44.5,41.1,0.367,751493.1,751493.1,12430,0,0,0,L,1122011218,0,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121929,2180374.00
07/03/2017 18:45,2,1.414,ACTIVE,212.16,345.96,59.986,1499121904,"274151322000088","219011344069620",27.71,35.00,0,333.33,365.80,39.7,36.4,0.274,962439.2,962439.2,12345,0,0,0,L,1151911521,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121929,2180375.00
07/03/2017 18:45,2,1.025,ACTIVE,212.83,412.98,59.986,1499121904,"274151322000068","219011344069620",38.09,37.00,0,334.84,440.34,39.9,36.6,0.270,834788.1,834788.1,12675,0,0,0,L,1151911521,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121930,2180376.00
07/03/2017 18:45,2,1.562,ACTIVE,213.74,349.56,59.991,1499121904,"201051344001135","219011344069620",28.47,32.20,0,335.74,379.92,45.1,41.6,0.367,746930.5,746930.5,12418,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121931,2180377.00
07/03/2017 18:45,2,1.533,ACTIVE,213.74,350.47,60.002,1499121904,"201051344000594","219011344069620",28.86,29.50,0,331.83,379.62,44.9,41.4,0.362,766085.4,766085.4,12421,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121932,2180378.00
07/03/2017 18:45,2,1.512,ACTIVE,214.41,350.77,59.986,1499121904,"201051344001203","219011344069620",28.73,30.80,0,335.14,381.42,44.0,40.6,0.362,756467.3,756467.3,12459,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121933,2180379.00
07/03/2017 18:45,2,1.434,ACTIVE,211.93,352.57,59.986,1499121904,"274151322000054","219011344069620",27.91,36.00,0,333.03,366.40,40.6,37.2,0.274,979299.8,979299.8,12328,0,0,0,L,1151911521,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121934,2180380.00
07/03/2017 18:45,2,1.531,ACTIVE,213.96,349.26,59.986,1499121904,"201051344000867","219011344069620",28.55,31.50,0,333.93,377.82,44.3,40.8,0.354,750282.9,750282.9,12457,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121935,2180381.00
07/03/2017 18:45,2,1.402,ACTIVE,214.19,351.07,59.991,1499121904,"201051344001093","219011344069620",28.63,30.00,0,335.74,377.52,40.7,37.3,0.318,754680.8,754680.8,12447,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121936,2180382.00
07/03/2017 18:45,2,1.500,ACTIVE,214.19,350.47,59.938,1499121904,"201051344000900","219011344069620",28.27,32.00,0,334.24,378.72,43.0,39.5,0.354,771856.9,771856.9,12438,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121937,2180383.00
07/03/2017 18:45,2,1.416,ACTIVE,213.96,349.26,59.954,1499121904,"201051344000648","219011344069620",28.77,30.50,0,334.84,377.22,41.3,38.0,0.345,759774.0,759774.0,12425,0,0,0,L,1122011218,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121938,2180384.00
07/03/2017 18:45,2,1.494,ACTIVE,214.19,350.17,60.023,1499121904,"201051344000569","219011344069620",28.75,32.20,0,333.63,378.42,43.5,40.1,0.362,773973.2,773973.2,12403,0,0,0,L,1122011218,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121939,2180385.00
07/03/2017 18:45,2,1.535,ACTIVE,214.19,350.17,59.970,1499121904,"201051344000983","219011344069620",28.88,32.00,0,334.84,380.22,45.0,41.5,0.367,764542.3,764542.3,12430,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121940,2180386.00
07/03/2017 18:45,2,1.516,ACTIVE,213.96,350.17,59.986,1499121904,"201051344001158","219011344069620",28.49,30.00,0,334.54,378.42,43.8,40.4,0.367,749346.3,749346.3,12432,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121941,2180387.00
07/03/2017 18:45,2,1.428,ACTIVE,214.41,351.07,60.018,1499121904,"201051344000576","219011344069620",28.43,31.00,0,335.14,377.52,41.1,37.7,0.340,763908.9,763908.9,12432,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121942,2180388.00
07/03/2017 18:45,2,1.486,ACTIVE,212.61,344.15,59.986,1499121904,"274151322000087","219011344069620",28.09,40.40,0,332.13,366.10,42.3,38.9,0.278,953277.9,953277.9,12524,0,0,0,L,1151911521,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499121943,2180389.00
07/03/2017 19:00,2,1.018,ACTIVE,213.74,345.66,59.991,1499122804,"201051344000645","219011344069620",28.41,31.00,0,335.14,369.40,29.3,26.4,0.234,762857.3,762857.3,12413,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499122805,2180390.00
07/03/2017 19:00,2,0.605,ACTIVE,211.93,342.05,60.002,1499122804,"274151322000085","219011344069620",27.19,34.50,0,335.14,360.08,16.7,14.2,0.102,974936.6,974936.6,12335,0,0,0,L,1151911521,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499122806,2180391.00
07/03/2017 19:00,2,1.092,ACTIVE,213.74,347.46,60.007,1499122804,"201051344000633","219011344069620",28.45,29.00,0,333.63,371.51,31.5,28.5,0.256,749631.6,749631.6,12464,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499122806,2180392.00
07/03/2017 19:00,2,1.062,ACTIVE,213.29,345.36,60.002,1499122804,"201051344000469","219011344069620",28.37,29.30,0,333.03,370.00,30.5,27.5,0.252,753090.3,753090.3,12436,0,0,0,L,1122011218,0,121.10,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499122807,2180393.00
07/03/2017 19:00,2,1.104,ACTIVE,213.29,346.26,60.012,1499122804,"201051344000646","219011344069620",28.69,28.00,0,333.63,370.60,32.1,29.1,0.265,748170.4,748170.4,12430,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499122808,2180394.00
07/03/2017 19:00,2,1.084,ACTIVE,211.70,345.36,60.002,1499122804,"274151322000052","219011344069620",28.35,33.00,0,333.63,360.99,31.1,28.1,0.212,1013672.2,1013672.2,12345,0,0,0,L,1151911521,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499122809,2180395.00
07/03/2017 19:00,2,1.268,ACTIVE,213.74,347.46,60.007,1499122804,"201051344000585","219011344069620",28.71,29.30,0,334.84,373.91,36.9,33.7,0.296,761004.6,761004.6,12430,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499122810,2180396.00
07/03/2017 19:00,2,1.068,ACTIVE,213.51,345.36,60.012,1499122804,"201051344001230","219011344069620",28.45,27.00,0,333.33,368.20,30.8,27.8,0.247,752743.8,752743.8,12448,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499122811,2180397.00
07/03/2017 19:00,2,1.094,ACTIVE,214.19,347.46,60.012,1499122804,"201051344000582","219011344069620",28.29,31.30,0,334.84,370.90,31.4,28.4,0.252,742105.4,742105.4,12418,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499122812,2180398.00
07/03/2017 19:00,2,1.041,ACTIVE,213.06,345.06,60.018,1499122804,"201051344000955","219011344069620",28.35,30.00,0,333.93,367.90,29.9,26.9,0.234,761623.9,761623.9,12440,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499122813,2180399.00
07/03/2017 19:00,2,0.691,ACTIVE,211.93,412.98,59.991,1499122804,"274151322000094","219011344069620",38.55,34.80,0,333.63,432.22,27.1,24.2,0.181,834186.0,834186.0,12661,0,0,0,L,1151911521,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499122814,2180400.00
07/03/2017 19:00,2,1.127,ACTIVE,213.29,345.96,60.007,1499122804,"201051344000579","219011344069620",28.82,28.00,0,334.54,370.60,33.0,29.9,0.256,771227.1,771227.1,12427,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499122815,2180401.00
07/03/2017 19:00,2,1.096,ACTIVE,213.51,345.66,60.012,1499122804,"201051344000890","219011344069620",28.63,28.00,0,333.93,370.60,31.8,28.8,0.239,755661.1,755661.1,12440,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499122816,2180402.00
07/03/2017 19:00,2,1.066,ACTIVE,213.74,346.26,60.007,1499122804,"201051344000438","219011344069620",28.33,29.30,0,335.14,370.60,30.6,27.7,0.247,758201.9,758201.9,12425,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499122817,2180403.00
07/03/2017 19:00,2,1.105,ACTIVE,213.51,342.95,60.012,1499122804,"201051344000417","219011344069620",18.43,27.80,0,333.63,360.08,20.6,18.0,0.159,688036.8,688036.8,12453,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499122818,2180404.00
07/03/2017 19:00,2,1.129,ACTIVE,211.93,341.15,60.007,1499122804,"274151322000083","219011344069620",28.69,33.00,0,334.54,362.19,32.8,29.7,0.225,1003447.8,1003447.8,12350,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499122819,2180405.00
07/03/2017 19:00,2,1.109,ACTIVE,212.38,342.95,60.007,1499122804,"274151322000076","219011344069620",29.30,34.00,0,334.84,362.79,32.9,29.9,0.225,1070642.3,1070642.3,12355,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499122819,2180406.00
07/03/2017 19:00,2,1.092,ACTIVE,212.83,344.76,60.039,1499122804,"201051344000868","219011344069620",27.99,29.30,0,333.63,369.10,31.0,28.0,0.239,751504.0,751504.0,12441,0,0,0,L,1122011218,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499122821,2180407.00
07/03/2017 19:00,2,1.184,ACTIVE,211.93,341.45,60.002,1499122804,"274151322000095","219011344069620",29.08,33.80,0,333.33,363.09,34.9,31.8,0.230,1060324.1,1060324.1,12364,0,0,0,L,1151911521,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499122821,2180408.00
07/03/2017 19:00,2,1.088,ACTIVE,213.29,344.45,60.039,1499122804,"201051344000988","219011344069620",18.35,28.80,0,334.24,362.19,20.2,17.6,0.168,660389.6,660389.6,12421,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499122822,2180409.00
07/03/2017 19:00,2,1.139,ACTIVE,213.51,345.36,60.002,1499122804,"201051344001025","219011344069620",28.75,29.30,0,334.84,371.51,33.1,30.1,0.256,758326.8,758326.8,12436,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499122823,2180410.00
07/03/2017 19:00,2,1.061,ACTIVE,213.51,345.36,60.002,1499122804,"201051344000458","219011344069620",28.59,31.00,0,334.24,370.00,30.7,27.7,0.261,763070.8,763070.8,12412,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499122824,2180411.00
07/03/2017 19:00,2,1.066,ACTIVE,213.96,347.16,60.012,1499122804,"201051344000853","219011344069620",28.53,30.30,0,336.64,372.11,30.9,27.9,0.247,764076.3,764076.3,12427,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499122825,2180412.00
07/03/2017 19:00,2,1.068,ACTIVE,213.51,347.16,60.023,1499122804,"201051344000685","219011344069620",28.47,28.30,0,334.84,370.90,30.8,27.8,0.261,758106.7,758106.7,12452,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499122826,2180413.00
07/03/2017 19:00,2,1.123,ACTIVE,213.74,347.16,60.012,1499122804,"201051344000917","219011344069620",28.47,31.50,0,333.93,371.81,32.4,29.3,0.247,754759.7,754759.7,12437,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499122827,2180414.00
07/03/2017 19:00,2,1.139,ACTIVE,213.74,346.86,60.007,1499122804,"201051344001145","219011344069620",28.35,27.30,0,334.84,372.11,32.7,29.7,0.256,762751.0,762751.0,12433,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499122828,2180415.00
07/03/2017 19:00,2,1.082,ACTIVE,213.74,346.56,60.034,1499122804,"201051344000651","219011344069620",28.55,31.80,0,336.64,371.51,31.3,28.3,0.243,751501.8,751501.8,12431,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499122829,2180416.00
07/03/2017 19:00,2,0.977,ACTIVE,211.48,341.75,59.996,1499122804,"274151322000088","219011344069620",27.83,32.80,0,334.24,359.18,27.5,24.6,0.181,962446.8,962446.8,12346,0,0,0,L,1151911521,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499122830,2180417.00
07/03/2017 19:00,2,0.715,ACTIVE,212.83,411.48,60.002,1499122804,"274151322000068","219011344069620",38.65,35.20,0,333.93,432.52,28.2,25.3,0.181,834795.7,834795.7,12676,0,0,0,L,1151911521,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499122830,2180418.00
07/03/2017 19:00,2,1.105,ACTIVE,213.51,345.06,60.012,1499122804,"201051344001135","219011344069620",28.77,30.30,0,334.84,369.40,32.2,29.2,0.247,746939.3,746939.3,12419,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499122831,2180419.00
07/03/2017 19:00,2,1.094,ACTIVE,213.06,345.96,59.996,1499122804,"201051344000594","219011344069620",28.49,28.00,0,332.13,370.30,31.6,28.5,0.252,766094.1,766094.1,12422,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499122832,2180420.00
07/03/2017 19:00,2,1.061,ACTIVE,213.96,345.96,60.018,1499122804,"201051344001203","219011344069620",28.61,29.50,0,336.04,370.90,30.8,27.8,0.239,756475.8,756475.8,12460,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499122833,2180421.00
07/03/2017 19:00,2,1.020,ACTIVE,211.93,345.36,59.996,1499122804,"274151322000054","219011344069620",27.71,34.30,0,333.93,359.78,28.6,25.7,0.194,979307.6,979307.6,12329,0,0,0,L,1151911521,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499122834,2180422.00
07/03/2017 19:00,2,1.096,ACTIVE,213.29,345.06,60.007,1499122804,"201051344000867","219011344069620",28.03,29.80,0,333.93,369.10,31.2,28.2,0.239,750291.5,750291.5,12458,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499122835,2180423.00
07/03/2017 19:00,2,0.967,ACTIVE,213.74,346.56,60.018,1499122804,"201051344001093","219011344069620",28.63,28.80,0,335.44,367.90,28.0,25.1,0.217,754688.5,754688.5,12448,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499122836,2180424.00
07/03/2017 19:00,2,1.043,ACTIVE,213.29,346.26,60.018,1499122804,"201051344000900","219011344069620",28.39,30.50,0,333.93,369.40,30.0,27.1,0.239,771865.1,771865.1,12439,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499122837,2180425.00
07/03/2017 19:00,2,1.006,ACTIVE,213.51,345.06,60.023,1499122804,"201051344000648","219011344069620",28.21,29.00,0,334.84,368.80,28.8,25.9,0.230,759782.0,759782.0,12426,0,0,0,L,1122011218,0,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499122838,2180426.00
07/03/2017 19:00,2,1.064,ACTIVE,213.29,345.96,60.039,1499122804,"201051344000569","219011344069620",28.55,31.00,0,334.54,369.40,30.8,27.8,0.247,773981.6,773981.6,12404,0,0,0,L,1122011218,0,121.10,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499122839,2180427.00
07/03/2017 19:00,2,1.100,ACTIVE,213.51,345.96,60.007,1499122804,"201051344000983","219011344069620",28.49,30.80,0,334.54,370.30,31.8,28.8,0.252,764551.0,764551.0,12431,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499122840,2180428.00
07/03/2017 19:00,2,1.076,ACTIVE,213.06,345.66,59.996,1499122804,"201051344001158","219011344069620",28.13,29.00,0,334.24,369.70,30.7,27.7,0.247,749354.7,749354.7,12433,0,0,0,L,1122011218,0,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499122841,2180429.00
07/03/2017 19:00,2,0.990,ACTIVE,213.96,347.16,60.007,1499122804,"201051344000576","219011344069620",28.53,29.50,0,335.14,369.40,28.6,25.7,0.225,763916.8,763916.8,12433,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499122842,2180430.00
07/03/2017 19:00,2,1.074,ACTIVE,211.93,342.95,60.002,1499122804,"274151322000087","219011344069620",27.73,38.20,0,333.63,359.48,30.1,27.1,0.194,953286.1,953286.1,12525,0,0,0,L,1151911521,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499122843,2180431.00
07/03/2017 19:15,2,0.674,ACTIVE,213.51,342.65,59.991,1499123703,"201051344000645","219011344069620",28.15,29.50,0,334.54,359.78,19.2,16.7,0.141,762862.6,762862.6,12414,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499123704,2180432.00
07/03/2017 19:15,2,0.465,ACTIVE,212.16,342.05,60.023,1499123703,"274151322000085","219011344069620",28.53,32.60,0,335.44,346.86,13.4,11.0,0.080,974939.6,974939.6,12336,0,0,0,L,1151911521,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499123705,2180433.00
07/03/2017 19:15,2,0.725,ACTIVE,213.51,344.15,60.002,1499123703,"201051344000633","219011344069620",28.39,27.50,0,333.33,361.59,20.9,18.2,0.159,749637.3,749637.3,12465,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499123706,2180434.00
07/03/2017 19:15,2,0.715,ACTIVE,213.29,342.95,60.028,1499123703,"201051344000469","219011344069620",27.71,28.30,0,332.73,359.78,20.1,17.5,0.155,753095.8,753095.8,12437,0,0,0,L,1122011218,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499123707,2180435.00
07/03/2017 19:15,2,0.742,ACTIVE,212.61,343.25,59.986,1499123703,"201051344000646","219011344069620",28.43,26.80,0,332.73,360.99,21.4,18.7,0.159,748176.3,748176.3,12431,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499123708,2180436.00
07/03/2017 19:15,2,0.725,ACTIVE,211.93,342.05,59.981,1499123703,"274151322000052","219011344069620",28.05,31.30,0,332.43,354.37,20.6,17.9,0.128,1013677.8,1013677.8,12346,0,0,0,L,1151911521,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499123709,2180437.00
07/03/2017 19:15,2,0.869,ACTIVE,213.51,344.45,59.991,1499123703,"201051344000585","219011344069620",28.53,27.80,0,333.63,364.59,25.1,22.3,0.186,761011.5,761011.5,12431,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499123710,2180438.00
07/03/2017 19:15,2,0.713,ACTIVE,213.06,341.45,59.986,1499123703,"201051344001230","219011344069620",27.75,26.00,0,332.13,359.48,20.1,17.4,0.146,752749.4,752749.4,12449,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499123710,2180439.00
07/03/2017 19:15,2,0.732,ACTIVE,213.51,342.95,59.981,1499123703,"201051344000582","219011344069620",27.69,29.80,0,334.54,360.99,20.6,17.9,0.155,742111.2,742111.2,12419,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499123711,2180440.00
07/03/2017 19:15,2,0.697,ACTIVE,212.83,342.05,59.991,1499123703,"201051344000955","219011344069620",28.07,28.50,0,332.73,358.88,19.8,17.2,0.146,761629.3,761629.3,12441,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499123712,2180441.00
07/03/2017 19:15,2,0.465,ACTIVE,212.38,402.77,59.986,1499123703,"274151322000094","219011344069620",37.71,33.00,0,333.33,424.71,17.8,15.2,0.106,834190.9,834190.9,12662,0,0,0,L,1151911521,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499123713,2180442.00
07/03/2017 19:15,2,0.758,ACTIVE,213.06,342.05,59.981,1499123703,"201051344000579","219011344069620",28.65,27.30,0,333.63,360.99,22.1,19.4,0.155,771233.2,771233.2,12428,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499123714,2180443.00
07/03/2017 19:15,2,0.730,ACTIVE,213.29,342.05,59.996,1499123703,"201051344000890","219011344069620",28.51,26.80,0,332.73,360.99,21.1,18.4,0.146,755666.9,755666.9,12441,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499123715,2180444.00
07/03/2017 19:15,2,0.703,ACTIVE,213.51,342.95,59.991,1499123703,"201051344000438","219011344069620",28.19,27.80,0,334.24,360.99,20.1,17.5,0.150,758207.5,758207.5,12426,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499123716,2180445.00
07/03/2017 19:15,2,0.742,ACTIVE,213.29,340.85,59.991,1499123703,"201051344000417","219011344069620",18.37,26.50,0,332.43,354.07,13.8,11.4,0.093,688040.4,688040.4,12454,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499123717,2180446.00
07/03/2017 19:15,2,0.766,ACTIVE,211.93,341.75,59.986,1499123703,"274151322000083","219011344069620",28.25,31.50,0,332.43,355.28,21.9,19.2,0.146,1003453.9,1003453.9,12351,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499123718,2180447.00
07/03/2017 19:15,2,0.727,ACTIVE,212.61,339.95,59.991,1499123703,"274151322000076","219011344069620",29.06,32.00,0,333.03,354.97,21.4,18.8,0.141,1070648.3,1070648.3,12356,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499123718,2180448.00
07/03/2017 19:15,2,0.729,ACTIVE,212.61,342.05,59.996,1499123703,"201051344000868","219011344069620",27.93,28.30,0,333.33,359.78,20.6,18.0,0.146,751509.7,751509.7,12442,0,0,0,L,1122011218,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499123719,2180449.00
07/03/2017 19:15,2,0.775,ACTIVE,211.93,340.85,59.991,1499123703,"274151322000095","219011344069620",29.02,32.00,0,330.93,355.88,22.8,20.1,0.150,1060330.5,1060330.5,12365,0,0,0,L,1151911521,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499123720,2180450.00
07/03/2017 19:15,2,0.715,ACTIVE,213.29,342.05,60.002,1499123703,"201051344000988","219011344069620",18.35,27.80,0,333.63,354.97,13.3,10.9,0.106,660393.1,660393.1,12422,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499123721,2180451.00
07/03/2017 19:15,2,0.758,ACTIVE,213.29,342.65,59.996,1499123703,"201051344001025","219011344069620",28.61,27.80,0,333.93,363.09,22.0,19.3,0.159,758332.9,758332.9,12437,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499123722,2180452.00
07/03/2017 19:15,2,0.707,ACTIVE,213.06,341.75,60.002,1499123703,"201051344000458","219011344069620",28.19,29.80,0,333.63,360.38,20.2,17.6,0.155,763076.4,763076.4,12413,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499123723,2180453.00
07/03/2017 19:15,2,0.711,ACTIVE,213.74,344.15,59.991,1499123703,"201051344000853","219011344069620",28.03,29.00,0,335.14,361.89,20.2,17.6,0.155,764081.8,764081.8,12428,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499123724,2180454.00
07/03/2017 19:15,2,0.699,ACTIVE,213.29,343.85,59.975,1499123703,"201051344000685","219011344069620",28.19,27.00,0,333.03,361.89,20.0,17.4,0.155,758112.3,758112.3,12453,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499123725,2180455.00
07/03/2017 19:15,2,0.752,ACTIVE,213.29,342.95,60.007,1499123703,"201051344000917","219011344069620",27.95,30.00,0,333.03,361.89,21.3,18.6,0.150,754765.6,754765.6,12438,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499123726,2180456.00
07/03/2017 19:15,2,0.639,ACTIVE,213.51,342.95,60.012,1499123703,"201051344001145","219011344069620",30.20,26.00,0,334.54,362.79,19.5,16.9,0.137,762756.8,762756.8,12434,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499123727,2180457.00
07/03/2017 19:15,2,0.713,ACTIVE,213.51,343.55,60.002,1499123703,"201051344000651","219011344069620",28.25,29.50,0,334.24,361.89,20.4,17.8,0.155,751507.4,751507.4,12432,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499123728,2180458.00
07/03/2017 19:15,2,0.641,ACTIVE,211.70,341.15,59.986,1499123703,"274151322000088","219011344069620",27.49,31.30,0,331.83,352.27,17.9,15.3,0.115,962451.7,962451.7,12347,0,0,0,L,1151911521,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499123729,2180459.00
07/03/2017 19:15,2,0.496,ACTIVE,212.38,392.85,60.002,1499123703,"274151322000068","219011344069620",36.90,33.30,0,333.33,428.31,18.6,16.0,0.110,834800.7,834800.7,12677,0,0,0,L,1151911521,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499123730,2180460.00
07/03/2017 19:15,2,0.748,ACTIVE,213.06,342.65,60.007,1499123703,"201051344001135","219011344069620",28.53,28.30,0,333.93,359.78,21.7,19.0,0.150,746945.3,746945.3,12420,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499123731,2180461.00
07/03/2017 19:15,2,0.730,ACTIVE,212.61,342.65,60.012,1499123703,"201051344000594","219011344069620",28.15,27.00,0,332.73,360.08,20.9,18.2,0.159,766099.8,766099.8,12423,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499123731,2180462.00
07/03/2017 19:15,2,0.701,ACTIVE,213.51,342.35,60.012,1499123703,"201051344001203","219011344069620",28.39,28.30,0,334.84,360.69,20.1,17.5,0.146,756481.4,756481.4,12461,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499123732,2180463.00
07/03/2017 19:15,2,0.670,ACTIVE,211.93,342.05,60.023,1499123703,"274151322000054","219011344069620",27.51,32.20,0,331.83,353.17,18.7,16.1,0.119,979312.8,979312.8,12330,0,0,0,L,1151911521,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499123733,2180464.00
07/03/2017 19:15,2,0.711,ACTIVE,213.29,341.15,59.991,1499123703,"201051344000867","219011344069620",28.77,28.50,0,332.13,359.78,20.8,18.2,0.141,750297.2,750297.2,12459,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499123734,2180465.00
07/03/2017 19:15,2,0.631,ACTIVE,213.51,342.65,60.007,1499123703,"201051344001093","219011344069620",28.61,27.80,0,333.93,358.88,18.4,15.8,0.124,754693.6,754693.6,12449,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499123736,2180466.00
07/03/2017 19:15,2,0.684,ACTIVE,213.06,342.65,59.991,1499123703,"201051344000900","219011344069620",28.15,29.30,0,333.93,359.48,19.6,16.9,0.141,771870.6,771870.6,12440,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499123737,2180467.00
07/03/2017 19:15,2,0.662,ACTIVE,213.29,342.05,60.012,1499123703,"201051344000648","219011344069620",28.45,27.80,0,334.54,359.18,19.1,16.6,0.137,759787.1,759787.1,12427,0,0,0,L,1122011218,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499123738,2180468.00
07/03/2017 19:15,2,0.725,ACTIVE,213.06,342.05,60.007,1499123703,"201051344000569","219011344069620",27.89,29.80,0,333.63,360.69,20.5,17.9,0.159,773987.3,773987.3,12405,0,0,0,L,1122011218,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499123739,2180469.00
07/03/2017 19:15,2,0.742,ACTIVE,213.29,342.05,60.028,1499123703,"201051344000983","219011344069620",28.25,29.50,0,333.03,360.99,21.3,18.6,0.150,764556.9,764556.9,12432,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499123740,2180470.00
07/03/2017 19:15,2,0.705,ACTIVE,213.06,342.05,60.002,1499123703,"201051344001158","219011344069620",28.23,27.80,0,333.03,360.99,20.2,17.6,0.150,749360.3,749360.3,12434,0,0,0,L,1122011218,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499123741,2180471.00
07/03/2017 19:15,2,0.668,ACTIVE,213.51,343.25,60.028,1499123703,"201051344000576","219011344069620",27.81,28.00,0,334.84,360.38,18.8,16.3,0.141,763922.0,763922.0,12434,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499123742,2180472.00
07/03/2017 19:15,2,0.629,ACTIVE,212.61,343.55,60.007,1499123703,"274151322000087","219011344069620",28.92,35.80,0,331.53,353.47,18.4,15.8,0.102,953291.0,953291.0,12526,0,0,0,L,1151911521,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499123743,2180473.00
07/03/2017 19:30,2,0.492,ACTIVE,213.29,340.85,59.991,1499124605,"201051344000645","219011344069620",27.67,28.00,0,334.24,352.57,13.9,11.5,0.088,762866.0,762866.0,12415,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499124606,2180474.00
07/03/2017 19:30,2,0.445,ACTIVE,212.38,339.04,59.991,1499124605,"274151322000085","219011344069620",27.17,31.00,0,334.84,345.06,12.3,9.9,0.066,974942.2,974942.2,12337,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499124607,2180475.00
07/03/2017 19:30,2,0.529,ACTIVE,213.51,342.05,59.991,1499124605,"201051344000633","219011344069620",27.10,26.50,0,333.33,354.97,14.6,12.1,0.097,749641.0,749641.0,12466,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499124607,2180476.00
07/03/2017 19:30,2,0.500,ACTIVE,212.83,339.95,59.986,1499124605,"201051344000469","219011344069620",27.55,27.80,0,332.43,352.27,14.0,11.6,0.088,753099.3,753099.3,12438,0,0,0,L,1122011218,0,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499124608,2180477.00
07/03/2017 19:30,2,0.518,ACTIVE,212.83,340.85,59.981,1499124605,"201051344000646","219011344069620",27.69,26.00,0,332.73,354.07,14.6,12.1,0.088,748180.0,748180.0,12432,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499124609,2180478.00
07/03/2017 19:30,2,0.490,ACTIVE,211.70,339.34,59.986,1499124605,"274151322000052","219011344069620",27.75,30.00,0,333.93,348.36,13.8,11.4,0.084,1013681.4,1013681.4,12347,0,0,0,L,1151911521,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499124610,2180479.00
07/03/2017 19:30,2,0.592,ACTIVE,213.29,341.45,59.981,1499124605,"201051344000585","219011344069620",28.21,26.80,0,332.73,354.97,16.9,14.4,0.102,761016.0,761016.0,12432,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499124611,2180480.00
07/03/2017 19:30,2,0.492,ACTIVE,213.06,339.65,59.981,1499124605,"201051344001230","219011344069620",27.65,25.00,0,331.53,351.97,13.8,11.4,0.080,752752.9,752752.9,12450,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499124612,2180481.00
07/03/2017 19:30,2,0.492,ACTIVE,213.74,341.15,59.991,1499124605,"201051344000582","219011344069620",27.81,28.00,0,333.33,353.77,13.9,11.5,0.084,742114.7,742114.7,12420,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499124613,2180482.00
07/03/2017 19:30,2,0.506,ACTIVE,212.83,340.25,59.981,1499124605,"201051344000955","219011344069620",28.13,27.30,0,331.83,351.37,14.4,12.0,0.084,761632.8,761632.8,12442,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499124614,2180483.00
07/03/2017 19:30,2,0.301,ACTIVE,212.38,394.35,59.996,1499124605,"274151322000094","219011344069620",37.05,31.80,0,336.34,417.79,11.3,9.0,0.071,834193.8,834193.8,12663,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499124615,2180484.00
