ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2017 19:30,2,0.533,ACTIVE,212.83,339.95,59.991,1499124605,"201051344000579","219011344069620",28.77,26.80,0,332.73,352.87,15.6,13.1,0.093,771237.1,771237.1,12429,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499124616,2180485.00
07/03/2017 19:30,2,0.520,ACTIVE,213.06,339.65,60.012,1499124605,"201051344000890","219011344069620",27.41,25.80,0,332.73,353.17,14.4,12.0,0.084,755670.6,755670.6,12442,0,0,0,L,1122011218,0,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499124616,2180486.00
07/03/2017 19:30,2,0.502,ACTIVE,213.29,340.55,59.996,1499124605,"201051344000438","219011344069620",27.81,26.30,0,334.54,352.87,14.1,11.7,0.088,758211.0,758211.0,12427,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499124617,2180487.00
07/03/2017 19:30,2,0.523,ACTIVE,213.06,339.34,59.991,1499124605,"201051344000417","219011344069620",18.15,25.50,0,332.13,349.56,9.6,7.4,0.053,688042.7,688042.7,12455,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499124618,2180488.00
07/03/2017 19:30,2,0.500,ACTIVE,211.93,339.95,59.949,1499124605,"274151322000083","219011344069620",27.79,30.00,0,333.63,349.26,14.1,11.7,0.088,1003457.7,1003457.7,12352,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499124619,2180489.00
07/03/2017 19:30,2,0.486,ACTIVE,212.61,339.95,59.991,1499124605,"274151322000076","219011344069620",28.13,30.50,0,335.14,349.26,13.8,11.4,0.084,1070652.0,1070652.0,12357,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499124620,2180490.00
07/03/2017 19:30,2,0.523,ACTIVE,212.38,339.04,60.018,1499124605,"201051344000868","219011344069620",27.71,27.00,0,332.73,352.27,14.7,12.2,0.088,751513.4,751513.4,12443,0,0,0,L,1122011218,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499124621,2180491.00
07/03/2017 19:30,2,0.508,ACTIVE,211.70,339.95,59.970,1499124605,"274151322000095","219011344069620",28.09,30.30,0,334.24,349.26,14.4,12.0,0.093,1060334.4,1060334.4,12366,0,0,0,L,1151911521,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499124622,2180492.00
07/03/2017 19:30,2,0.486,ACTIVE,212.61,340.25,59.996,1499124605,"201051344000988","219011344069620",18.25,27.30,0,332.43,350.17,9.0,6.8,0.062,660395.3,660395.3,12423,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499124623,2180493.00
07/03/2017 19:30,2,0.523,ACTIVE,213.06,339.65,59.954,1499124605,"201051344001025","219011344069620",27.75,26.30,0,332.73,354.67,14.7,12.3,0.097,758336.7,758336.7,12438,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499124624,2180494.00
07/03/2017 19:30,2,0.508,ACTIVE,212.83,339.65,59.986,1499124605,"201051344000458","219011344069620",27.89,29.00,0,333.03,352.87,14.4,12.0,0.097,763079.9,763079.9,12414,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499124625,2180495.00
07/03/2017 19:30,2,0.535,ACTIVE,213.51,341.15,59.991,1499124605,"201051344000853","219011344069620",24.31,28.50,0,334.84,353.47,13.2,10.8,0.093,764085.3,764085.3,12429,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499124625,2180496.00
07/03/2017 19:30,2,0.457,ACTIVE,213.51,341.15,59.996,1499124605,"201051344000685","219011344069620",28.49,25.50,0,334.24,354.37,13.2,10.8,0.093,758115.7,758115.7,12454,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499124626,2180497.00
07/03/2017 19:30,2,0.510,ACTIVE,213.06,340.85,59.991,1499124605,"201051344000917","219011344069620",27.51,28.50,0,333.33,354.37,14.2,11.8,0.088,754769.3,754769.3,12439,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499124627,2180498.00
07/03/2017 19:30,2,0.506,ACTIVE,213.51,340.85,59.986,1499124605,"201051344001145","219011344069620",24.89,25.00,0,333.93,352.87,12.8,10.4,0.075,762760.0,762760.0,12435,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499124628,2180499.00
07/03/2017 19:30,2,0.516,ACTIVE,213.51,341.75,59.991,1499124605,"201051344000651","219011344069620",21.65,27.80,0,333.93,354.07,11.6,9.3,0.088,751510.9,751510.9,12433,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499124629,2180500.00
07/03/2017 19:30,2,0.430,ACTIVE,211.48,338.44,60.002,1499124605,"274151322000088","219011344069620",26.98,29.80,0,333.63,346.86,11.8,9.4,0.075,962454.7,962454.7,12348,0,0,0,L,1151911521,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499124630,2180501.00
07/03/2017 19:30,2,0.303,ACTIVE,212.83,408.48,59.991,1499124605,"274151322000068","219011344069620",38.39,32.20,0,335.74,419.60,11.7,9.4,0.062,834803.8,834803.8,12678,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499124631,2180502.00
07/03/2017 19:30,2,0.529,ACTIVE,212.83,339.04,59.996,1499124605,"201051344001135","219011344069620",28.25,26.80,0,333.63,352.87,15.2,12.7,0.093,746949.1,746949.1,12421,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499124632,2180503.00
07/03/2017 19:30,2,0.523,ACTIVE,212.61,339.65,59.986,1499124605,"201051344000594","219011344069620",27.77,26.00,0,331.23,352.87,14.7,12.3,0.097,766103.5,766103.5,12424,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499124633,2180504.00
07/03/2017 19:30,2,0.494,ACTIVE,213.29,339.95,60.007,1499124605,"201051344001203","219011344069620",28.07,26.80,0,333.63,353.17,14.1,11.7,0.084,756484.9,756484.9,12462,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499124634,2180505.00
07/03/2017 19:30,2,0.447,ACTIVE,211.70,338.74,59.986,1499124605,"274151322000054","219011344069620",27.33,30.80,0,333.93,347.76,12.4,10.0,0.066,979315.9,979315.9,12331,0,0,0,L,1151911521,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499124635,2180506.00
07/03/2017 19:30,2,0.520,ACTIVE,212.83,339.34,59.996,1499124605,"201051344000867","219011344069620",28.01,27.30,0,333.03,351.67,14.8,12.3,0.093,750300.9,750300.9,12460,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499124636,2180507.00
07/03/2017 19:30,2,0.484,ACTIVE,213.29,340.25,59.986,1499124605,"201051344001093","219011344069620",27.29,26.50,0,333.33,351.07,13.4,11.0,0.080,754696.8,754696.8,12450,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499124637,2180508.00
07/03/2017 19:30,2,0.488,ACTIVE,212.83,340.55,59.996,1499124605,"201051344000900","219011344069620",27.73,28.30,0,332.43,352.27,13.7,11.3,0.093,771874.0,771874.0,12441,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499124637,2180509.00
07/03/2017 19:30,2,0.502,ACTIVE,213.06,339.95,59.991,1499124605,"201051344000648","219011344069620",28.13,26.50,0,333.03,353.17,14.3,11.9,0.088,759790.6,759790.6,12428,0,0,0,L,1122011218,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499124638,2180510.00
07/03/2017 19:30,2,0.518,ACTIVE,212.61,339.65,59.949,1499124605,"201051344000569","219011344069620",27.75,29.30,0,333.33,352.27,14.6,12.1,0.097,773990.9,773990.9,12406,0,0,0,L,1122011218,0,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499124639,2180511.00
07/03/2017 19:30,2,0.539,ACTIVE,213.06,339.95,59.996,1499124605,"201051344000983","219011344069620",27.97,29.00,0,333.03,352.27,15.3,12.8,0.093,764560.7,764560.7,12433,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499124640,2180512.00
07/03/2017 19:30,2,0.479,ACTIVE,212.83,340.25,60.007,1499124605,"201051344001158","219011344069620",28.69,27.30,0,332.13,352.87,13.9,11.5,0.088,749363.9,749363.9,12435,0,0,0,L,1122011218,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499124641,2180513.00
07/03/2017 19:30,2,0.494,ACTIVE,213.06,340.85,60.007,1499124605,"201051344000576","219011344069620",27.71,27.00,0,333.03,352.27,13.9,11.5,0.093,763925.3,763925.3,12435,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499124642,2180514.00
07/03/2017 19:30,2,0.469,ACTIVE,212.38,339.04,59.986,1499124605,"274151322000087","219011344069620",27.27,34.00,0,334.24,347.16,13.0,10.6,0.075,953294.1,953294.1,12527,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499124643,2180515.00
07/03/2017 19:45,2,0.467,ACTIVE,213.06,339.95,59.996,1499125503,"201051344000645","219011344069620",27.55,27.00,0,333.63,348.66,13.1,10.7,0.080,762868.7,762868.7,12416,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499125505,2180516.00
07/03/2017 19:45,2,0.393,ACTIVE,212.16,339.95,59.991,1499125503,"274151322000085","219011344069620",26.82,29.50,0,335.14,344.45,10.7,8.4,0.057,974944.5,974944.5,12338,0,0,0,L,1151911521,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499125505,2180517.00
07/03/2017 19:45,2,0.500,ACTIVE,213.51,341.45,59.996,1499125503,"201051344000633","219011344069620",24.23,25.50,0,333.03,349.86,12.3,10.0,0.071,749643.8,749643.8,12467,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499125506,2180518.00
07/03/2017 19:45,2,0.471,ACTIVE,213.06,340.25,59.986,1499125503,"201051344000469","219011344069620",27.61,27.00,0,331.53,348.06,13.2,10.8,0.088,753102.1,753102.1,12439,0,0,0,L,1122011218,0,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499125507,2180519.00
07/03/2017 19:45,2,0.469,ACTIVE,213.06,340.55,59.996,1499125503,"201051344000646","219011344069620",27.53,25.00,0,332.73,348.06,13.1,10.7,0.080,748182.8,748182.8,12433,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499125508,2180520.00
07/03/2017 19:45,2,0.416,ACTIVE,211.70,337.84,59.991,1499125503,"274151322000052","219011344069620",27.47,28.80,0,334.24,345.06,11.6,9.3,0.049,1013683.9,1013683.9,12348,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499125509,2180521.00
07/03/2017 19:45,2,0.496,ACTIVE,213.29,340.85,59.986,1499125503,"201051344000585","219011344069620",28.03,25.80,0,333.93,348.96,14.1,11.7,0.075,761019.1,761019.1,12433,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499125510,2180522.00
07/03/2017 19:45,2,0.443,ACTIVE,213.29,339.95,59.986,1499125503,"201051344001230","219011344069620",27.33,24.00,0,331.83,346.56,12.3,9.9,0.066,752755.5,752755.5,12451,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499125511,2180523.00
07/03/2017 19:45,2,0.434,ACTIVE,213.51,340.55,59.991,1499125503,"201051344000582","219011344069620",28.09,26.30,0,333.93,348.96,12.3,10.0,0.071,742117.3,742117.3,12421,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499125512,2180524.00
07/03/2017 19:45,2,0.510,ACTIVE,212.83,340.25,59.986,1499125503,"201051344000955","219011344069620",24.21,25.80,0,331.83,347.76,12.5,10.2,0.075,761635.7,761635.7,12443,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499125513,2180525.00
07/03/2017 19:45,2,0.244,ACTIVE,211.93,398.56,59.981,1499125503,"274151322000094","219011344069620",37.49,30.30,0,336.04,406.37,9.2,7.0,0.053,834195.7,834195.7,12664,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499125513,2180526.00
07/03/2017 19:45,2,0.498,ACTIVE,212.83,339.34,59.991,1499125503,"201051344000579","219011344069620",28.31,26.00,0,332.43,347.76,14.3,11.8,0.080,771240.1,771240.1,12430,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499125514,2180527.00
07/03/2017 19:45,2,0.463,ACTIVE,213.06,339.65,59.986,1499125503,"201051344000890","219011344069620",27.95,24.80,0,331.83,348.06,13.2,10.8,0.075,755673.4,755673.4,12443,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499125515,2180528.00
07/03/2017 19:45,2,0.486,ACTIVE,213.29,340.55,59.996,1499125503,"201051344000438","219011344069620",24.03,25.00,0,333.93,347.46,11.8,9.5,0.071,758213.7,758213.7,12428,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499125516,2180529.00
07/03/2017 19:45,2,0.475,ACTIVE,213.29,339.04,59.986,1499125503,"201051344000417","219011344069620",18.03,24.50,0,332.43,345.96,8.7,6.5,0.044,688044.3,688044.3,12456,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499125517,2180530.00
07/03/2017 19:45,2,0.396,ACTIVE,211.93,339.65,60.028,1499125503,"274151322000083","219011344069620",27.33,28.50,0,334.24,345.06,11.0,8.7,0.071,1003460.1,1003460.1,12353,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499125518,2180531.00
07/03/2017 19:45,2,0.422,ACTIVE,212.61,339.95,59.991,1499125503,"274151322000076","219011344069620",27.75,29.00,0,335.74,345.36,11.9,9.5,0.071,1070654.5,1070654.5,12358,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499125519,2180532.00
07/03/2017 19:45,2,0.510,ACTIVE,212.83,340.25,59.996,1499125503,"201051344000868","219011344069620",24.63,25.80,0,332.43,347.76,12.8,10.4,0.075,751516.2,751516.2,12444,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499125520,2180533.00
07/03/2017 19:45,2,0.414,ACTIVE,211.70,338.74,59.996,1499125503,"274151322000095","219011344069620",27.12,28.50,0,333.93,345.96,11.4,9.1,0.071,1060336.9,1060336.9,12367,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499125521,2180534.00
07/03/2017 19:45,2,0.443,ACTIVE,212.83,340.55,59.981,1499125503,"201051344000988","219011344069620",18.09,26.80,0,331.83,346.56,8.2,5.9,0.049,660396.8,660396.8,12424,0,0,0,L,1122011218,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499125522,2180535.00
07/03/2017 19:45,2,0.455,ACTIVE,213.29,339.95,60.002,1499125503,"201051344001025","219011344069620",27.79,25.30,0,333.03,348.96,12.9,10.5,0.080,758339.4,758339.4,12439,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499125523,2180536.00
07/03/2017 19:45,2,0.480,ACTIVE,212.83,339.65,59.991,1499125503,"201051344000458","219011344069620",27.43,28.30,0,332.43,347.76,13.3,11.0,0.084,763082.8,763082.8,12415,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499125524,2180537.00
07/03/2017 19:45,2,0.475,ACTIVE,213.29,341.45,59.991,1499125503,"201051344000853","219011344069620",27.29,27.80,0,333.93,348.36,13.2,10.8,0.084,764087.9,764087.9,12430,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499125525,2180538.00
07/03/2017 19:45,2,0.457,ACTIVE,213.74,341.45,59.996,1499125503,"201051344000685","219011344069620",23.95,24.50,0,333.03,348.96,11.1,8.8,0.075,758118.0,758118.0,12455,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499125526,2180539.00
07/03/2017 19:45,2,0.441,ACTIVE,213.29,340.25,59.991,1499125503,"201051344000917","219011344069620",27.67,26.80,0,332.73,348.36,12.4,10.0,0.071,754771.7,754771.7,12440,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499125526,2180540.00
07/03/2017 19:45,2,0.475,ACTIVE,213.29,340.25,59.970,1499125503,"201051344001145","219011344069620",23.20,24.00,0,334.54,347.46,11.2,8.9,0.062,762762.4,762762.4,12436,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499125527,2180541.00
07/03/2017 19:45,2,0.461,ACTIVE,213.51,340.85,59.996,1499125503,"201051344000651","219011344069620",26.30,26.30,0,332.43,347.16,12.3,9.9,0.075,751513.6,751513.6,12434,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499125528,2180542.00
07/03/2017 19:45,2,0.373,ACTIVE,211.25,338.44,60.002,1499125503,"274151322000088","219011344069620",26.74,28.50,0,334.24,343.55,10.2,7.9,0.053,962456.8,962456.8,12349,0,0,0,L,1151911521,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499125529,2180543.00
07/03/2017 19:45,2,0.268,ACTIVE,212.38,392.85,59.986,1499125503,"274151322000068","219011344069620",36.92,31.00,0,336.94,413.59,10.1,7.9,0.053,834805.9,834805.9,12679,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499125530,2180544.00
07/03/2017 19:45,2,0.477,ACTIVE,213.06,339.34,60.002,1499125503,"201051344001135","219011344069620",28.37,25.50,0,333.03,347.16,13.7,11.3,0.080,746952.0,746952.0,12422,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499125531,2180545.00
07/03/2017 19:45,2,0.475,ACTIVE,212.61,339.04,59.996,1499125503,"201051344000594","219011344069620",27.99,25.00,0,330.93,348.06,13.5,11.1,0.080,766106.3,766106.3,12425,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499125532,2180546.00
07/03/2017 19:45,2,0.457,ACTIVE,213.29,339.34,60.028,1499125503,"201051344001203","219011344069620",27.39,25.30,0,333.03,348.06,12.7,10.4,0.075,756487.6,756487.6,12463,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499125533,2180547.00
07/03/2017 19:45,2,0.393,ACTIVE,212.16,339.34,59.986,1499125503,"274151322000054","219011344069620",26.90,29.30,0,334.24,344.45,10.7,8.4,0.066,979318.1,979318.1,12332,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499125534,2180548.00
07/03/2017 19:45,2,0.463,ACTIVE,213.06,339.65,60.012,1499125503,"201051344000867","219011344069620",28.65,26.30,0,332.13,347.46,13.4,11.0,0.075,750303.7,750303.7,12461,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499125535,2180549.00
07/03/2017 19:45,2,0.445,ACTIVE,213.06,340.25,59.996,1499125503,"201051344001093","219011344069620",27.79,25.30,0,332.43,347.16,12.6,10.2,0.066,754699.4,754699.4,12451,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499125536,2180550.00
07/03/2017 19:45,2,0.455,ACTIVE,213.06,340.55,59.996,1499125503,"201051344000900","219011344069620",27.55,27.50,0,332.73,346.86,12.8,10.4,0.080,771876.6,771876.6,12442,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499125537,2180551.00
07/03/2017 19:45,2,0.488,ACTIVE,213.29,340.25,60.007,1499125503,"201051344000648","219011344069620",27.29,25.50,0,333.63,348.06,13.5,11.1,0.084,759793.4,759793.4,12429,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499125537,2180552.00
07/03/2017 19:45,2,0.486,ACTIVE,213.06,339.95,59.996,1499125503,"201051344000569","219011344069620",27.02,28.50,0,332.43,346.86,13.3,11.0,0.084,773993.7,773993.7,12407,0,0,0,L,1122011218,0,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499125538,2180553.00
07/03/2017 19:45,2,0.496,ACTIVE,213.06,339.65,59.959,1499125503,"201051344000983","219011344069620",28.07,28.30,0,332.73,347.76,14.1,11.7,0.084,764563.7,764563.7,12434,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499125539,2180554.00
07/03/2017 19:45,2,0.459,ACTIVE,213.06,339.65,59.996,1499125503,"201051344001158","219011344069620",27.77,26.80,0,332.13,347.46,12.9,10.6,0.084,749366.5,749366.5,12436,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499125540,2180555.00
07/03/2017 19:45,2,0.469,ACTIVE,213.29,341.45,60.018,1499125503,"201051344000576","219011344069620",27.35,26.00,0,333.03,348.36,13.0,10.7,0.084,763928.0,763928.0,12436,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499125541,2180556.00
07/03/2017 19:45,2,0.402,ACTIVE,211.93,339.04,59.986,1499125503,"274151322000087","219011344069620",26.66,32.00,0,334.54,344.15,10.9,8.6,0.062,953296.4,953296.4,12528,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499125542,2180557.00
07/03/2017 20:00,2,0.445,ACTIVE,213.06,339.34,59.975,1499126404,"201051344000645","219011344069620",27.06,26.00,0,333.63,347.76,12.2,9.9,0.075,762871.3,762871.3,12417,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499126405,2180558.00
07/03/2017 20:00,2,0.357,ACTIVE,211.70,338.14,59.975,1499126404,"274151322000085","219011344069620",26.74,28.30,0,334.54,344.15,9.7,7.4,0.053,974946.4,974946.4,12339,0,0,0,L,1151911521,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499126406,2180559.00
07/03/2017 20:00,2,0.477,ACTIVE,213.29,339.95,60.002,1499126404,"201051344000633","219011344069620",23.18,24.50,0,333.33,348.66,11.2,8.9,0.071,749646.2,749646.2,12468,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499126407,2180560.00
07/03/2017 20:00,2,0.451,ACTIVE,212.83,338.44,60.028,1499126404,"201051344000469","219011344069620",27.43,26.30,0,331.83,348.06,12.6,10.2,0.084,753104.7,753104.7,12440,0,0,0,L,1122011218,0,120.88,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499126408,2180561.00
07/03/2017 20:00,2,0.436,ACTIVE,212.83,339.95,60.002,1499126404,"201051344000646","219011344069620",28.03,24.50,0,332.43,346.56,12.4,10.0,0.071,748185.4,748185.4,12434,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499126409,2180562.00
07/03/2017 20:00,2,0.391,ACTIVE,211.48,338.74,60.007,1499126404,"274151322000052","219011344069620",27.37,27.80,0,333.63,344.15,10.8,8.5,0.053,1013686.1,1013686.1,12349,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499126410,2180563.00
07/03/2017 20:00,2,0.496,ACTIVE,213.51,340.85,60.049,1499126404,"201051344000585","219011344069620",23.44,25.00,0,332.43,347.76,11.8,9.5,0.071,761021.7,761021.7,12434,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499126411,2180564.00
07/03/2017 20:00,2,0.402,ACTIVE,213.06,339.04,59.975,1499126404,"201051344001230","219011344069620",27.97,23.30,0,331.53,345.66,11.4,9.1,0.066,752757.9,752757.9,12452,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499126411,2180565.00
07/03/2017 20:00,2,0.408,ACTIVE,213.74,340.85,60.012,1499126404,"201051344000582","219011344069620",27.75,24.80,0,333.33,347.16,11.5,9.2,0.071,742119.7,742119.7,12422,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499126412,2180566.00
07/03/2017 20:00,2,0.486,ACTIVE,213.06,339.65,60.007,1499126404,"201051344000955","219011344069620",23.36,24.80,0,332.13,346.26,11.5,9.2,0.071,761638.1,761638.1,12444,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499126413,2180567.00
07/03/2017 20:00,2,0.227,ACTIVE,211.93,390.14,59.996,1499126404,"274151322000094","219011344069620",36.58,29.30,0,336.64,407.87,8.4,6.2,0.049,834197.3,834197.3,12665,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499126414,2180568.00
07/03/2017 20:00,2,0.484,ACTIVE,212.83,338.74,60.034,1499126404,"201051344000579","219011344069620",27.53,25.50,0,332.73,346.86,13.6,11.2,0.071,771243.0,771243.0,12431,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499126415,2180569.00
07/03/2017 20:00,2,0.436,ACTIVE,213.29,339.65,60.002,1499126404,"201051344000890","219011344069620",27.97,24.00,0,333.03,347.16,12.4,10.0,0.066,755676.0,755676.0,12444,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499126416,2180570.00
07/03/2017 20:00,2,0.463,ACTIVE,213.51,339.95,60.007,1499126404,"201051344000438","219011344069620",22.94,24.30,0,333.63,346.56,10.8,8.5,0.057,758216.0,758216.0,12429,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499126417,2180571.00
07/03/2017 20:00,2,0.445,ACTIVE,213.51,339.95,60.007,1499126404,"201051344000417","219011344069620",18.11,23.80,0,332.43,345.36,8.2,6.0,0.040,688045.9,688045.9,12457,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499126418,2180572.00
07/03/2017 20:00,2,0.365,ACTIVE,211.93,340.55,60.007,1499126404,"274151322000083","219011344069620",27.17,27.50,0,334.54,344.15,10.1,7.8,0.057,1003462.1,1003462.1,12354,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499126419,2180573.00
07/03/2017 20:00,2,0.391,ACTIVE,212.38,340.55,60.002,1499126404,"274151322000076","219011344069620",27.65,28.00,0,335.74,345.06,11.0,8.7,0.066,1070656.7,1070656.7,12359,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499126420,2180574.00
07/03/2017 20:00,2,0.486,ACTIVE,212.61,338.74,60.007,1499126404,"201051344000868","219011344069620",22.94,24.80,0,332.43,347.46,11.3,9.0,0.062,751518.6,751518.6,12445,0,0,0,L,1122011218,0,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499126420,2180575.00
07/03/2017 20:00,2,0.369,ACTIVE,211.48,337.54,60.002,1499126404,"274151322000095","219011344069620",27.59,27.50,0,334.54,343.85,10.3,8.0,0.062,1060339.0,1060339.0,12368,0,0,0,L,1151911521,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499126421,2180576.00
07/03/2017 20:00,2,0.418,ACTIVE,212.83,339.34,60.007,1499126404,"201051344000988","219011344069620",18.13,26.30,0,331.83,346.86,7.7,5.5,0.053,660398.2,660398.2,12425,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499126422,2180577.00
07/03/2017 20:00,2,0.432,ACTIVE,213.29,339.34,60.002,1499126404,"201051344001025","219011344069620",27.61,24.30,0,333.63,347.16,12.1,9.8,0.062,758342.0,758342.0,12440,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499126423,2180578.00
07/03/2017 20:00,2,0.475,ACTIVE,212.61,338.14,60.002,1499126404,"201051344000458","219011344069620",24.59,27.80,0,332.73,347.16,11.8,9.5,0.075,763085.4,763085.4,12416,0,0,0,L,1122011218,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499126424,2180579.00
07/03/2017 20:00,2,0.445,ACTIVE,213.29,340.55,60.012,1499126404,"201051344000853","219011344069620",27.41,27.30,0,333.93,348.66,12.4,10.1,0.080,764090.5,764090.5,12431,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499126425,2180580.00
07/03/2017 20:00,2,0.430,ACTIVE,213.74,340.85,60.002,1499126404,"201051344000685","219011344069620",22.52,23.80,0,333.93,347.76,9.8,7.6,0.062,758120.1,758120.1,12456,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499126426,2180581.00
07/03/2017 20:00,2,0.404,ACTIVE,213.74,341.15,60.002,1499126404,"201051344000917","219011344069620",27.65,25.50,0,333.03,348.06,11.3,9.0,0.062,754774.1,754774.1,12441,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499126427,2180582.00
07/03/2017 20:00,2,0.410,ACTIVE,213.74,340.55,60.044,1499126404,"201051344001145","219011344069620",27.73,23.00,0,333.63,347.16,11.6,9.2,0.057,762764.6,762764.6,12437,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499126428,2180583.00
07/03/2017 20:00,2,0.418,ACTIVE,213.51,341.45,59.996,1499126404,"201051344000651","219011344069620",27.43,25.00,0,333.93,346.56,11.6,9.3,0.071,751516.0,751516.0,12435,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499126429,2180584.00
07/03/2017 20:00,2,0.352,ACTIVE,211.48,338.74,59.991,1499126404,"274151322000088","219011344069620",26.34,27.80,0,334.24,343.25,9.4,7.1,0.053,962458.7,962458.7,12350,0,0,0,L,1151911521,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499126430,2180585.00
07/03/2017 20:00,2,0.244,ACTIVE,212.61,396.45,60.002,1499126404,"274151322000068","219011344069620",37.25,30.50,0,336.94,408.48,9.3,7.0,0.049,834807.8,834807.8,12680,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499126431,2180586.00
07/03/2017 20:00,2,0.469,ACTIVE,213.29,339.34,60.007,1499126404,"201051344001135","219011344069620",27.15,24.50,0,332.13,345.96,12.9,10.6,0.071,746954.8,746954.8,12423,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499126432,2180587.00
07/03/2017 20:00,2,0.445,ACTIVE,212.38,338.44,59.996,1499126404,"201051344000594","219011344069620",27.89,24.30,0,330.63,346.86,12.6,10.2,0.071,766109.0,766109.0,12426,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499126433,2180588.00
07/03/2017 20:00,2,0.426,ACTIVE,213.74,339.65,60.002,1499126404,"201051344001203","219011344069620",27.57,24.50,0,333.03,347.46,11.9,9.6,0.071,756490.1,756490.1,12464,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499126433,2180589.00
07/03/2017 20:00,2,0.365,ACTIVE,211.70,338.74,59.996,1499126404,"274151322000054","219011344069620",26.74,28.50,0,334.24,344.15,9.9,7.6,0.053,979320.1,979320.1,12333,0,0,0,L,1151911521,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499126434,2180590.00
07/03/2017 20:00,2,0.455,ACTIVE,213.06,338.14,59.996,1499126404,"201051344000867","219011344069620",27.53,25.50,0,332.73,347.46,12.7,10.3,0.071,750306.4,750306.4,12462,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499126435,2180591.00
07/03/2017 20:00,2,0.414,ACTIVE,213.51,340.85,59.996,1499126404,"201051344001093","219011344069620",27.99,24.30,0,332.13,347.46,11.7,9.4,0.062,754701.9,754701.9,12452,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499126437,2180592.00
07/03/2017 20:00,2,0.459,ACTIVE,212.83,339.04,59.996,1499126404,"201051344000900","219011344069620",23.24,26.80,0,332.13,347.16,10.8,8.5,0.071,771878.9,771878.9,12443,0,0,0,L,1122011218,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499126437,2180593.00
07/03/2017 20:00,2,0.486,ACTIVE,213.06,339.34,60.023,1499126404,"201051344000648","219011344069620",24.35,24.80,0,334.24,348.06,12.0,9.7,0.071,759796.0,759796.0,12430,0,0,0,L,1122011218,0,120.88,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499126438,2180594.00
07/03/2017 20:00,2,0.475,ACTIVE,212.83,339.04,59.991,1499126404,"201051344000569","219011344069620",25.03,28.00,0,332.73,347.76,12.0,9.7,0.075,773996.4,773996.4,12408,0,0,0,L,1122011218,0,120.88,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499126439,2180595.00
07/03/2017 20:00,2,0.467,ACTIVE,212.61,338.74,59.991,1499126404,"201051344000983","219011344069620",28.21,27.80,0,332.43,347.46,13.3,11.0,0.080,764566.5,764566.5,12435,0,0,0,L,1122011218,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499126440,2180596.00
07/03/2017 20:00,2,0.443,ACTIVE,212.83,338.74,60.018,1499126404,"201051344001158","219011344069620",27.23,26.00,0,332.43,346.86,12.2,9.9,0.075,749369.1,749369.1,12437,0,0,0,L,1122011218,0,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499126441,2180597.00
07/03/2017 20:00,2,0.441,ACTIVE,213.29,340.25,59.986,1499126404,"201051344000576","219011344069620",27.41,25.00,0,333.33,348.36,12.3,9.9,0.080,763930.6,763930.6,12437,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499126442,2180598.00
07/03/2017 20:00,2,0.365,ACTIVE,211.93,340.25,59.991,1499126404,"274151322000087","219011344069620",26.64,30.30,0,334.54,344.15,9.8,7.6,0.049,953298.4,953298.4,12529,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499126443,2180599.00
07/03/2017 20:15,2,0.406,ACTIVE,213.74,340.25,59.986,1499127304,"201051344000645","219011344069620",27.53,25.50,0,333.33,346.56,11.3,9.0,0.066,762873.6,762873.6,12418,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499127305,2180600.00
07/03/2017 20:15,2,0.314,ACTIVE,212.61,338.14,60.012,1499127304,"274151322000085","219011344069620",26.86,27.30,0,335.44,343.55,8.6,6.4,0.035,974948.2,974948.2,12340,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499127306,2180601.00
07/03/2017 20:15,2,0.404,ACTIVE,213.74,341.15,59.991,1499127304,"201051344000633","219011344069620",28.41,24.30,0,331.83,347.46,11.7,9.3,0.071,749648.5,749648.5,12469,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499127307,2180602.00
07/03/2017 20:15,2,0.416,ACTIVE,213.29,339.95,59.991,1499127304,"201051344000469","219011344069620",27.51,26.30,0,330.33,345.96,11.7,9.3,0.071,753107.1,753107.1,12441,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499127308,2180603.00
07/03/2017 20:15,2,0.438,ACTIVE,213.06,339.34,60.018,1499127304,"201051344000646","219011344069620",22.50,24.30,0,332.13,347.16,10.0,7.7,0.057,748187.6,748187.6,12435,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499127309,2180604.00
07/03/2017 20:15,2,0.355,ACTIVE,212.16,339.65,59.991,1499127304,"274151322000052","219011344069620",26.92,27.30,0,334.24,344.15,9.7,7.4,0.057,1013688.1,1013688.1,12350,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499127310,2180605.00
07/03/2017 20:15,2,0.465,ACTIVE,213.51,340.25,60.002,1499127304,"201051344000585","219011344069620",22.22,24.50,0,333.03,346.26,10.5,8.2,0.053,761023.9,761023.9,12435,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499127311,2180606.00
07/03/2017 20:15,2,0.383,ACTIVE,213.06,339.04,59.991,1499127304,"201051344001230","219011344069620",26.48,22.80,0,332.43,345.36,10.3,8.0,0.053,752760.0,752760.0,12453,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499127312,2180607.00
07/03/2017 20:15,2,0.385,ACTIVE,213.96,340.55,59.991,1499127304,"201051344000582","219011344069620",27.12,24.00,0,333.33,346.26,10.6,8.3,0.057,742121.9,742121.9,12423,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499127312,2180608.00
07/03/2017 20:15,2,0.426,ACTIVE,212.83,339.34,59.981,1499127304,"201051344000955","219011344069620",27.35,24.30,0,332.43,346.26,11.8,9.5,0.066,761640.4,761640.4,12445,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499127313,2180609.00
07/03/2017 20:15,2,0.199,ACTIVE,212.61,387.44,59.991,1499127304,"274151322000094","219011344069620",36.46,28.30,0,336.34,402.46,7.3,5.2,0.031,834198.7,834198.7,12666,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499127314,2180610.00
07/03/2017 20:15,2,0.443,ACTIVE,213.06,338.74,59.970,1499127304,"201051344000579","219011344069620",28.17,25.00,0,332.13,346.26,12.7,10.3,0.071,771245.7,771245.7,12432,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499127315,2180611.00
07/03/2017 20:15,2,0.404,ACTIVE,213.29,339.04,60.002,1499127304,"201051344000890","219011344069620",27.53,23.50,0,332.73,346.56,11.3,9.0,0.062,755678.3,755678.3,12445,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499127316,2180612.00
07/03/2017 20:15,2,0.406,ACTIVE,213.51,340.25,60.002,1499127304,"201051344000438","219011344069620",27.55,23.50,0,334.54,346.56,11.3,9.0,0.062,758218.1,758218.1,12430,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499127317,2180613.00
07/03/2017 20:15,2,0.414,ACTIVE,213.51,339.34,60.002,1499127304,"201051344000417","219011344069620",18.19,23.30,0,333.63,345.36,7.7,5.5,0.035,688047.3,688047.3,12458,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499127318,2180614.00
07/03/2017 20:15,2,0.326,ACTIVE,212.16,340.25,60.012,1499127304,"274151322000083","219011344069620",26.76,26.80,0,334.84,343.55,8.8,6.6,0.044,1003463.9,1003463.9,12355,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499127319,2180615.00
07/03/2017 20:15,2,0.352,ACTIVE,212.83,340.25,59.991,1499127304,"274151322000076","219011344069620",27.43,27.50,0,335.74,344.15,9.8,7.5,0.053,1070658.8,1070658.8,12360,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499127320,2180616.00
07/03/2017 20:15,2,0.426,ACTIVE,212.83,339.04,60.034,1499127304,"201051344000868","219011344069620",27.37,24.30,0,331.83,345.06,11.8,9.5,0.066,751520.9,751520.9,12446,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499127321,2180617.00
07/03/2017 20:15,2,0.330,ACTIVE,212.16,338.44,59.991,1499127304,"274151322000095","219011344069620",27.10,26.30,0,334.54,343.25,9.1,6.9,0.049,1060340.9,1060340.9,12369,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499127321,2180618.00
07/03/2017 20:15,2,0.383,ACTIVE,213.29,340.25,59.996,1499127304,"201051344000988","219011344069620",18.19,26.00,0,330.33,345.36,7.1,4.9,0.040,660399.5,660399.5,12426,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499127322,2180619.00
07/03/2017 20:15,2,0.396,ACTIVE,213.29,338.14,59.986,1499127304,"201051344001025","219011344069620",27.93,23.50,0,333.03,347.46,11.2,8.9,0.062,758344.3,758344.3,12441,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499127323,2180620.00
07/03/2017 20:15,2,0.445,ACTIVE,213.06,339.04,59.996,1499127304,"201051344000458","219011344069620",23.42,27.00,0,332.13,345.96,10.6,8.3,0.062,763087.6,763087.6,12417,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499127324,2180621.00
07/03/2017 20:15,2,0.402,ACTIVE,213.74,341.15,59.996,1499127304,"201051344000853","219011344069620",27.85,27.30,0,333.93,347.16,11.4,9.1,0.071,764092.9,764092.9,12432,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499127325,2180622.00
07/03/2017 20:15,2,0.371,ACTIVE,213.96,341.45,59.996,1499127304,"201051344000685","219011344069620",26.84,23.00,0,334.24,347.76,10.1,7.8,0.062,758122.1,758122.1,12457,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499127326,2180623.00
07/03/2017 20:15,2,0.373,ACTIVE,213.29,340.25,59.991,1499127304,"201051344000917","219011344069620",27.33,24.50,0,332.73,347.76,10.3,8.1,0.057,754776.2,754776.2,12442,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499127327,2180624.00
07/03/2017 20:15,2,0.373,ACTIVE,213.74,340.25,59.991,1499127304,"201051344001145","219011344069620",27.45,22.80,0,334.84,347.46,10.4,8.1,0.057,762766.8,762766.8,12438,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499127328,2180625.00
07/03/2017 20:15,2,0.391,ACTIVE,213.51,340.55,59.996,1499127304,"201051344000651","219011344069620",27.04,24.00,0,334.24,347.46,10.7,8.4,0.057,751518.2,751518.2,12436,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499127329,2180626.00
07/03/2017 20:15,2,0.312,ACTIVE,212.16,339.04,59.991,1499127304,"274151322000088","219011344069620",26.26,27.00,0,334.24,343.85,8.3,6.1,0.049,962460.3,962460.3,12351,0,0,0,L,1151911521,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499127330,2180627.00
