ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2017 20:15,2,0.227,ACTIVE,213.06,382.03,60.002,1499127304,"274151322000068","219011344069620",35.64,29.80,0,336.94,404.27,8.2,6.0,0.040,834809.4,834809.4,12681,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499127331,2180628.00
07/03/2017 20:15,2,0.438,ACTIVE,213.29,339.04,59.996,1499127304,"201051344001135","219011344069620",26.76,24.00,0,333.63,346.26,11.9,9.5,0.062,746957.3,746957.3,12424,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499127332,2180629.00
07/03/2017 20:15,2,0.412,ACTIVE,213.06,339.04,60.012,1499127304,"201051344000594","219011344069620",27.89,24.00,0,330.63,345.36,11.7,9.3,0.062,766111.5,766111.5,12427,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499127333,2180630.00
07/03/2017 20:15,2,0.391,ACTIVE,213.74,339.65,60.007,1499127304,"201051344001203","219011344069620",27.61,23.80,0,334.24,347.76,11.0,8.7,0.062,756492.4,756492.4,12465,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499127333,2180631.00
07/03/2017 20:15,2,0.324,ACTIVE,212.38,340.25,60.007,1499127304,"274151322000054","219011344069620",26.90,27.80,0,333.93,343.55,8.9,6.6,0.044,979321.9,979321.9,12334,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499127335,2180632.00
07/03/2017 20:15,2,0.414,ACTIVE,213.29,339.04,59.996,1499127304,"201051344000867","219011344069620",27.95,25.00,0,330.93,345.66,11.8,9.4,0.062,750308.9,750308.9,12463,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499127336,2180633.00
07/03/2017 20:15,2,0.383,ACTIVE,213.51,340.25,59.996,1499127304,"201051344001093","219011344069620",27.97,23.80,0,333.33,346.56,10.8,8.5,0.053,754704.1,754704.1,12453,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499127337,2180634.00
07/03/2017 20:15,2,0.387,ACTIVE,213.29,339.95,60.012,1499127304,"201051344000900","219011344069620",27.95,26.80,0,332.13,345.66,11.0,8.7,0.071,771881.1,771881.1,12444,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499127338,2180635.00
07/03/2017 20:15,2,0.451,ACTIVE,213.29,339.34,60.007,1499127304,"201051344000648","219011344069620",22.76,24.50,0,332.43,346.26,10.4,8.1,0.062,759798.1,759798.1,12431,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499127338,2180636.00
07/03/2017 20:15,2,0.445,ACTIVE,213.29,339.04,60.012,1499127304,"201051344000569","219011344069620",23.10,27.80,0,331.83,345.06,10.4,8.1,0.057,773998.5,773998.5,12409,0,0,0,L,1122011218,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499127339,2180637.00
07/03/2017 20:15,2,0.436,ACTIVE,213.29,339.65,60.002,1499127304,"201051344000983","219011344069620",27.97,27.00,0,331.83,345.66,12.4,10.0,0.066,764569.1,764569.1,12436,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499127340,2180638.00
07/03/2017 20:15,2,0.406,ACTIVE,213.06,338.74,59.996,1499127304,"201051344001158","219011344069620",27.41,25.50,0,331.83,345.96,11.3,9.0,0.071,749371.4,749371.4,12438,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499127341,2180639.00
07/03/2017 20:15,2,0.408,ACTIVE,213.74,341.15,60.002,1499127304,"201051344000576","219011344069620",27.31,24.50,0,331.83,346.86,11.3,9.0,0.071,763932.9,763932.9,12438,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499127342,2180640.00
07/03/2017 20:15,2,0.330,ACTIVE,212.61,339.95,60.012,1499127304,"274151322000087","219011344069620",26.06,29.00,0,334.24,343.55,8.7,6.5,0.044,953300.2,953300.2,12530,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499127343,2180641.00
07/03/2017 20:30,2,0.371,ACTIVE,212.61,336.04,59.991,1499128203,"201051344000645","219011344069620",27.02,25.30,0,331.53,346.56,10.2,7.9,0.057,762875.7,762875.7,12419,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499128204,2180642.00
07/03/2017 20:30,2,0.275,ACTIVE,211.25,334.84,59.986,1499128203,"274151322000085","219011344069620",27.21,26.30,0,330.93,343.25,7.6,5.4,0.035,974949.6,974949.6,12341,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499128205,2180643.00
07/03/2017 20:30,2,0.381,ACTIVE,212.38,337.54,59.959,1499128203,"201051344000633","219011344069620",27.27,24.00,0,330.93,348.36,10.6,8.3,0.057,749650.7,749650.7,12470,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499128206,2180644.00
07/03/2017 20:30,2,0.379,ACTIVE,212.16,336.04,59.970,1499128203,"201051344000469","219011344069620",27.31,26.00,0,329.43,346.56,10.5,8.2,0.066,753109.3,753109.3,12442,0,0,0,L,1122011218,0,120.65,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499128208,2180645.00
07/03/2017 20:30,2,0.377,ACTIVE,211.70,335.14,60.018,1499128203,"201051344000646","219011344069620",27.27,23.50,0,330.63,345.66,10.4,8.1,0.057,748189.7,748189.7,12436,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499128209,2180646.00
07/03/2017 20:30,2,0.314,ACTIVE,211.25,336.34,59.986,1499128203,"274151322000052","219011344069620",27.02,26.50,0,329.73,343.55,8.6,6.4,0.040,1013689.8,1013689.8,12351,0,0,0,L,1151911521,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499128209,2180647.00
07/03/2017 20:30,2,0.400,ACTIVE,211.93,336.34,59.991,1499128203,"201051344000585","219011344069620",27.83,23.80,0,330.93,346.26,11.4,9.0,0.053,761026.2,761026.2,12436,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499128211,2180648.00
07/03/2017 20:30,2,0.344,ACTIVE,211.70,334.84,59.996,1499128203,"201051344001230","219011344069620",27.14,22.30,0,330.33,345.36,9.4,7.2,0.049,752761.9,752761.9,12454,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499128211,2180649.00
07/03/2017 20:30,2,0.359,ACTIVE,212.38,336.34,59.986,1499128203,"201051344000582","219011344069620",26.40,23.00,0,331.23,345.66,9.6,7.4,0.053,742123.8,742123.8,12424,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499128212,2180650.00
07/03/2017 20:30,2,0.387,ACTIVE,211.70,335.14,59.991,1499128203,"201051344000955","219011344069620",27.51,23.50,0,330.63,345.36,10.8,8.5,0.049,761642.7,761642.7,12446,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499128213,2180651.00
07/03/2017 20:30,2,0.174,ACTIVE,211.48,379.32,59.975,1499128203,"274151322000094","219011344069620",35.62,27.50,0,336.64,398.56,6.2,4.1,0.031,834199.9,834199.9,12667,0,0,0,L,1151911521,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499128214,2180652.00
07/03/2017 20:30,2,0.416,ACTIVE,211.93,335.44,59.991,1499128203,"201051344000579","219011344069620",27.39,24.30,0,330.03,346.26,11.6,9.3,0.053,771248.1,771248.1,12433,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499128215,2180653.00
07/03/2017 20:30,2,0.375,ACTIVE,211.70,335.74,59.991,1499128203,"201051344000890","219011344069620",27.35,23.00,0,331.53,345.96,10.4,8.1,0.049,755680.5,755680.5,12446,0,0,0,L,1122011218,0,121.55,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499128216,2180654.00
07/03/2017 20:30,2,0.363,ACTIVE,212.16,335.74,59.981,1499128203,"201051344000438","219011344069620",28.15,23.00,0,331.53,346.56,10.4,8.1,0.053,758220.2,758220.2,12431,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499128217,2180655.00
07/03/2017 20:30,2,0.383,ACTIVE,212.16,335.14,59.986,1499128203,"201051344000417","219011344069620",17.95,22.80,0,331.83,344.45,7.0,4.8,0.031,688048.6,688048.6,12459,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499128218,2180656.00
07/03/2017 20:30,2,0.287,ACTIVE,211.25,333.63,59.991,1499128203,"274151322000083","219011344069620",26.60,26.00,0,330.33,343.25,7.8,5.6,0.022,1003465.4,1003465.4,12356,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499128219,2180657.00
07/03/2017 20:30,2,0.307,ACTIVE,211.93,336.04,59.991,1499128203,"274151322000076","219011344069620",27.79,26.80,0,331.53,344.15,8.7,6.4,0.049,1070660.5,1070660.5,12361,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499128220,2180658.00
07/03/2017 20:30,2,0.389,ACTIVE,211.70,335.44,59.986,1499128203,"201051344000868","219011344069620",27.17,24.50,0,329.73,345.66,10.7,8.4,0.057,751523.2,751523.2,12447,0,0,0,L,1122011218,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499128220,2180659.00
07/03/2017 20:30,2,0.289,ACTIVE,211.25,335.14,59.996,1499128203,"274151322000095","219011344069620",26.94,25.50,0,330.33,342.95,7.9,5.7,0.044,1060342.5,1060342.5,12370,0,0,0,L,1151911521,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499128221,2180660.00
07/03/2017 20:30,2,0.344,ACTIVE,211.93,336.34,60.039,1499128203,"201051344000988","219011344069620",18.21,26.00,0,329.13,345.36,6.3,4.2,0.031,660400.7,660400.7,12427,0,0,0,L,1122011218,0,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499128222,2180661.00
07/03/2017 20:30,2,0.367,ACTIVE,211.70,335.14,59.991,1499128203,"201051344001025","219011344069620",27.23,23.00,0,331.23,346.86,10.2,7.9,0.049,758346.4,758346.4,12442,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499128223,2180662.00
07/03/2017 20:30,2,0.381,ACTIVE,211.93,335.14,60.002,1499128203,"201051344000458","219011344069620",27.29,26.30,0,330.33,345.66,10.6,8.3,0.057,763089.6,763089.6,12418,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499128224,2180663.00
07/03/2017 20:30,2,0.371,ACTIVE,212.61,337.54,59.996,1499128203,"201051344000853","219011344069620",27.27,27.00,0,331.53,347.76,10.3,8.0,0.053,764095.0,764095.0,12433,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499128225,2180664.00
07/03/2017 20:30,2,0.330,ACTIVE,212.16,336.94,59.996,1499128203,"201051344000685","219011344069620",27.37,22.50,0,331.83,347.46,9.2,6.9,0.057,758124.0,758124.0,12458,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499128226,2180665.00
07/03/2017 20:30,2,0.342,ACTIVE,212.16,336.04,59.991,1499128203,"201051344000917","219011344069620",27.27,24.00,0,330.63,346.86,9.4,7.2,0.049,754778.2,754778.2,12443,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499128227,2180666.00
07/03/2017 20:30,2,0.346,ACTIVE,212.16,336.04,60.039,1499128203,"201051344001145","219011344069620",26.82,22.30,0,332.73,346.86,9.4,7.2,0.044,762768.7,762768.7,12439,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499128228,2180667.00
07/03/2017 20:30,2,0.361,ACTIVE,212.16,335.74,59.996,1499128203,"201051344000651","219011344069620",26.80,23.30,0,331.83,346.86,9.8,7.6,0.057,751520.2,751520.2,12437,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499128229,2180668.00
07/03/2017 20:30,2,0.273,ACTIVE,210.80,335.44,59.965,1499128203,"274151322000088","219011344069620",26.32,26.00,0,330.03,342.65,7.3,5.1,0.031,962461.7,962461.7,12352,0,0,0,L,1151911521,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499128230,2180669.00
07/03/2017 20:30,2,0.193,ACTIVE,211.70,392.85,59.996,1499128203,"274151322000068","219011344069620",37.01,29.00,0,337.24,401.56,7.3,5.1,0.027,834810.8,834810.8,12682,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499128231,2180670.00
07/03/2017 20:30,2,0.393,ACTIVE,211.70,334.84,59.996,1499128203,"201051344001135","219011344069620",27.67,23.30,0,331.23,345.96,11.0,8.7,0.049,746959.6,746959.6,12425,0,0,0,L,1122011218,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499128231,2180671.00
07/03/2017 20:30,2,0.379,ACTIVE,211.70,335.44,59.991,1499128203,"201051344000594","219011344069620",27.39,23.80,0,329.13,346.26,10.5,8.2,0.062,766113.7,766113.7,12428,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499128232,2180672.00
07/03/2017 20:30,2,0.359,ACTIVE,212.16,335.14,60.007,1499128203,"201051344001203","219011344069620",27.25,23.30,0,331.23,346.86,9.9,7.7,0.053,756494.4,756494.4,12466,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499128233,2180673.00
07/03/2017 20:30,2,0.287,ACTIVE,211.03,334.84,59.996,1499128203,"274151322000054","219011344069620",26.82,26.80,0,329.73,343.25,7.8,5.6,0.040,979323.4,979323.4,12335,0,0,0,L,1151911521,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499128234,2180674.00
07/03/2017 20:30,2,0.375,ACTIVE,212.16,334.54,59.991,1499128203,"201051344000867","219011344069620",28.01,25.30,0,330.03,345.96,10.7,8.4,0.053,750311.1,750311.1,12464,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499128235,2180675.00
07/03/2017 20:30,2,0.354,ACTIVE,211.93,335.74,59.996,1499128203,"201051344001093","219011344069620",27.77,23.30,0,330.93,346.26,10.0,7.7,0.044,754706.1,754706.1,12454,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499128236,2180676.00
07/03/2017 20:30,2,0.350,ACTIVE,211.93,336.04,59.991,1499128203,"201051344000900","219011344069620",27.35,26.80,0,330.33,345.96,9.8,7.5,0.057,771883.1,771883.1,12445,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499128237,2180677.00
07/03/2017 20:30,2,0.377,ACTIVE,212.16,335.74,60.023,1499128203,"201051344000648","219011344069620",27.65,24.00,0,330.93,346.26,10.6,8.3,0.057,759800.2,759800.2,12432,0,0,0,L,1122011218,0,120.65,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499128238,2180678.00
07/03/2017 20:30,2,0.385,ACTIVE,211.93,335.14,59.965,1499128203,"201051344000569","219011344069620",26.90,27.80,0,329.73,345.36,10.5,8.2,0.066,774000.5,774000.5,12410,0,0,0,L,1122011218,0,120.65,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499128239,2180679.00
07/03/2017 20:30,2,0.402,ACTIVE,212.16,335.74,59.991,1499128203,"201051344000983","219011344069620",27.59,26.50,0,330.03,346.26,11.3,9.0,0.057,764571.5,764571.5,12437,0,0,0,L,1122011218,0,121.10,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499128240,2180680.00
07/03/2017 20:30,2,0.359,ACTIVE,211.93,335.44,59.991,1499128203,"201051344001158","219011344069620",27.93,25.30,0,330.03,345.96,10.2,7.9,0.057,749373.6,749373.6,12439,0,0,0,L,1122011218,0,120.88,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499128241,2180681.00
07/03/2017 20:30,2,0.371,ACTIVE,212.38,336.64,60.012,1499128203,"201051344000576","219011344069620",26.86,25.00,0,330.93,347.46,10.1,7.8,0.057,763935.0,763935.0,12439,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499128242,2180682.00
07/03/2017 20:30,2,0.287,ACTIVE,211.25,334.84,60.002,1499128203,"274151322000087","219011344069620",26.44,28.00,0,330.33,342.95,7.7,5.5,0.040,953301.6,953301.6,12531,0,0,0,L,1151911521,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499128242,2180683.00
07/03/2017 20:45,2,0.330,ACTIVE,212.38,336.04,60.034,1499129103,"201051344000645","219011344069620",26.50,25.50,0,330.63,342.65,8.9,6.6,0.049,762877.5,762877.5,12420,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499129104,2180684.00
07/03/2017 20:45,2,0.244,ACTIVE,211.25,333.93,59.991,1499129103,"274151322000085","219011344069620",26.48,25.50,0,331.23,338.44,6.6,4.4,0.031,974950.9,974950.9,12342,0,0,0,L,1151911521,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499129105,2180685.00
07/03/2017 20:45,2,0.332,ACTIVE,212.38,336.94,59.996,1499129103,"201051344000633","219011344069620",27.75,24.50,0,330.03,344.15,9.4,7.1,0.049,749652.6,749652.6,12471,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499129106,2180686.00
07/03/2017 20:45,2,0.338,ACTIVE,211.70,334.84,60.007,1499129103,"201051344000469","219011344069620",26.92,26.30,0,328.82,342.35,9.2,7.0,0.049,753111.2,753111.2,12443,0,0,0,L,1122011218,0,120.42,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499129107,2180687.00
07/03/2017 20:45,2,0.336,ACTIVE,211.48,335.14,59.996,1499129103,"201051344000646","219011344069620",27.06,22.80,0,327.92,342.35,9.3,7.0,0.049,748191.6,748191.6,12437,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499129107,2180688.00
07/03/2017 20:45,2,0.273,ACTIVE,210.57,334.54,59.986,1499129103,"274151322000052","219011344069620",27.04,25.80,0,330.03,339.34,7.5,5.3,0.027,1013691.3,1013691.3,12352,0,0,0,L,1151911521,0,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499129108,2180689.00
07/03/2017 20:45,2,0.361,ACTIVE,212.16,336.04,60.002,1499129103,"201051344000585","219011344069620",27.65,23.00,0,330.03,342.05,10.2,7.9,0.044,761028.3,761028.3,12437,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499129109,2180690.00
07/03/2017 20:45,2,0.311,ACTIVE,211.70,334.24,59.991,1499129103,"201051344001230","219011344069620",27.41,22.00,0,327.62,342.05,8.6,6.4,0.035,752763.6,752763.6,12455,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499129110,2180691.00
07/03/2017 20:45,2,0.311,ACTIVE,212.16,334.54,59.986,1499129103,"201051344000582","219011344069620",27.33,22.50,0,329.73,342.35,8.7,6.4,0.035,742125.5,742125.5,12425,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499129111,2180692.00
07/03/2017 20:45,2,0.336,ACTIVE,211.48,334.54,59.991,1499129103,"201051344000955","219011344069620",28.35,23.00,0,328.52,341.75,9.7,7.4,0.049,761644.7,761644.7,12447,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499129112,2180693.00
07/03/2017 20:45,2,0.152,ACTIVE,211.03,351.07,59.991,1499129103,"274151322000094","219011344069620",32.70,26.50,0,332.43,383.83,5.0,2.9,0.027,834200.8,834200.8,12668,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499129113,2180694.00
07/03/2017 20:45,2,0.357,ACTIVE,211.70,334.24,59.986,1499129103,"201051344000579","219011344069620",28.41,24.00,0,329.73,342.05,10.3,8.0,0.044,771250.3,771250.3,12434,0,0,0,L,1122011218,0,120.65,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499129114,2180695.00
07/03/2017 20:45,2,0.336,ACTIVE,211.70,334.24,59.991,1499129103,"201051344000890","219011344069620",27.33,22.50,0,328.82,341.75,9.3,7.1,0.044,755682.4,755682.4,12447,0,0,0,L,1122011218,0,121.55,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499129115,2180696.00
07/03/2017 20:45,2,0.326,ACTIVE,211.93,335.14,59.991,1499129103,"201051344000438","219011344069620",27.99,22.30,0,329.73,342.05,9.3,7.0,0.049,758222.1,758222.1,12432,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499129116,2180697.00
07/03/2017 20:45,2,0.365,ACTIVE,212.16,334.84,59.986,1499129103,"201051344000417","219011344069620",17.97,22.30,0,329.13,340.25,6.7,4.5,0.022,688049.7,688049.7,12460,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499129116,2180698.00
07/03/2017 20:45,2,0.248,ACTIVE,211.03,335.74,59.991,1499129103,"274151322000083","219011344069620",26.28,25.30,0,330.63,339.34,6.6,4.5,0.035,1003466.7,1003466.7,12357,0,0,0,L,1151911521,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499129117,2180699.00
07/03/2017 20:45,2,0.264,ACTIVE,211.48,335.14,59.965,1499129103,"274151322000076","219011344069620",27.71,26.00,0,331.83,339.65,7.4,5.2,0.035,1070662.0,1070662.0,12362,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499129118,2180700.00
07/03/2017 20:45,2,0.342,ACTIVE,211.93,335.74,59.959,1499129103,"201051344000868","219011344069620",27.39,24.80,0,328.82,343.25,9.5,7.3,0.040,751525.1,751525.1,12448,0,0,0,L,1122011218,0,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499129119,2180701.00
07/03/2017 20:45,2,0.248,ACTIVE,210.57,335.74,59.986,1499129103,"274151322000095","219011344069620",27.00,24.80,0,330.33,338.74,6.8,4.6,0.031,1060343.7,1060343.7,12371,0,0,0,L,1151911521,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499129120,2180702.00
07/03/2017 20:45,2,0.311,ACTIVE,211.70,336.04,59.954,1499129103,"201051344000988","219011344069620",17.87,26.00,0,328.52,341.75,5.7,3.5,0.027,660401.6,660401.6,12428,0,0,0,L,1122011218,0,120.65,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499129121,2180703.00
07/03/2017 20:45,2,0.330,ACTIVE,211.70,333.93,59.986,1499129103,"201051344001025","219011344069620",27.43,22.50,0,330.03,342.05,9.2,7.0,0.053,758348.2,758348.2,12443,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499129122,2180704.00
07/03/2017 20:45,2,0.336,ACTIVE,211.70,333.93,59.954,1499129103,"201051344000458","219011344069620",27.23,25.80,0,328.22,342.35,9.3,7.1,0.053,763091.5,763091.5,12419,0,0,0,L,1122011218,0,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499129123,2180705.00
07/03/2017 20:45,2,0.332,ACTIVE,212.38,336.94,59.991,1499129103,"201051344000853","219011344069620",26.94,27.30,0,331.53,343.85,9.1,6.8,0.049,764096.9,764096.9,12434,0,0,0,L,1122011218,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499129124,2180706.00
07/03/2017 20:45,2,0.293,ACTIVE,212.16,336.04,59.986,1499129103,"201051344000685","219011344069620",27.31,22.30,0,329.73,342.95,8.1,5.9,0.044,758125.6,758125.6,12459,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499129125,2180707.00
07/03/2017 20:45,2,0.309,ACTIVE,212.16,335.74,60.018,1499129103,"201051344000917","219011344069620",27.25,23.50,0,327.92,341.75,8.5,6.3,0.044,754779.9,754779.9,12444,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499129125,2180708.00
07/03/2017 20:45,2,0.301,ACTIVE,211.93,335.14,59.981,1499129103,"201051344001145","219011344069620",27.73,21.80,0,331.23,342.35,8.5,6.3,0.040,762770.3,762770.3,12440,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499129126,2180709.00
07/03/2017 20:45,2,0.312,ACTIVE,211.93,334.54,59.991,1499129103,"201051344000651","219011344069620",27.51,22.80,0,329.43,342.35,8.7,6.5,0.040,751521.9,751521.9,12438,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499129127,2180710.00
07/03/2017 20:45,2,0.232,ACTIVE,210.57,333.93,59.975,1499129103,"274151322000088","219011344069620",26.18,25.30,0,330.33,338.74,6.2,4.0,0.022,962462.9,962462.9,12353,0,0,0,L,1151911521,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499129129,2180711.00
07/03/2017 20:45,2,0.174,ACTIVE,211.70,367.60,59.991,1499129103,"274151322000068","219011344069620",34.43,28.30,0,333.03,397.05,6.1,3.9,0.022,834811.9,834811.9,12683,0,0,0,L,1151911521,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499129130,2180712.00
07/03/2017 20:45,2,0.352,ACTIVE,211.48,334.24,59.986,1499129103,"201051344001135","219011344069620",27.63,22.80,0,328.22,341.75,9.9,7.6,0.053,746961.6,746961.6,12426,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499129131,2180713.00
07/03/2017 20:45,2,0.340,ACTIVE,211.70,334.54,59.991,1499129103,"201051344000594","219011344069620",27.19,23.50,0,327.92,341.15,9.4,7.2,0.049,766115.6,766115.6,12429,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499129132,2180714.00
07/03/2017 20:45,2,0.328,ACTIVE,212.16,334.54,59.944,1499129103,"201051344001203","219011344069620",26.92,22.50,0,329.73,341.75,8.9,6.7,0.044,756496.2,756496.2,12467,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499129132,2180715.00
07/03/2017 20:45,2,0.248,ACTIVE,210.80,334.84,59.986,1499129103,"274151322000054","219011344069620",26.60,26.00,0,330.33,339.34,6.7,4.6,0.031,979324.7,979324.7,12336,0,0,0,L,1151911521,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499129133,2180716.00
07/03/2017 20:45,2,0.346,ACTIVE,212.16,333.93,59.986,1499129103,"201051344000867","219011344069620",27.02,25.80,0,328.52,342.35,9.5,7.2,0.044,750313.0,750313.0,12465,0,0,0,L,1122011218,0,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499129134,2180717.00
07/03/2017 20:45,2,0.326,ACTIVE,211.93,335.44,60.034,1499129103,"201051344001093","219011344069620",27.15,22.80,0,328.82,341.75,9.0,6.7,0.040,754707.9,754707.9,12455,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499129135,2180718.00
07/03/2017 20:45,2,0.309,ACTIVE,211.93,335.44,59.991,1499129103,"201051344000900","219011344069620",27.35,26.50,0,327.92,342.35,8.6,6.3,0.044,771884.8,771884.8,12446,0,0,0,L,1122011218,0,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499129136,2180719.00
07/03/2017 20:45,2,0.340,ACTIVE,212.16,335.14,59.996,1499129103,"201051344000648","219011344069620",27.41,24.00,0,329.73,342.65,9.4,7.2,0.049,759802.2,759802.2,12433,0,0,0,L,1122011218,0,120.65,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499129137,2180720.00
07/03/2017 20:45,2,0.336,ACTIVE,212.16,335.44,59.991,1499129103,"201051344000569","219011344069620",27.45,27.80,0,328.82,342.05,9.4,7.1,0.049,774002.4,774002.4,12411,0,0,0,L,1122011218,0,120.65,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499129138,2180721.00
07/03/2017 20:45,2,0.359,ACTIVE,212.16,334.84,59.996,1499129103,"201051344000983","219011344069620",27.53,26.80,0,328.52,342.35,10.1,7.8,0.049,764573.5,764573.5,12438,0,0,0,L,1122011218,0,121.10,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499129139,2180722.00
07/03/2017 20:45,2,0.334,ACTIVE,211.93,334.54,59.991,1499129103,"201051344001158","219011344069620",26.66,25.50,0,328.52,342.05,9.1,6.8,0.049,749375.4,749375.4,12440,0,0,0,L,1122011218,0,120.65,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499129140,2180723.00
07/03/2017 20:45,2,0.320,ACTIVE,212.38,336.64,59.991,1499129103,"201051344000576","219011344069620",27.31,25.30,0,329.73,342.95,8.9,6.6,0.044,763936.8,763936.8,12440,0,0,0,L,1122011218,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499129141,2180724.00
07/03/2017 20:45,2,0.250,ACTIVE,211.03,334.54,59.991,1499129103,"274151322000087","219011344069620",26.36,27.30,0,330.03,338.74,6.7,4.5,0.031,953302.9,953302.9,12532,0,0,0,L,1151911521,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499129142,2180725.00
07/03/2017 21:00,2,0.271,ACTIVE,212.83,336.34,59.949,1499130003,"201051344000645","219011344069620",27.00,25.80,0,330.03,342.65,7.5,5.3,0.035,762879.0,762879.0,12421,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130005,2180726.00
07/03/2017 21:00,2,0.197,ACTIVE,211.70,334.84,59.986,1499130003,"274151322000085","219011344069620",26.70,25.00,0,331.53,338.44,5.4,3.3,0.027,974951.8,974951.8,12343,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130005,2180727.00
07/03/2017 21:00,2,0.287,ACTIVE,212.83,337.54,59.981,1499130003,"201051344000633","219011344069620",27.57,24.50,0,329.13,342.65,8.0,5.8,0.031,749654.2,749654.2,12472,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130006,2180728.00
07/03/2017 21:00,2,0.295,ACTIVE,212.38,336.04,59.965,1499130003,"201051344000469","219011344069620",26.88,25.80,0,327.92,342.05,8.0,5.8,0.035,753112.8,753112.8,12444,0,0,0,L,1122011218,0,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130007,2180729.00
07/03/2017 21:00,2,0.289,ACTIVE,211.93,334.84,59.981,1499130003,"201051344000646","219011344069620",26.94,22.30,0,327.92,341.15,7.9,5.7,0.031,748193.2,748193.2,12438,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130008,2180730.00
07/03/2017 21:00,2,0.234,ACTIVE,211.25,335.44,59.996,1499130003,"274151322000052","219011344069620",26.42,25.00,0,330.63,339.04,6.2,4.1,0.031,1013692.5,1013692.5,12353,0,0,0,L,1151911521,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130009,2180731.00
07/03/2017 21:00,2,0.318,ACTIVE,212.38,335.74,59.986,1499130003,"201051344000585","219011344069620",27.29,22.30,0,329.13,341.15,8.8,6.6,0.035,761030.1,761030.1,12438,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130010,2180732.00
07/03/2017 21:00,2,0.264,ACTIVE,211.93,333.93,60.002,1499130003,"201051344001230","219011344069620",27.49,21.30,0,327.62,339.65,7.4,5.2,0.027,752765.1,752765.1,12456,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130011,2180733.00
07/03/2017 21:00,2,0.266,ACTIVE,212.61,335.14,59.975,1499130003,"201051344000582","219011344069620",27.39,22.00,0,327.92,340.55,7.4,5.2,0.022,742127.0,742127.0,12426,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130012,2180734.00
07/03/2017 21:00,2,0.297,ACTIVE,211.70,334.84,59.975,1499130003,"201051344000955","219011344069620",27.85,22.50,0,327.92,341.45,8.4,6.2,0.031,761646.4,761646.4,12448,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130013,2180735.00
07/03/2017 21:00,2,0.123,ACTIVE,211.48,335.44,60.018,1499130003,"274151322000094","219011344069620",30.38,25.50,0,331.83,355.58,3.8,1.7,0.013,834201.3,834201.3,12669,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130014,2180736.00
07/03/2017 21:00,2,0.314,ACTIVE,212.38,335.74,59.954,1499130003,"201051344000579","219011344069620",28.15,23.00,0,328.52,340.55,9.0,6.8,0.031,771252.1,771252.1,12435,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130015,2180737.00
07/03/2017 21:00,2,0.289,ACTIVE,211.93,334.24,59.986,1499130003,"201051344000890","219011344069620",27.49,22.00,0,328.22,340.25,8.1,5.9,0.031,755684.0,755684.0,12448,0,0,0,L,1122011218,0,121.78,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130016,2180738.00
07/03/2017 21:00,2,0.287,ACTIVE,212.16,335.14,59.981,1499130003,"201051344000438","219011344069620",27.61,22.00,0,329.13,341.15,8.0,5.8,0.031,758223.7,758223.7,12433,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130017,2180739.00
07/03/2017 21:00,2,0.311,ACTIVE,212.38,334.84,59.954,1499130003,"201051344000417","219011344069620",18.07,22.00,0,328.82,339.04,5.7,3.6,0.018,688050.7,688050.7,12461,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130018,2180740.00
07/03/2017 21:00,2,0.207,ACTIVE,211.25,335.14,59.975,1499130003,"274151322000083","219011344069620",25.82,24.50,0,330.93,339.34,5.4,3.3,0.031,1003467.6,1003467.6,12358,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130018,2180741.00
07/03/2017 21:00,2,0.223,ACTIVE,211.93,335.44,59.975,1499130003,"274151322000076","219011344069620",27.08,25.30,0,332.13,339.04,6.1,3.9,0.035,1070663.1,1070663.1,12363,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130019,2180742.00
07/03/2017 21:00,2,0.297,ACTIVE,212.16,335.44,59.981,1499130003,"201051344000868","219011344069620",27.02,24.30,0,327.62,340.55,8.1,5.9,0.031,751526.8,751526.8,12449,0,0,0,L,1122011218,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130020,2180743.00
07/03/2017 21:00,2,0.205,ACTIVE,211.48,332.73,59.975,1499130003,"274151322000095","219011344069620",26.52,24.30,0,330.63,338.14,5.5,3.4,0.022,1060344.7,1060344.7,12372,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130021,2180744.00
07/03/2017 21:00,2,0.264,ACTIVE,212.61,337.54,59.981,1499130003,"201051344000988","219011344069620",17.93,26.00,0,327.62,341.75,4.8,2.7,0.018,660402.4,660402.4,12429,0,0,0,L,1122011218,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130022,2180745.00
07/03/2017 21:00,2,0.281,ACTIVE,211.93,333.63,59.991,1499130003,"201051344001025","219011344069620",27.43,22.00,0,327.92,341.15,7.8,5.6,0.031,758349.8,758349.8,12444,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130023,2180746.00
07/03/2017 21:00,2,0.293,ACTIVE,212.16,335.14,59.991,1499130003,"201051344000458","219011344069620",27.19,25.50,0,328.22,342.35,8.1,5.9,0.035,763093.1,763093.1,12420,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130024,2180747.00
07/03/2017 21:00,2,0.283,ACTIVE,213.06,337.24,59.981,1499130003,"201051344000853","219011344069620",27.23,27.00,0,330.93,342.95,7.8,5.7,0.035,764098.4,764098.4,12435,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130025,2180748.00
07/03/2017 21:00,2,0.244,ACTIVE,212.38,335.44,59.981,1499130003,"201051344000685","219011344069620",27.45,21.80,0,328.82,341.75,6.8,4.7,0.031,758126.9,758126.9,12460,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130026,2180749.00
07/03/2017 21:00,2,0.266,ACTIVE,212.38,335.74,59.996,1499130003,"201051344000917","219011344069620",26.94,22.80,0,327.92,340.25,7.2,5.1,0.027,754781.3,754781.3,12445,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130027,2180750.00
07/03/2017 21:00,2,0.256,ACTIVE,212.38,335.44,60.002,1499130003,"201051344001145","219011344069620",27.45,21.30,0,329.73,340.55,7.2,5.0,0.022,762771.7,762771.7,12441,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130028,2180751.00
07/03/2017 21:00,2,0.277,ACTIVE,212.16,335.74,59.991,1499130003,"201051344000651","219011344069620",26.44,22.00,0,328.52,340.85,7.5,5.3,0.031,751523.4,751523.4,12439,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130029,2180752.00
07/03/2017 21:00,2,0.193,ACTIVE,211.03,334.24,59.986,1499130003,"274151322000088","219011344069620",25.50,24.80,0,330.33,338.74,5.0,2.9,0.013,962463.7,962463.7,12354,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130029,2180753.00
07/03/2017 21:00,2,0.145,ACTIVE,211.93,334.84,59.975,1499130003,"274151322000068","219011344069620",30.75,26.80,0,332.73,371.21,4.5,2.5,0.009,834812.7,834812.7,12684,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130030,2180754.00
07/03/2017 21:00,2,0.307,ACTIVE,211.93,334.24,59.981,1499130003,"201051344001135","219011344069620",27.27,22.30,0,329.13,339.95,8.5,6.3,0.031,746963.3,746963.3,12427,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130031,2180755.00
07/03/2017 21:00,2,0.273,ACTIVE,212.38,336.34,59.959,1499130003,"201051344000594","219011344069620",28.27,23.50,0,328.22,341.75,7.9,5.7,0.040,766117.2,766117.2,12430,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130032,2180756.00
07/03/2017 21:00,2,0.275,ACTIVE,212.38,334.84,59.986,1499130003,"201051344001203","219011344069620",27.15,22.00,0,328.82,341.75,7.7,5.5,0.031,756497.7,756497.7,12468,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130033,2180757.00
07/03/2017 21:00,2,0.205,ACTIVE,211.25,336.04,59.981,1499130003,"274151322000054","219011344069620",26.42,25.50,0,330.33,339.04,5.5,3.4,0.031,979325.7,979325.7,12337,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130034,2180758.00
07/03/2017 21:00,2,0.291,ACTIVE,212.83,335.44,59.991,1499130003,"201051344000867","219011344069620",27.39,25.80,0,328.82,340.85,8.1,5.9,0.031,750314.7,750314.7,12466,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130035,2180759.00
07/03/2017 21:00,2,0.277,ACTIVE,212.16,335.14,59.975,1499130003,"201051344001093","219011344069620",27.43,22.30,0,329.13,340.55,7.7,5.5,0.027,754709.4,754709.4,12456,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130036,2180760.00
07/03/2017 21:00,2,0.260,ACTIVE,212.38,336.04,59.986,1499130003,"201051344000900","219011344069620",27.06,26.30,0,328.82,341.45,7.1,5.0,0.035,771886.3,771886.3,12447,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130037,2180761.00
07/03/2017 21:00,2,0.293,ACTIVE,212.83,336.64,59.991,1499130003,"201051344000648","219011344069620",26.84,24.00,0,329.73,342.35,8.0,5.8,0.035,759803.8,759803.8,12434,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130038,2180762.00
07/03/2017 21:00,2,0.297,ACTIVE,212.16,335.44,59.959,1499130003,"201051344000569","219011344069620",26.50,27.30,0,330.03,340.55,8.0,5.8,0.040,774004.1,774004.1,12412,0,0,0,L,1122011218,0,120.88,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130039,2180763.00
07/03/2017 21:00,2,0.309,ACTIVE,212.61,335.44,59.981,1499130003,"201051344000983","219011344069620",27.57,26.50,0,329.13,341.45,8.6,6.4,0.031,764575.3,764575.3,12439,0,0,0,L,1122011218,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130040,2180764.00
07/03/2017 21:00,2,0.275,ACTIVE,212.38,335.74,59.986,1499130003,"201051344001158","219011344069620",27.51,25.30,0,327.92,341.15,7.7,5.5,0.035,749376.9,749376.9,12441,0,0,0,L,1122011218,0,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130040,2180765.00
07/03/2017 21:00,2,0.275,ACTIVE,212.83,336.94,59.991,1499130003,"201051344000576","219011344069620",26.80,25.30,0,329.13,342.35,7.5,5.3,0.031,763938.3,763938.3,12441,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130041,2180766.00
07/03/2017 21:00,2,0.209,ACTIVE,211.70,336.04,59.991,1499130003,"274151322000087","219011344069620",25.68,26.30,0,330.63,338.44,5.5,3.4,0.027,953303.9,953303.9,12533,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130042,2180767.00
07/03/2017 21:15,2,0.207,ACTIVE,212.83,335.44,59.970,1499130904,"201051344000645","219011344069620",26.66,25.50,0,331.23,342.05,5.6,3.5,0.018,762880.1,762880.1,12422,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130905,2180768.00
07/03/2017 21:15,2,0.150,ACTIVE,211.70,334.24,60.007,1499130904,"274151322000085","219011344069620",25.66,24.30,0,331.53,338.14,3.9,1.8,0.013,974952.5,974952.5,12344,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130906,2180769.00
07/03/2017 21:15,2,0.227,ACTIVE,212.83,336.64,59.981,1499130904,"201051344000633","219011344069620",27.53,24.50,0,330.93,343.25,6.3,4.2,0.022,749655.4,749655.4,12473,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130907,2180770.00
