ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2017 21:15,2,0.223,ACTIVE,212.38,334.54,59.986,1499130904,"201051344000469","219011344069620",27.81,25.30,0,329.13,340.55,6.3,4.2,0.022,753114.0,753114.0,12445,0,0,0,L,1122011218,0,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130907,2180771.00
07/03/2017 21:15,2,0.229,ACTIVE,211.93,334.24,59.975,1499130904,"201051344000646","219011344069620",27.71,21.50,0,328.82,340.85,6.4,4.3,0.022,748194.4,748194.4,12439,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130909,2180772.00
07/03/2017 21:15,2,0.180,ACTIVE,211.25,334.84,59.981,1499130904,"274151322000052","219011344069620",26.16,24.50,0,330.03,338.44,4.8,2.7,0.013,1013693.3,1013693.3,12354,0,0,0,L,1151911521,0,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130910,2180773.00
07/03/2017 21:15,2,0.256,ACTIVE,212.38,335.14,59.981,1499130904,"201051344000585","219011344069620",27.53,21.80,0,329.73,341.15,7.2,5.0,0.018,761031.5,761031.5,12439,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130911,2180774.00
07/03/2017 21:15,2,0.229,ACTIVE,212.16,333.33,59.986,1499130904,"201051344001230","219011344069620",25.90,21.00,0,327.92,339.65,6.0,3.9,0.013,752766.2,752766.2,12457,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130911,2180775.00
07/03/2017 21:15,2,0.221,ACTIVE,212.83,335.14,59.981,1499130904,"201051344000582","219011344069620",26.82,21.50,0,329.43,340.55,6.0,3.9,0.022,742128.1,742128.1,12427,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130912,2180776.00
07/03/2017 21:15,2,0.248,ACTIVE,211.93,333.93,59.991,1499130904,"201051344000955","219011344069620",27.65,21.80,0,327.62,339.65,7.0,4.8,0.022,761647.7,761647.7,12449,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130913,2180777.00
07/03/2017 21:15,2,0.086,ACTIVE,211.70,335.74,59.996,1499130904,"274151322000094","219011344069620",29.54,24.50,0,331.53,338.14,2.6,0.6,0.009,834201.6,834201.6,12670,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130914,2180778.00
07/03/2017 21:15,2,0.266,ACTIVE,212.16,335.14,59.981,1499130904,"201051344000579","219011344069620",27.45,22.30,0,330.03,340.55,7.4,5.2,0.022,771253.6,771253.6,12436,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130915,2180779.00
07/03/2017 21:15,2,0.234,ACTIVE,212.16,333.63,59.981,1499130904,"201051344000890","219011344069620",27.85,21.50,0,329.43,340.25,6.7,4.5,0.013,755685.3,755685.3,12449,0,0,0,L,1122011218,0,121.78,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130916,2180780.00
07/03/2017 21:15,2,0.234,ACTIVE,212.38,334.54,59.986,1499130904,"201051344000438","219011344069620",27.67,21.50,0,329.73,340.25,6.6,4.4,0.018,758225.0,758225.0,12434,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130917,2180781.00
07/03/2017 21:15,2,0.254,ACTIVE,212.38,333.93,59.986,1499130904,"201051344000417","219011344069620",17.93,21.50,0,329.13,339.34,4.6,2.5,0.004,688051.5,688051.5,12462,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130918,2180782.00
07/03/2017 21:15,2,0.154,ACTIVE,211.70,334.84,59.981,1499130904,"274151322000083","219011344069620",25.72,24.00,0,330.93,338.74,4.1,2.0,0.018,1003468.3,1003468.3,12359,0,0,0,L,1151911521,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130919,2180783.00
07/03/2017 21:15,2,0.164,ACTIVE,212.16,334.54,59.949,1499130904,"274151322000076","219011344069620",26.82,24.50,0,331.83,338.74,4.5,2.4,0.013,1070663.9,1070663.9,12364,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130920,2180784.00
07/03/2017 21:15,2,0.242,ACTIVE,212.38,335.14,59.996,1499130904,"201051344000868","219011344069620",26.50,23.50,0,329.13,340.55,6.5,4.3,0.013,751528.0,751528.0,12450,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130920,2180785.00
07/03/2017 21:15,2,0.156,ACTIVE,211.70,334.24,59.986,1499130904,"274151322000095","219011344069620",25.52,23.80,0,330.63,337.84,4.0,2.0,0.027,1060345.4,1060345.4,12373,0,0,0,L,1151911521,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130921,2180786.00
07/03/2017 21:15,2,0.195,ACTIVE,212.38,335.74,59.996,1499130904,"201051344000988","219011344069620",17.89,25.50,0,328.52,341.45,3.5,1.5,0.013,660402.9,660402.9,12430,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130922,2180787.00
07/03/2017 21:15,2,0.223,ACTIVE,212.16,333.63,59.986,1499130904,"201051344001025","219011344069620",27.51,21.50,0,328.82,339.95,6.3,4.1,0.018,758351.0,758351.0,12445,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130923,2180788.00
07/03/2017 21:15,2,0.223,ACTIVE,212.16,334.54,59.996,1499130904,"201051344000458","219011344069620",27.55,25.30,0,329.73,341.15,6.2,4.1,0.018,763094.3,763094.3,12421,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130924,2180789.00
07/03/2017 21:15,2,0.229,ACTIVE,212.83,336.04,59.996,1499130904,"201051344000853","219011344069620",26.32,26.00,0,331.83,342.05,6.1,4.0,0.018,764099.6,764099.6,12436,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130925,2180790.00
07/03/2017 21:15,2,0.201,ACTIVE,212.61,335.14,59.996,1499130904,"201051344000685","219011344069620",26.82,21.30,0,329.13,340.85,5.5,3.4,0.018,758127.9,758127.9,12461,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130926,2180791.00
07/03/2017 21:15,2,0.215,ACTIVE,212.38,334.84,60.002,1499130904,"201051344000917","219011344069620",26.98,22.30,0,328.22,340.25,5.8,3.7,0.018,754782.3,754782.3,12446,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130927,2180792.00
07/03/2017 21:15,2,0.211,ACTIVE,212.61,334.54,59.986,1499130904,"201051344001145","219011344069620",26.90,20.70,0,330.33,340.55,5.8,3.6,0.013,762772.8,762772.8,12442,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130928,2180793.00
07/03/2017 21:15,2,0.227,ACTIVE,212.38,334.54,59.996,1499130904,"201051344000651","219011344069620",26.70,21.50,0,330.03,341.45,6.2,4.0,0.013,751524.5,751524.5,12440,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130929,2180794.00
07/03/2017 21:15,2,0.143,ACTIVE,211.48,334.54,60.007,1499130904,"274151322000088","219011344069620",24.57,24.00,0,330.63,337.84,3.6,1.5,0.009,962464.3,962464.3,12355,0,0,0,L,1151911521,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130930,2180795.00
07/03/2017 21:15,2,0.107,ACTIVE,212.16,334.84,59.991,1499130904,"274151322000068","219011344069620",29.74,26.00,0,332.13,339.04,3.2,1.2,0.004,834813.1,834813.1,12685,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130931,2180796.00
07/03/2017 21:15,2,0.246,ACTIVE,211.93,332.73,60.002,1499130904,"201051344001135","219011344069620",27.63,21.80,0,329.13,339.65,6.9,4.8,0.018,746964.7,746964.7,12428,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130931,2180797.00
07/03/2017 21:15,2,0.227,ACTIVE,212.16,334.54,60.002,1499130904,"201051344000594","219011344069620",27.65,23.50,0,328.82,341.15,6.3,4.2,0.009,766118.4,766118.4,12431,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130932,2180798.00
07/03/2017 21:15,2,0.227,ACTIVE,212.38,334.24,59.991,1499130904,"201051344001203","219011344069620",27.15,21.50,0,330.63,340.85,6.3,4.1,0.013,756498.9,756498.9,12469,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130933,2180799.00
07/03/2017 21:15,2,0.152,ACTIVE,211.48,334.84,59.996,1499130904,"274151322000054","219011344069620",25.62,24.80,0,330.33,338.44,4.0,1.9,0.009,979326.3,979326.3,12338,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130934,2180800.00
07/03/2017 21:15,2,0.234,ACTIVE,212.61,333.93,60.002,1499130904,"201051344000867","219011344069620",26.84,25.30,0,330.33,340.55,6.4,4.2,0.018,750315.9,750315.9,12467,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130935,2180801.00
07/03/2017 21:15,2,0.234,ACTIVE,212.38,334.84,60.002,1499130904,"201051344001093","219011344069620",26.98,21.80,0,329.43,339.65,6.4,4.3,0.009,754710.6,754710.6,12457,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130936,2180802.00
07/03/2017 21:15,2,0.203,ACTIVE,212.16,334.54,60.039,1499130904,"201051344000900","219011344069620",25.43,25.50,0,329.13,340.85,5.2,3.1,0.018,771887.3,771887.3,12448,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130937,2180803.00
07/03/2017 21:15,2,0.230,ACTIVE,212.61,334.54,60.012,1499130904,"201051344000648","219011344069620",26.76,23.80,0,330.63,341.75,6.3,4.1,0.022,759805.0,759805.0,12435,0,0,0,L,1122011218,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130938,2180804.00
07/03/2017 21:15,2,0.229,ACTIVE,212.38,334.54,60.007,1499130904,"201051344000569","219011344069620",27.12,26.50,0,330.03,340.55,6.3,4.2,0.018,774005.3,774005.3,12413,0,0,0,L,1122011218,0,120.88,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130939,2180805.00
07/03/2017 21:15,2,0.250,ACTIVE,212.38,334.54,60.007,1499130904,"201051344000983","219011344069620",27.43,26.00,0,329.43,341.45,6.9,4.8,0.018,764576.7,764576.7,12440,0,0,0,L,1122011218,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130940,2180806.00
07/03/2017 21:15,2,0.219,ACTIVE,212.16,334.24,59.996,1499130904,"201051344001158","219011344069620",27.51,25.00,0,329.73,341.15,6.1,4.0,0.013,749378.1,749378.1,12442,0,0,0,L,1122011218,0,120.88,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130941,2180807.00
07/03/2017 21:15,2,0.215,ACTIVE,212.61,336.04,59.996,1499130904,"201051344000576","219011344069620",26.98,24.80,0,330.93,341.75,5.9,3.8,0.013,763939.5,763939.5,12442,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130942,2180808.00
07/03/2017 21:15,2,0.162,ACTIVE,211.70,335.14,59.991,1499130904,"274151322000087","219011344069620",24.81,25.50,0,330.63,338.44,4.1,2.0,0.000,953304.6,953304.6,12534,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499130943,2180809.00
07/03/2017 21:30,2,0.164,ACTIVE,212.38,334.84,59.991,1499131803,"201051344000645","219011344069620",26.10,24.50,0,319.21,339.95,4.3,2.3,0.004,762880.8,762880.8,12423,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499131804,2180810.00
07/03/2017 21:30,2,0.104,ACTIVE,211.25,334.24,59.991,1499131803,"274151322000085","219011344069620",23.74,23.80,0,320.41,337.54,2.5,0.5,0.004,974952.7,974952.7,12345,0,0,0,L,1151911521,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499131805,2180811.00
07/03/2017 21:30,2,0.191,ACTIVE,212.61,336.34,59.991,1499131803,"201051344000633","219011344069620",25.47,23.80,0,319.51,345.36,5.0,2.9,0.009,749656.3,749656.3,12474,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499131806,2180812.00
07/03/2017 21:30,2,0.199,ACTIVE,212.16,334.24,59.986,1499131803,"201051344000469","219011344069620",25.52,24.30,0,318.61,339.34,5.2,3.1,0.004,753114.9,753114.9,12446,0,0,0,L,1122011218,0,120.42,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499131807,2180813.00
07/03/2017 21:30,2,0.195,ACTIVE,211.70,333.93,59.981,1499131803,"201051344000646","219011344069620",25.52,21.30,0,318.00,340.25,5.1,3.0,0.009,748195.3,748195.3,12440,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499131808,2180814.00
07/03/2017 21:30,2,0.131,ACTIVE,211.03,333.63,59.986,1499131803,"274151322000052","219011344069620",24.99,24.00,0,318.91,337.84,3.4,1.3,0.000,1013693.8,1013693.8,12355,0,0,0,L,1151911521,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499131809,2180815.00
07/03/2017 21:30,2,0.215,ACTIVE,212.38,334.54,59.986,1499131803,"201051344000585","219011344069620",25.49,21.30,0,318.61,339.34,5.6,3.5,0.004,761032.6,761032.6,12440,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499131810,2180816.00
07/03/2017 21:30,2,0.182,ACTIVE,211.93,333.63,59.991,1499131803,"201051344001230","219011344069620",24.71,20.30,0,312.29,351.37,4.6,2.5,0.000,752767.0,752767.0,12458,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499131810,2180817.00
07/03/2017 21:30,2,0.186,ACTIVE,212.61,334.84,59.996,1499131803,"201051344000582","219011344069620",25.27,21.00,0,319.21,338.44,4.8,2.7,0.000,742128.9,742128.9,12428,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499131811,2180818.00
07/03/2017 21:30,2,0.211,ACTIVE,211.93,333.33,59.991,1499131803,"201051344000955","219011344069620",25.47,21.30,0,319.51,338.14,5.5,3.4,0.004,761648.8,761648.8,12450,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499131812,2180819.00
07/03/2017 21:30,2,0.000,ALERT,211.25,294.86,59.986,1499131803,"274151322000094","219011344069620",40.55,23.80,0,294.56,385.03,0.0,0.0,0.000,834201.7,834201.7,12671,0,0,0,L,1151911521,0,121.33,122.01,0002,20,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499131814,2180820.00
07/03/2017 21:30,2,0.197,ACTIVE,212.16,333.33,60.018,1499131803,"201051344000890","219011344069620",25.45,21.30,0,319.21,343.25,5.1,3.0,0.004,755686.2,755686.2,12450,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499131816,2180821.00
07/03/2017 21:30,2,0.197,ACTIVE,212.38,333.93,59.996,1499131803,"201051344000438","219011344069620",25.52,21.00,0,319.81,338.74,5.1,3.0,0.000,758225.9,758225.9,12435,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499131817,2180822.00
07/03/2017 21:30,2,0.203,ALERT,212.16,297.26,59.986,1499131803,"201051344000417","219011344069620",17.95,20.70,0,294.56,336.94,3.7,1.6,0.000,688052.0,688052.0,12463,0,0,0,L,1122011218,0,121.33,121.33,0002,18,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499131819,2180823.00
07/03/2017 21:30,2,0.104,ACTIVE,211.25,334.84,60.012,1499131803,"274151322000083","219011344069620",25.11,23.50,0,319.51,337.84,2.6,0.6,0.000,1003468.6,1003468.6,12360,0,0,0,L,1151911521,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499131820,2180824.00
07/03/2017 21:30,2,0.111,ACTIVE,211.93,335.14,59.991,1499131803,"274151322000076","219011344069620",26.06,24.00,0,320.41,338.14,2.9,0.9,0.004,1070664.3,1070664.3,12365,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499131821,2180825.00
07/03/2017 21:30,2,0.193,ACTIVE,211.70,333.63,59.949,1499131803,"201051344000868","219011344069620",24.81,22.50,0,318.91,339.34,4.9,2.8,0.004,751528.9,751528.9,12451,0,0,0,L,1122011218,0,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499131822,2180826.00
07/03/2017 21:30,2,0.102,ACTIVE,210.80,333.33,60.023,1499131803,"274151322000095","219011344069620",25.23,23.30,0,319.51,336.94,2.6,0.6,0.000,1060345.7,1060345.7,12374,0,0,0,L,1151911521,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499131823,2180827.00
07/03/2017 21:30,2,0.141,ALERT,211.70,322.21,60.039,1499131803,"201051344000988","219011344069620",17.93,24.50,0,293.06,340.55,2.6,0.6,0.000,660403.2,660403.2,12431,0,0,0,L,1122011218,0,120.65,122.01,0002,21,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499131824,2180828.00
07/03/2017 21:30,2,0.186,ACTIVE,211.93,333.63,59.986,1499131803,"201051344001025","219011344069620",25.64,21.00,0,318.61,339.04,4.8,2.7,0.004,758351.8,758351.8,12446,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499131825,2180829.00
07/03/2017 21:30,2,0.186,ACTIVE,211.93,333.93,59.975,1499131803,"201051344000458","219011344069620",25.56,24.50,0,318.61,339.34,4.8,2.7,0.004,763095.2,763095.2,12422,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499131826,2180830.00
07/03/2017 21:30,2,0.184,ACTIVE,212.38,335.44,59.986,1499131803,"201051344000853","219011344069620",23.89,24.80,0,320.71,340.55,4.5,2.4,0.004,764100.4,764100.4,12437,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499131827,2180831.00
07/03/2017 21:30,2,0.168,ACTIVE,212.38,335.14,59.981,1499131803,"201051344000685","219011344069620",24.63,21.00,0,320.11,341.75,4.2,2.1,0.000,758128.6,758128.6,12462,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499131828,2180832.00
07/03/2017 21:30,2,0.184,ACTIVE,212.38,335.14,59.991,1499131803,"201051344000917","219011344069620",24.01,21.80,0,312.59,352.87,4.5,2.4,0.000,754783.1,754783.1,12447,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499131829,2180833.00
07/03/2017 21:30,2,0.178,ACTIVE,212.38,334.54,59.991,1499131803,"201051344001145","219011344069620",23.93,20.30,0,320.41,347.76,4.3,2.2,0.000,762773.5,762773.5,12443,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499131830,2180834.00
07/03/2017 21:30,2,0.189,ACTIVE,212.16,334.24,59.996,1499131803,"201051344000651","219011344069620",24.75,21.00,0,319.81,339.04,4.8,2.7,0.004,751525.3,751525.3,12441,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499131831,2180835.00
07/03/2017 21:30,2,0.094,ACTIVE,210.57,333.63,59.981,1499131803,"274151322000088","219011344069620",23.14,23.80,0,318.91,336.94,2.2,0.2,0.000,962464.5,962464.5,12356,0,0,0,L,1151911521,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499131832,2180836.00
07/03/2017 21:30,2,0.072,ACTIVE_NO_POWER,211.93,314.40,60.028,1499131803,"274151322000068","219011344069620",25.62,25.00,0,312.29,338.14,1.9,0.0,0.000,834813.3,834813.3,12686,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499131833,2180837.00
07/03/2017 21:30,2,0.205,ACTIVE,211.70,333.33,59.986,1499131803,"201051344001135","219011344069620",25.29,21.30,0,319.81,338.14,5.3,3.2,0.000,746965.7,746965.7,12429,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499131834,2180838.00
07/03/2017 21:30,2,0.188,ACTIVE,211.70,333.93,59.991,1499131803,"201051344000594","219011344069620",25.23,23.00,0,317.70,339.65,4.8,2.7,0.009,766119.3,766119.3,12432,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499131835,2180839.00
07/03/2017 21:30,2,0.197,ACTIVE,212.38,333.93,59.991,1499131803,"201051344001203","219011344069620",24.23,21.30,0,320.11,340.55,4.9,2.8,0.000,756499.8,756499.8,12470,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499131836,2180840.00
07/03/2017 21:30,2,0.100,ACTIVE,211.03,333.93,59.986,1499131803,"274151322000054","219011344069620",24.27,24.30,0,319.51,337.24,2.5,0.5,0.000,979326.6,979326.6,12339,0,0,0,L,1151911521,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499131837,2180841.00
07/03/2017 21:30,2,0.195,ACTIVE,212.16,333.33,59.996,1499131803,"201051344000867","219011344069620",24.77,24.30,0,319.21,340.85,4.9,2.8,0.004,750316.8,750316.8,12468,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499131838,2180842.00
07/03/2017 21:30,2,0.201,ACTIVE,212.16,333.93,59.975,1499131803,"201051344001093","219011344069620",24.13,21.30,0,310.19,352.57,5.0,2.9,0.000,754711.5,754711.5,12458,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499131839,2180843.00
07/03/2017 21:30,2,0.145,ACTIVE,212.16,334.84,59.991,1499131803,"201051344000900","219011344069620",26.14,24.00,0,318.91,339.34,3.9,1.8,0.009,771887.9,771887.9,12449,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499131840,2180844.00
07/03/2017 21:30,2,0.188,ACTIVE,212.16,333.93,59.996,1499131803,"201051344000648","219011344069620",25.58,23.00,0,319.81,340.25,4.8,2.8,0.004,759805.9,759805.9,12436,0,0,0,L,1122011218,0,120.65,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499131841,2180845.00
07/03/2017 21:30,2,0.186,ACTIVE,211.93,333.93,59.986,1499131803,"201051344000569","219011344069620",26.02,25.00,0,318.91,339.04,4.9,2.8,0.004,774006.2,774006.2,12414,0,0,0,L,1122011218,0,120.42,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499131841,2180846.00
07/03/2017 21:30,2,0.207,ACTIVE,212.16,333.93,59.991,1499131803,"201051344000983","219011344069620",25.60,24.80,0,318.30,340.55,5.4,3.3,0.009,764577.7,764577.7,12441,0,0,0,L,1122011218,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499131842,2180847.00
07/03/2017 21:30,2,0.180,ACTIVE,211.93,333.63,59.986,1499131803,"201051344001158","219011344069620",25.09,23.80,0,319.51,339.34,4.6,2.5,0.009,749378.9,749378.9,12443,0,0,0,L,1122011218,0,120.65,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499131843,2180848.00
07/03/2017 21:30,2,0.182,ACTIVE,212.38,335.14,59.986,1499131803,"201051344000576","219011344069620",24.51,23.80,0,319.81,343.55,4.5,2.5,0.004,763940.2,763940.2,12443,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499131844,2180849.00
07/03/2017 21:30,2,0.111,ACTIVE,211.25,333.63,59.986,1499131803,"274151322000087","219011344069620",24.69,25.00,0,319.81,337.24,2.8,0.7,0.000,953304.9,953304.9,12535,0,0,0,L,1151911521,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499131845,2180850.00
07/03/2017 21:30,2,0.227,ACTIVE,212.16,334.54,59.986,1499131803,"201051344000579","219011344069620",25.72,21.50,0,319.51,339.65,5.9,3.8,0.009,771254.8,771254.8,12437,0,0,0,L,1122011218,1,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499131846,2180851.00
07/03/2017 21:45,2,0.115,ALERT,212.83,297.26,59.954,1499132703,"201051344000645","219011344069620",20.59,22.80,0,295.76,337.54,2.4,0.4,0.000,762881.1,762881.1,12424,0,0,0,L,1122011218,0,121.55,122.23,0002,19,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499132705,2180852.00
07/03/2017 21:45,2,0.059,ALERT,211.48,295.76,59.970,1499132703,"274151322000085","219011344069620",21.25,22.50,0,294.86,336.94,1.3,0.0,0.000,974952.8,974952.8,12346,0,0,0,L,1151911521,0,122.01,121.78,0002,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499132707,2180853.00
07/03/2017 21:45,2,0.135,ALERT,212.61,296.96,59.986,1499132703,"201051344000633","219011344069620",21.35,21.80,0,293.36,339.34,2.9,0.9,0.000,749656.8,749656.8,12475,0,0,0,L,1122011218,0,121.55,122.01,0002,21,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499132709,2180854.00
07/03/2017 21:45,2,0.143,ALERT,212.38,297.26,59.991,1499132703,"201051344000469","219011344069620",21.47,22.00,0,294.56,337.84,3.1,1.1,0.000,753115.4,753115.4,12447,0,0,0,L,1122011218,0,120.65,122.23,0002,19,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499132711,2180855.00
07/03/2017 21:45,2,0.146,ALERT,211.70,297.26,59.986,1499132703,"201051344000646","219011344069620",18.57,19.80,0,293.96,336.94,2.8,0.8,0.000,748195.8,748195.8,12441,0,0,0,L,1122011218,0,121.78,121.10,0002,17,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499132713,2180856.00
07/03/2017 21:45,2,0.084,ALERT,211.25,296.06,59.981,1499132703,"274151322000052","219011344069620",20.99,22.50,0,294.26,347.46,1.8,0.0,0.000,1013693.9,1013693.9,12356,0,0,0,L,1151911521,0,120.65,122.23,0002,20,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499132714,2180857.00
07/03/2017 21:45,2,0.158,ALERT,212.38,297.87,59.991,1499132703,"201051344000585","219011344069620",21.19,20.00,0,294.86,337.24,3.4,1.4,0.000,761033.2,761033.2,12441,0,0,0,L,1122011218,0,121.33,121.78,0002,17,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499132716,2180858.00
07/03/2017 21:45,2,0.135,ALERT,211.93,297.57,59.991,1499132703,"201051344001230","219011344069620",18.21,19.30,0,295.46,339.95,2.5,0.5,0.000,752767.3,752767.3,12459,0,0,0,L,1122011218,0,121.78,121.10,0002,16,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499132718,2180859.00
07/03/2017 21:45,2,0.127,ALERT,212.38,297.87,59.996,1499132703,"201051344000582","219011344069620",21.29,19.80,0,296.06,337.24,2.8,0.7,0.000,742129.3,742129.3,12429,0,0,0,L,1122011218,0,121.55,121.55,0002,18,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499132720,2180860.00
07/03/2017 21:45,2,0.150,ALERT,211.70,297.26,59.949,1499132703,"201051344000955","219011344069620",20.77,20.30,0,295.16,336.04,3.2,1.1,0.000,761649.3,761649.3,12451,0,0,0,L,1122011218,0,121.10,121.33,0002,18,0,0,0,0,0,0,4,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499132722,2180861.00
07/03/2017 21:45,2,0.000,ALERT,211.48,295.46,59.981,1499132703,"274151322000094","219011344069620",38.88,22.30,0,293.36,385.63,0.0,0.0,0.000,834201.7,834201.7,12673,0,0,0,L,1151911521,0,121.10,122.23,0100,19,0,0,0,0,0,0,255,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1499132723,2180862.00
07/03/2017 21:45,2,0.164,ALERT,211.93,297.87,59.986,1499132703,"201051344000579","219011344069620",21.17,20.00,0,296.06,336.94,3.5,1.5,0.000,771255.4,771255.4,12438,0,0,0,L,1122011218,0,120.88,121.55,0002,16,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499132725,2180863.00
07/03/2017 21:45,2,0.145,ALERT,212.16,297.87,59.959,1499132703,"201051344000890","219011344069620",21.19,20.30,0,295.46,336.94,3.1,1.1,0.000,755686.7,755686.7,12451,0,0,0,L,1122011218,0,121.78,120.88,0002,20,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499132727,2180864.00
07/03/2017 21:45,2,0.141,ALERT,212.16,297.26,59.981,1499132703,"201051344000438","219011344069620",21.11,19.80,0,295.16,337.54,3.0,1.0,0.000,758226.4,758226.4,12436,0,0,0,L,1122011218,0,121.78,121.55,0002,19,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499132729,2180865.00
07/03/2017 21:45,2,0.152,ACTIVE,212.16,296.36,59.981,1499132703,"201051344000417","219011344069620",16.82,19.80,0,295.16,298.47,2.6,0.6,0.000,688052.3,688052.3,12465,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499132730,2180866.00
07/03/2017 21:45,2,0.061,ALERT,211.25,295.76,59.986,1499132703,"274151322000083","219011344069620",21.15,22.00,0,294.56,336.64,1.3,0.0,0.000,1003468.6,1003468.6,12361,0,0,0,L,1151911521,0,121.10,122.01,0002,16,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499132731,2180867.00
07/03/2017 21:45,2,0.064,ALERT,211.70,295.16,59.991,1499132703,"274151322000076","219011344069620",22.07,22.80,0,294.56,346.56,1.4,0.0,0.000,1070664.3,1070664.3,12366,0,0,0,L,1151911521,0,121.55,122.23,0002,20,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499132733,2180868.00
07/03/2017 21:45,2,0.141,ALERT,212.16,298.17,60.018,1499132703,"201051344000868","219011344069620",20.57,21.30,0,295.76,336.94,3.0,0.9,0.000,751529.4,751529.4,12452,0,0,0,L,1122011218,0,120.88,122.23,0002,18,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499132736,2180869.00
07/03/2017 21:45,2,0.055,ALERT,211.48,297.26,59.975,1499132703,"274151322000095","219011344069620",21.79,21.80,0,295.76,336.34,1.2,0.0,0.000,1060345.7,1060345.7,12375,0,0,0,L,1151911521,0,121.78,121.78,0002,18,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499132737,2180870.00
07/03/2017 21:45,2,0.094,ACTIVE_NO_POWER,212.16,297.57,59.981,1499132703,"201051344000988","219011344069620",17.31,22.30,0,293.36,322.21,1.6,0.0,0.000,660403.2,660403.2,12433,0,0,0,L,1122011218,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499132738,2180871.00
07/03/2017 21:45,2,0.125,ALERT,212.16,296.66,59.959,1499132703,"201051344001025","219011344069620",21.59,19.80,0,295.46,337.24,2.7,0.7,0.000,758352.3,758352.3,12447,0,0,0,L,1122011218,0,121.33,121.33,0002,17,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499132740,2180872.00
07/03/2017 21:45,2,0.125,ALERT,212.16,297.57,59.970,1499132703,"201051344000458","219011344069620",21.19,22.50,0,295.46,337.84,2.7,0.7,0.000,763095.6,763095.6,12423,0,0,0,L,1122011218,0,121.33,122.01,0002,20,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499132742,2180873.00
07/03/2017 21:45,2,0.117,ALERT,212.61,297.26,59.933,1499132703,"201051344000853","219011344069620",20.08,22.30,0,295.46,338.44,2.4,0.4,0.000,764100.8,764100.8,12438,0,0,0,L,1122011218,0,121.55,122.01,0002,21,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499132744,2180874.00
07/03/2017 21:45,2,0.100,ALERT,212.38,297.26,59.975,1499132703,"201051344000685","219011344069620",20.38,19.80,0,295.16,337.54,2.1,0.1,0.000,758128.9,758128.9,12463,0,0,0,L,1122011218,0,122.23,121.33,0002,17,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499132746,2180875.00
07/03/2017 21:45,2,0.121,ALERT,212.38,297.26,59.981,1499132703,"201051344000917","219011344069620",18.85,20.70,0,294.26,336.94,2.3,0.3,0.000,754783.5,754783.5,12448,0,0,0,L,1122011218,0,121.55,121.78,0002,17,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499132747,2180876.00
07/03/2017 21:45,2,0.123,ALERT,212.38,297.57,59.981,1499132703,"201051344001145","219011344069620",19.72,19.30,0,295.76,337.84,2.5,0.4,0.000,762773.9,762773.9,12444,0,0,0,L,1122011218,0,121.55,121.55,0002,18,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499132749,2180877.00
07/03/2017 21:45,2,0.141,ALERT,212.38,296.96,59.986,1499132703,"201051344000651","219011344069620",17.91,19.80,0,295.16,337.24,2.6,0.6,0.000,751525.7,751525.7,12442,0,0,0,L,1122011218,0,122.01,121.10,0002,17,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499132751,2180878.00
07/03/2017 21:45,2,0.045,ALERT,211.03,295.76,59.975,1499132703,"274151322000088","219011344069620",20.48,22.30,0,294.56,351.37,0.9,0.0,0.000,962464.5,962464.5,12357,0,0,0,L,1151911521,0,122.01,121.78,0002,18,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499132753,2180879.00
07/03/2017 21:45,2,0.008,ALERT,211.93,361.89,60.002,1499132703,"274151322000068","219011344069620",39.12,23.30,0,293.96,384.43,0.0,0.0,0.000,834813.3,834813.3,12687,0,0,0,L,1151911521,0,121.78,122.23,0100,22,0,0,0,0,0,0,255,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1499132755,2180880.00
07/03/2017 21:45,2,0.145,ALERT,211.93,297.57,60.012,1499132703,"201051344001135","219011344069620",21.21,20.00,0,295.76,336.64,3.1,1.1,0.000,746966.2,746966.2,12430,0,0,0,L,1122011218,0,121.55,121.33,0002,19,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499132757,2180881.00
07/03/2017 21:45,2,0.129,ALERT,212.16,298.17,59.996,1499132703,"201051344000594","219011344069620",21.21,21.50,0,294.56,337.84,2.8,0.7,0.000,766119.7,766119.7,12433,0,0,0,L,1122011218,0,121.10,121.55,0002,18,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499132758,2180882.00
07/03/2017 21:45,2,0.135,ALERT,212.16,297.26,60.028,1499132703,"201051344001203","219011344069620",19.88,19.80,0,295.46,338.74,2.7,0.7,0.000,756500.2,756500.2,12471,0,0,0,L,1122011218,0,122.23,121.10,0002,17,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499132760,2180883.00
07/03/2017 21:45,2,0.055,ALERT,211.48,296.96,59.986,1499132703,"274151322000054","219011344069620",20.85,22.80,0,294.56,350.47,1.1,0.0,0.000,979326.6,979326.6,12340,0,0,0,L,1151911521,0,121.78,121.78,0002,20,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499132762,2180884.00
07/03/2017 21:45,2,0.133,ALERT,212.38,297.26,59.991,1499132703,"201051344000867","219011344069620",20.65,22.50,0,295.16,337.24,2.8,0.8,0.000,750317.3,750317.3,12469,0,0,0,L,1122011218,0,121.33,121.78,0002,19,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499132764,2180885.00
07/03/2017 21:45,2,0.152,ALERT,212.16,297.26,59.986,1499132703,"201051344001093","219011344069620",18.75,20.00,0,295.46,338.14,2.9,0.9,0.000,754712.0,754712.0,12459,0,0,0,L,1122011218,0,121.55,121.33,0002,19,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499132766,2180886.00
07/03/2017 21:45,2,0.098,ALERT,212.38,297.57,59.981,1499132703,"201051344000900","219011344069620",20.12,22.00,0,294.86,337.24,2.0,0.0,0.000,771888.1,771888.1,12450,0,0,0,L,1122011218,0,121.33,121.78,0002,19,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499132767,2180887.00
07/03/2017 21:45,2,0.131,ALERT,212.38,296.66,59.986,1499132703,"201051344000648","219011344069620",20.87,21.30,0,294.56,337.84,2.8,0.8,0.000,759806.3,759806.3,12437,0,0,0,L,1122011218,0,120.65,122.23,0002,18,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499132769,2180888.00
07/03/2017 21:45,2,0.131,ALERT,212.38,297.87,59.965,1499132703,"201051344000569","219011344069620",20.89,23.00,0,295.76,337.24,2.8,0.8,0.000,774006.6,774006.6,12415,0,0,0,L,1122011218,0,120.65,122.01,0002,20,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499132771,2180889.00
07/03/2017 21:45,2,0.148,ALERT,212.38,297.87,59.975,1499132703,"201051344000983","219011344069620",20.75,22.50,0,295.16,337.54,3.1,1.1,0.000,764578.2,764578.2,12442,0,0,0,L,1122011218,0,121.10,121.78,0002,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499132773,2180890.00
07/03/2017 21:45,2,0.121,ALERT,212.16,296.96,60.002,1499132703,"201051344001158","219011344069620",20.59,21.80,0,294.56,336.94,2.5,0.5,0.000,749379.3,749379.3,12444,0,0,0,L,1122011218,0,120.88,121.55,0002,21,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499132775,2180891.00
07/03/2017 21:45,2,0.117,ALERT,212.83,297.87,59.970,1499132703,"201051344000576","219011344069620",19.90,21.80,0,295.76,337.84,2.4,0.4,0.000,763940.6,763940.6,12444,0,0,0,L,1122011218,0,121.33,121.78,0002,18,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499132776,2180892.00
07/03/2017 21:45,2,0.068,ALERT,211.48,295.76,59.933,1499132703,"274151322000087","219011344069620",19.84,23.30,0,293.96,338.74,1.4,0.0,0.000,953304.9,953304.9,12536,0,0,0,L,1151911521,0,121.55,122.01,0002,20,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499132778,2180893.00
07/03/2017 22:00,2,0.000,ALERT,212.61,296.96,59.970,1499133603,"201051344000645","219011344069620",0.00,21.30,0,295.46,298.77,0.0,0.0,0.000,762881.1,762881.1,12426,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1499133605,2180894.00
07/03/2017 22:00,2,0.000,ALERT,211.70,296.06,59.981,1499133603,"274151322000085","219011344069620",0.00,21.50,0,293.66,297.87,0.0,0.0,0.000,974952.8,974952.8,12348,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1499133607,2180895.00
07/03/2017 22:00,2,0.000,ALERT,212.83,296.96,59.986,1499133603,"201051344000633","219011344069620",0.00,20.00,0,293.66,298.47,0.0,0.0,0.000,749656.8,749656.8,12477,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1499133609,2180896.00
07/03/2017 22:00,2,0.000,ALERT,212.38,297.26,59.996,1499133603,"201051344000469","219011344069620",0.00,19.80,0,294.56,298.47,0.0,0.0,0.000,753115.5,753115.5,12449,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1499133611,2180897.00
07/03/2017 22:00,2,0.000,ALERT,211.93,297.26,59.986,1499133603,"201051344000646","219011344069620",0.00,19.00,0,294.86,298.77,0.0,0.0,0.000,748195.8,748195.8,12443,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1499133613,2180898.00
07/03/2017 22:00,2,0.000,ALERT,211.25,295.76,59.991,1499133603,"274151322000052","219011344069620",0.00,21.30,0,293.36,298.17,0.0,0.0,0.000,1013693.9,1013693.9,12358,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1499133615,2180899.00
07/03/2017 22:00,2,0.000,ALERT,212.61,297.87,60.039,1499133603,"201051344000585","219011344069620",0.00,19.30,0,294.86,299.07,0.0,0.0,0.000,761033.3,761033.3,12443,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1499133616,2180900.00
07/03/2017 22:00,2,0.000,ALERT,212.38,298.17,59.986,1499133603,"201051344001230","219011344069620",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,752767.4,752767.4,12461,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499133618,2180901.00
07/03/2017 22:00,2,0.000,ALERT,212.61,298.17,59.981,1499133603,"201051344000582","219011344069620",0.00,19.00,0,296.36,299.67,0.0,0.0,0.000,742129.4,742129.4,12431,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1499133620,2180902.00
07/03/2017 22:00,2,0.000,ALERT,212.16,297.87,59.991,1499133603,"201051344000955","219011344069620",0.00,19.30,0,295.76,299.07,0.0,0.0,0.000,761649.4,761649.4,12453,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1499133622,2180903.00
07/03/2017 22:00,2,0.000,ALERT,211.48,295.16,59.981,1499133603,"274151322000094","219011344069620",0.00,21.00,0,293.36,368.20,0.0,0.0,0.000,834201.7,834201.7,12675,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1499133624,2180904.00
07/03/2017 22:00,2,0.000,ALERT,212.16,297.87,59.981,1499133603,"201051344000579","219011344069620",0.00,19.00,0,296.36,299.67,0.0,0.0,0.000,771255.6,771255.6,12440,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1499133625,2180905.00
07/03/2017 22:00,2,0.000,ALERT,212.16,297.87,60.034,1499133603,"201051344000890","219011344069620",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,755686.9,755686.9,12453,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1499133627,2180906.00
07/03/2017 22:00,2,0.000,ALERT,212.61,297.57,59.981,1499133603,"201051344000438","219011344069620",0.00,18.70,0,295.76,299.37,0.0,0.0,0.000,758226.5,758226.5,12438,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1499133629,2180907.00
07/03/2017 22:00,2,0.000,ALERT,212.16,296.66,59.981,1499133603,"201051344000417","219011344069620",0.00,19.00,0,295.16,298.47,0.0,0.0,0.000,688052.3,688052.3,12466,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1499133631,2180908.00
07/03/2017 22:00,2,0.000,ALERT,211.70,296.96,59.986,1499133603,"274151322000083","219011344069620",0.00,21.00,0,293.96,298.47,0.0,0.0,0.000,1003468.6,1003468.6,12363,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1499133633,2180909.00
07/03/2017 22:00,2,0.000,ALERT,212.16,295.46,59.986,1499133603,"274151322000076","219011344069620",0.00,21.50,0,293.36,298.17,0.0,0.0,0.000,1070664.3,1070664.3,12368,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1499133634,2180910.00
07/03/2017 22:00,2,0.000,ALERT,211.93,297.87,59.991,1499133603,"201051344000868","219011344069620",0.00,19.80,0,296.36,299.67,0.0,0.0,0.000,751529.5,751529.5,12454,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1499133636,2180911.00
07/03/2017 22:00,2,0.000,ALERT,211.48,296.96,59.954,1499133603,"274151322000095","219011344069620",0.00,20.70,0,294.56,298.77,0.0,0.0,0.000,1060345.7,1060345.7,12377,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1499133638,2180912.00
07/03/2017 22:00,2,0.000,ALERT,212.16,297.26,59.981,1499133603,"201051344000988","219011344069620",0.00,20.30,0,293.36,298.77,0.0,0.0,0.000,660403.2,660403.2,12434,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1499133640,2180913.00
