ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2017 22:00,2,0.000,ALERT,212.16,296.96,59.991,1499133603,"201051344001025","219011344069620",0.00,18.70,0,295.16,299.67,0.0,0.0,0.000,758352.3,758352.3,12449,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1499133642,2180914.00
07/03/2017 22:00,2,0.000,ALERT,212.38,297.87,59.991,1499133603,"201051344000458","219011344069620",0.00,21.00,0,295.76,299.67,0.0,0.0,0.000,763095.6,763095.6,12425,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1499133644,2180915.00
07/03/2017 22:00,2,0.000,ALERT,212.61,296.96,59.986,1499133603,"201051344000853","219011344069620",0.00,20.30,0,295.76,299.07,0.0,0.0,0.000,764100.8,764100.8,12440,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1499133645,2180916.00
07/03/2017 22:00,2,0.000,ALERT,212.61,297.57,59.986,1499133603,"201051344000685","219011344069620",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,758128.9,758128.9,12465,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1499133647,2180917.00
07/03/2017 22:00,2,0.000,ALERT,212.38,296.96,59.986,1499133603,"201051344000917","219011344069620",0.00,19.50,0,293.96,298.47,0.0,0.0,0.000,754783.5,754783.5,12450,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499133649,2180918.00
07/03/2017 22:00,2,0.000,ALERT,212.38,297.57,59.981,1499133603,"201051344001145","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,762773.9,762773.9,12446,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1499133651,2180919.00
07/03/2017 22:00,2,0.000,ALERT,212.38,296.96,59.996,1499133603,"201051344000651","219011344069620",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,751525.8,751525.8,12444,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1499133653,2180920.00
07/03/2017 22:00,2,0.000,ALERT,211.25,296.36,59.981,1499133603,"274151322000088","219011344069620",0.00,21.30,0,293.36,297.87,0.0,0.0,0.000,962464.5,962464.5,12359,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1499133654,2180921.00
07/03/2017 22:00,2,0.000,ALERT,211.93,295.16,59.981,1499133603,"274151322000068","219011344069620",0.00,22.00,0,292.76,372.71,0.0,0.0,0.000,834813.3,834813.3,12689,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1499133656,2180922.00
07/03/2017 22:00,2,0.000,ALERT,211.93,297.57,60.012,1499133603,"201051344001135","219011344069620",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,746966.4,746966.4,12432,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1499133658,2180923.00
07/03/2017 22:00,2,0.000,ALERT,212.16,298.17,59.944,1499133603,"201051344000594","219011344069620",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,766119.7,766119.7,12435,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1499133660,2180924.00
07/03/2017 22:00,2,0.000,ALERT,212.16,296.96,60.007,1499133603,"201051344001203","219011344069620",0.00,19.00,0,295.46,300.87,0.0,0.0,0.000,756500.2,756500.2,12473,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1499133661,2180925.00
07/03/2017 22:00,2,0.000,ALERT,211.48,296.66,60.028,1499133603,"274151322000054","219011344069620",0.00,21.80,0,293.66,298.77,0.0,0.0,0.000,979326.6,979326.6,12342,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1499133663,2180926.00
07/03/2017 22:00,2,0.000,ALERT,212.61,297.26,59.986,1499133603,"201051344000867","219011344069620",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,750317.3,750317.3,12471,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1499133665,2180927.00
07/03/2017 22:00,2,0.000,ALERT,212.16,297.26,59.975,1499133603,"201051344001093","219011344069620",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,754712.1,754712.1,12461,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1499133667,2180928.00
07/03/2017 22:00,2,0.000,ALERT,212.16,297.26,59.986,1499133603,"201051344000900","219011344069620",0.00,20.30,0,295.46,298.77,0.0,0.0,0.000,771888.1,771888.1,12452,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1499133669,2180929.00
07/03/2017 22:00,2,0.000,ALERT,212.83,296.96,59.996,1499133603,"201051344000648","219011344069620",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,759806.4,759806.4,12439,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1499133671,2180930.00
07/03/2017 22:00,2,0.000,ALERT,212.38,298.17,60.018,1499133603,"201051344000569","219011344069620",0.00,21.00,0,296.06,299.67,0.0,0.0,0.000,774006.7,774006.7,12417,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1499133673,2180931.00
07/03/2017 22:00,2,0.000,ALERT,212.38,297.87,59.996,1499133603,"201051344000983","219011344069620",0.00,20.70,0,296.06,299.67,0.0,0.0,0.000,764578.3,764578.3,12444,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1499133675,2180932.00
07/03/2017 22:00,2,0.000,ALERT,212.38,296.96,59.996,1499133603,"201051344001158","219011344069620",0.00,20.00,0,294.86,298.47,0.0,0.0,0.000,749379.3,749379.3,12446,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1499133676,2180933.00
07/03/2017 22:00,2,0.000,ALERT,212.83,297.87,59.991,1499133603,"201051344000576","219011344069620",0.00,20.00,0,295.76,299.37,0.0,0.0,0.000,763940.6,763940.6,12446,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1499133678,2180934.00
07/03/2017 22:00,2,0.000,ALERT,211.48,295.46,59.986,1499133603,"274151322000087","219011344069620",0.00,22.30,0,293.06,297.57,0.0,0.0,0.000,953304.9,953304.9,12538,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1499133680,2180935.00
07/03/2017 22:15,2,0.000,ALERT,212.16,296.66,59.965,1499134503,"201051344000645","219011344069620",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,762881.1,762881.1,12428,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499134505,2180936.00
07/03/2017 22:15,2,0.000,ALERT,211.25,295.76,59.970,1499134503,"274151322000085","219011344069620",0.00,20.30,0,293.36,297.87,0.0,0.0,0.000,974952.8,974952.8,12350,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499134507,2180937.00
07/03/2017 22:15,2,0.000,ALERT,212.38,296.36,59.996,1499134503,"201051344000633","219011344069620",0.00,18.70,0,293.36,298.47,0.0,0.0,0.000,749656.8,749656.8,12479,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499134509,2180938.00
07/03/2017 22:15,2,0.000,ALERT,211.93,296.66,59.996,1499134503,"201051344000469","219011344069620",0.00,18.30,0,294.26,298.77,0.0,0.0,0.000,753115.5,753115.5,12451,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499134511,2180939.00
07/03/2017 22:15,2,0.000,ALERT,211.48,296.06,59.970,1499134503,"201051344000646","219011344069620",0.00,17.80,0,294.56,302.07,0.0,0.0,0.000,748195.8,748195.8,12445,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499134513,2180940.00
07/03/2017 22:15,2,0.000,ALERT,211.03,296.36,59.959,1499134503,"274151322000052","219011344069620",0.00,20.00,0,293.06,298.17,0.0,0.0,0.000,1013693.9,1013693.9,12360,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499134514,2180941.00
07/03/2017 22:15,2,0.000,ALERT,211.93,296.36,59.938,1499134503,"201051344000585","219011344069620",0.00,18.00,0,294.86,302.07,0.0,0.0,0.000,761033.3,761033.3,12445,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499134516,2180942.00
07/03/2017 22:15,2,0.000,ALERT,211.70,296.36,59.970,1499134503,"201051344001230","219011344069620",0.00,17.80,0,295.46,302.68,0.0,0.0,0.000,752767.4,752767.4,12463,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499134518,2180943.00
07/03/2017 22:15,2,0.000,ALERT,212.38,297.26,59.959,1499134503,"201051344000582","219011344069620",0.00,18.00,0,295.76,302.98,0.0,0.0,0.000,742129.4,742129.4,12433,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499134520,2180944.00
07/03/2017 22:15,2,0.000,ALERT,211.48,296.06,59.959,1499134503,"201051344000955","219011344069620",0.00,18.00,0,295.16,302.07,0.0,0.0,0.000,761649.4,761649.4,12455,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499134521,2180945.00
07/03/2017 22:15,2,0.000,ALERT,211.25,294.86,59.959,1499134503,"274151322000094","219011344069620",0.00,19.80,0,293.06,297.26,0.0,0.0,0.000,834201.7,834201.7,12677,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499134523,2180946.00
07/03/2017 22:15,2,0.000,ALERT,211.93,297.87,59.965,1499134503,"201051344000579","219011344069620",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,771255.6,771255.6,12442,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499134525,2180947.00
07/03/2017 22:15,2,0.000,ALERT,211.70,296.66,59.965,1499134503,"201051344000890","219011344069620",0.00,18.30,0,295.76,302.68,0.0,0.0,0.000,755686.9,755686.9,12455,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499134527,2180948.00
07/03/2017 22:15,2,0.000,ALERT,211.93,296.06,59.917,1499134503,"201051344000438","219011344069620",0.00,17.80,0,295.46,302.07,0.0,0.0,0.000,758226.5,758226.5,12440,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499134529,2180949.00
07/03/2017 22:15,2,0.000,ALERT,212.16,296.06,59.970,1499134503,"201051344000417","219011344069620",0.00,18.00,0,294.56,301.77,0.0,0.0,0.000,688052.3,688052.3,12468,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499134530,2180950.00
07/03/2017 22:15,2,0.000,ALERT,211.25,296.06,59.959,1499134503,"274151322000083","219011344069620",0.00,19.80,0,293.96,298.47,0.0,0.0,0.000,1003468.6,1003468.6,12365,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499134532,2180951.00
07/03/2017 22:15,2,0.000,ALERT,211.93,296.06,59.965,1499134503,"274151322000076","219011344069620",0.00,20.30,0,293.66,297.87,0.0,0.0,0.000,1070664.3,1070664.3,12370,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499134534,2180952.00
07/03/2017 22:15,2,0.000,ALERT,211.93,297.87,59.996,1499134503,"201051344000868","219011344069620",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,751529.5,751529.5,12456,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499134536,2180953.00
07/03/2017 22:15,2,0.000,ALERT,211.25,296.66,59.938,1499134503,"274151322000095","219011344069620",0.00,19.50,0,294.56,298.47,0.0,0.0,0.000,1060345.7,1060345.7,12379,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499134538,2180954.00
07/03/2017 22:15,2,0.000,ALERT,211.70,296.96,59.965,1499134503,"201051344000988","219011344069620",0.00,19.00,0,293.06,299.07,0.0,0.0,0.000,660403.2,660403.2,12436,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499134540,2180955.00
07/03/2017 22:15,2,0.000,ALERT,211.70,295.46,59.959,1499134503,"201051344001025","219011344069620",0.00,17.80,0,294.56,301.77,0.0,0.0,0.000,758352.3,758352.3,12451,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499134542,2180956.00
07/03/2017 22:15,2,0.000,ALERT,211.93,297.26,59.991,1499134503,"201051344000458","219011344069620",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,763095.6,763095.6,12427,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499134543,2180957.00
07/03/2017 22:15,2,0.000,ALERT,212.61,297.26,59.965,1499134503,"201051344000853","219011344069620",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,764100.8,764100.8,12442,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499134545,2180958.00
07/03/2017 22:15,2,0.000,ALERT,212.16,296.36,59.954,1499134503,"201051344000685","219011344069620",0.00,17.80,0,295.16,302.68,0.0,0.0,0.000,758128.9,758128.9,12467,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499134547,2180959.00
07/03/2017 22:15,2,0.000,ALERT,211.93,295.76,59.975,1499134503,"201051344000917","219011344069620",0.00,18.70,0,293.96,301.47,0.0,0.0,0.000,754783.5,754783.5,12452,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499134549,2180960.00
07/03/2017 22:15,2,0.000,ALERT,212.38,296.96,59.949,1499134503,"201051344001145","219011344069620",0.00,17.50,0,295.76,302.98,0.0,0.0,0.000,762773.9,762773.9,12448,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499134551,2180961.00
07/03/2017 22:15,2,0.000,ALERT,211.93,295.46,59.970,1499134503,"201051344000651","219011344069620",0.00,17.80,0,294.56,301.17,0.0,0.0,0.000,751525.8,751525.8,12446,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499134552,2180962.00
07/03/2017 22:15,2,0.000,ALERT,210.80,295.46,59.959,1499134503,"274151322000088","219011344069620",0.00,20.00,0,293.36,297.87,0.0,0.0,0.000,962464.5,962464.5,12361,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499134554,2180963.00
07/03/2017 22:15,2,0.000,ALERT,211.93,294.86,59.959,1499134503,"274151322000068","219011344069620",0.00,21.00,0,292.76,296.96,0.0,0.0,0.000,834813.3,834813.3,12691,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499134556,2180964.00
07/03/2017 22:15,2,0.000,ALERT,211.48,296.06,59.965,1499134503,"201051344001135","219011344069620",0.00,17.80,0,295.16,301.77,0.0,0.0,0.000,746966.4,746966.4,12434,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499134558,2180965.00
07/03/2017 22:15,2,0.000,ALERT,211.70,297.87,59.959,1499134503,"201051344000594","219011344069620",0.00,18.70,0,295.16,299.67,0.0,0.0,0.000,766119.7,766119.7,12437,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499134559,2180966.00
07/03/2017 22:15,2,0.000,ALERT,212.16,296.36,59.975,1499134503,"201051344001203","219011344069620",0.00,18.00,0,295.16,302.98,0.0,0.0,0.000,756500.2,756500.2,12475,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499134561,2180967.00
07/03/2017 22:15,2,0.000,ALERT,211.03,296.06,59.954,1499134503,"274151322000054","219011344069620",0.00,20.70,0,293.66,298.17,0.0,0.0,0.000,979326.6,979326.6,12344,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499134563,2180968.00
07/03/2017 22:15,2,0.000,ALERT,212.16,296.66,59.986,1499134503,"201051344000867","219011344069620",0.00,19.50,0,295.16,299.37,0.0,0.0,0.000,750317.3,750317.3,12473,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499134565,2180969.00
07/03/2017 22:15,2,0.000,ALERT,211.93,296.36,59.922,1499134503,"201051344001093","219011344069620",0.00,18.30,0,295.16,302.07,0.0,0.0,0.000,754712.1,754712.1,12463,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499134567,2180970.00
07/03/2017 22:15,2,0.000,ALERT,211.70,296.66,59.954,1499134503,"201051344000900","219011344069620",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,771888.1,771888.1,12454,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499134569,2180971.00
07/03/2017 22:15,2,0.000,ALERT,212.16,296.36,59.986,1499134503,"201051344000648","219011344069620",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,759806.4,759806.4,12441,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499134570,2180972.00
07/03/2017 22:15,2,0.000,ALERT,211.93,297.57,59.965,1499134503,"201051344000569","219011344069620",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,774006.7,774006.7,12419,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499134572,2180973.00
07/03/2017 22:15,2,0.000,ALERT,211.93,297.26,59.970,1499134503,"201051344000983","219011344069620",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,764578.3,764578.3,12446,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499134574,2180974.00
07/03/2017 22:15,2,0.000,ALERT,211.70,296.66,59.959,1499134503,"201051344001158","219011344069620",0.00,18.30,0,294.56,298.77,0.0,0.0,0.000,749379.3,749379.3,12448,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499134576,2180975.00
07/03/2017 22:15,2,0.000,ALERT,212.16,297.26,59.965,1499134503,"201051344000576","219011344069620",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,763940.6,763940.6,12448,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499134578,2180976.00
07/03/2017 22:15,2,0.000,ALERT,211.48,294.86,59.965,1499134503,"274151322000087","219011344069620",0.00,21.30,0,293.06,297.57,0.0,0.0,0.000,953304.9,953304.9,12540,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499134579,2180977.00
07/03/2017 22:30,2,0.000,ALERT,212.38,297.26,60.007,1499135403,"201051344000645","219011344069620",0.00,18.30,0,294.86,298.47,0.0,0.0,0.000,762881.1,762881.1,12430,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499135405,2180978.00
07/03/2017 22:30,2,0.000,ALERT,211.25,295.76,59.996,1499135403,"274151322000085","219011344069620",0.00,19.30,0,294.26,297.57,0.0,0.0,0.000,974952.8,974952.8,12352,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499135407,2180979.00
07/03/2017 22:30,2,0.000,ALERT,212.38,296.36,60.002,1499135403,"201051344000633","219011344069620",0.00,17.50,0,293.06,297.87,0.0,0.0,0.000,749656.8,749656.8,12481,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499135409,2180980.00
07/03/2017 22:30,2,0.000,ALERT,211.93,296.96,60.007,1499135403,"201051344000469","219011344069620",0.00,17.30,0,293.36,298.17,0.0,0.0,0.000,753115.5,753115.5,12453,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499135411,2180981.00
07/03/2017 22:30,2,0.000,ALERT,211.25,296.06,60.007,1499135403,"201051344000646","219011344069620",0.00,17.30,0,293.36,297.57,0.0,0.0,0.000,748195.8,748195.8,12447,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499135412,2180982.00
07/03/2017 22:30,2,0.000,ALERT,211.03,295.76,60.007,1499135403,"274151322000052","219011344069620",0.00,19.30,0,293.96,297.87,0.0,0.0,0.000,1013693.9,1013693.9,12362,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499135414,2180983.00
07/03/2017 22:30,2,0.000,ALERT,211.70,296.66,60.007,1499135403,"201051344000585","219011344069620",0.00,17.50,0,293.36,297.87,0.0,0.0,0.000,761033.3,761033.3,12447,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499135416,2180984.00
07/03/2017 22:30,2,0.000,ALERT,211.48,296.36,60.002,1499135403,"201051344001230","219011344069620",0.00,17.30,0,294.26,298.17,0.0,0.0,0.000,752767.4,752767.4,12465,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499135418,2180985.00
07/03/2017 22:30,2,0.000,ALERT,211.93,296.96,59.991,1499135403,"201051344000582","219011344069620",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,742129.4,742129.4,12435,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499135420,2180986.00
07/03/2017 22:30,2,0.000,ALERT,211.25,296.36,60.012,1499135403,"201051344000955","219011344069620",0.00,17.50,0,293.96,297.87,0.0,0.0,0.000,761649.4,761649.4,12457,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499135421,2180987.00
07/03/2017 22:30,2,0.000,ALERT,211.03,294.86,60.007,1499135403,"274151322000094","219011344069620",0.00,19.00,0,293.66,296.96,0.0,0.0,0.000,834201.7,834201.7,12679,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499135423,2180988.00
07/03/2017 22:30,2,0.000,ALERT,211.70,297.57,59.970,1499135403,"201051344000579","219011344069620",0.00,17.50,0,295.76,299.07,0.0,0.0,0.000,771255.6,771255.6,12444,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499135425,2180989.00
07/03/2017 22:30,2,0.000,ALERT,211.48,296.96,60.018,1499135403,"201051344000890","219011344069620",0.00,17.80,0,294.56,298.77,0.0,0.0,0.000,755686.9,755686.9,12457,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499135427,2180990.00
07/03/2017 22:30,2,0.000,ALERT,211.70,296.06,60.012,1499135403,"201051344000438","219011344069620",0.00,17.30,0,294.56,298.17,0.0,0.0,0.000,758226.5,758226.5,12442,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499135429,2180991.00
07/03/2017 22:30,2,0.000,ALERT,211.70,295.76,60.018,1499135403,"201051344000417","219011344069620",0.00,17.50,0,293.66,297.26,0.0,0.0,0.000,688052.3,688052.3,12470,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499135430,2180992.00
07/03/2017 22:30,2,0.000,ALERT,211.25,296.06,60.012,1499135403,"274151322000083","219011344069620",0.00,19.00,0,294.26,298.17,0.0,0.0,0.000,1003468.6,1003468.6,12367,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499135432,2180993.00
07/03/2017 22:30,2,0.000,ALERT,211.70,295.46,60.012,1499135403,"274151322000076","219011344069620",0.00,19.30,0,293.96,297.57,0.0,0.0,0.000,1070664.3,1070664.3,12372,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499135434,2180994.00
07/03/2017 22:30,2,0.000,ALERT,211.70,297.26,59.975,1499135403,"201051344000868","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,751529.5,751529.5,12458,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499135436,2180995.00
07/03/2017 22:30,2,0.000,ALERT,211.03,296.66,60.007,1499135403,"274151322000095","219011344069620",0.00,18.70,0,295.16,298.47,0.0,0.0,0.000,1060345.7,1060345.7,12381,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499135438,2180996.00
07/03/2017 22:30,2,0.000,ALERT,211.48,296.66,60.018,1499135403,"201051344000988","219011344069620",0.00,17.80,0,292.76,298.77,0.0,0.0,0.000,660403.2,660403.2,12438,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499135439,2180997.00
07/03/2017 22:30,2,0.000,ALERT,211.48,295.76,60.012,1499135403,"201051344001025","219011344069620",0.00,17.00,0,293.66,298.47,0.0,0.0,0.000,758352.3,758352.3,12453,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499135441,2180998.00
07/03/2017 22:30,2,0.000,ALERT,211.93,297.26,60.012,1499135403,"201051344000458","219011344069620",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,763095.6,763095.6,12429,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499135443,2180999.00
07/03/2017 22:30,2,0.000,ALERT,212.38,296.66,60.034,1499135403,"201051344000853","219011344069620",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,764100.8,764100.8,12444,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499135445,2181000.00
07/03/2017 22:30,2,0.000,ALERT,212.16,296.36,60.012,1499135403,"201051344000685","219011344069620",0.00,17.00,0,293.96,297.87,0.0,0.0,0.000,758128.9,758128.9,12469,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499135447,2181001.00
07/03/2017 22:30,2,0.000,ALERT,211.70,295.76,60.002,1499135403,"201051344000917","219011344069620",0.00,17.80,0,292.76,297.26,0.0,0.0,0.000,754783.5,754783.5,12454,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499135448,2181002.00
07/03/2017 22:30,2,0.000,ALERT,211.70,296.36,59.996,1499135403,"201051344001145","219011344069620",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,762773.9,762773.9,12450,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499135450,2181003.00
07/03/2017 22:30,2,0.000,ALERT,211.70,295.76,59.996,1499135403,"201051344000651","219011344069620",0.00,16.70,0,293.66,297.57,0.0,0.0,0.000,751525.8,751525.8,12448,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499135452,2181004.00
07/03/2017 22:30,2,0.000,ALERT,211.03,295.46,59.965,1499135403,"274151322000088","219011344069620",0.00,19.30,0,293.96,297.57,0.0,0.0,0.000,962464.5,962464.5,12363,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499135454,2181005.00
07/03/2017 22:30,2,0.000,ALERT,211.93,295.46,59.996,1499135403,"274151322000068","219011344069620",0.00,20.00,0,293.66,296.66,0.0,0.0,0.000,834813.3,834813.3,12693,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499135456,2181006.00
07/03/2017 22:30,2,0.000,ALERT,211.48,296.36,59.986,1499135403,"201051344001135","219011344069620",0.00,17.30,0,294.26,298.47,0.0,0.0,0.000,746966.4,746966.4,12436,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499135458,2181007.00
07/03/2017 22:30,2,0.000,ALERT,211.70,297.87,60.007,1499135403,"201051344000594","219011344069620",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,766119.7,766119.7,12439,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499135460,2181008.00
07/03/2017 22:30,2,0.000,ALERT,211.93,296.06,60.039,1499135403,"201051344001203","219011344069620",0.00,17.30,0,294.26,299.67,0.0,0.0,0.000,756500.2,756500.2,12477,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499135462,2181009.00
07/03/2017 22:30,2,0.000,ALERT,211.03,296.36,59.996,1499135403,"274151322000054","219011344069620",0.00,19.80,0,294.26,298.17,0.0,0.0,0.000,979326.6,979326.6,12346,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499135463,2181010.00
07/03/2017 22:30,2,0.000,ALERT,212.16,296.96,60.028,1499135403,"201051344000867","219011344069620",0.00,18.30,0,294.56,299.07,0.0,0.0,0.000,750317.3,750317.3,12475,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499135465,2181011.00
07/03/2017 22:30,2,0.000,ALERT,211.93,296.66,60.007,1499135403,"201051344001093","219011344069620",0.00,17.50,0,294.26,297.87,0.0,0.0,0.000,754712.1,754712.1,12465,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499135467,2181012.00
07/03/2017 22:30,2,0.000,ALERT,211.70,296.96,59.991,1499135403,"201051344000900","219011344069620",0.00,17.80,0,294.56,298.47,0.0,0.0,0.000,771888.1,771888.1,12456,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499135469,2181013.00
07/03/2017 22:30,2,0.000,ALERT,211.93,296.66,60.007,1499135403,"201051344000648","219011344069620",0.00,17.30,0,294.56,298.77,0.0,0.0,0.000,759806.4,759806.4,12443,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499135471,2181014.00
07/03/2017 22:30,2,0.000,ALERT,211.93,297.57,59.965,1499135403,"201051344000569","219011344069620",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,774006.7,774006.7,12421,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499135472,2181015.00
07/03/2017 22:30,2,0.000,ALERT,211.70,297.26,59.954,1499135403,"201051344000983","219011344069620",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,764578.3,764578.3,12448,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499135474,2181016.00
07/03/2017 22:30,2,0.000,ALERT,211.70,296.66,60.007,1499135403,"201051344001158","219011344069620",0.00,17.50,0,294.56,298.17,0.0,0.0,0.000,749379.3,749379.3,12450,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499135476,2181017.00
07/03/2017 22:30,2,0.000,ALERT,212.38,297.57,60.002,1499135403,"201051344000576","219011344069620",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,763940.6,763940.6,12450,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499135478,2181018.00
07/03/2017 22:30,2,0.000,ALERT,211.25,295.16,60.023,1499135403,"274151322000087","219011344069620",0.00,20.00,0,293.66,297.26,0.0,0.0,0.000,953304.9,953304.9,12542,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499135480,2181019.00
07/03/2017 22:45,2,0.000,ALERT,212.16,296.66,59.986,1499136303,"201051344000645","219011344069620",0.00,17.50,0,294.56,299.37,0.0,0.0,0.000,762881.1,762881.1,12432,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499136305,2181020.00
07/03/2017 22:45,2,0.000,ALERT,211.70,296.06,59.991,1499136303,"274151322000085","219011344069620",0.00,18.70,0,293.36,297.57,0.0,0.0,0.000,974952.8,974952.8,12354,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499136307,2181021.00
07/03/2017 22:45,2,0.000,ALERT,212.61,296.96,59.991,1499136303,"201051344000633","219011344069620",0.00,17.00,0,293.36,298.47,0.0,0.0,0.000,749656.8,749656.8,12483,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499136308,2181022.00
07/03/2017 22:45,2,0.000,ALERT,211.93,296.96,59.986,1499136303,"201051344000469","219011344069620",0.00,16.30,0,293.66,298.77,0.0,0.0,0.000,753115.5,753115.5,12455,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499136310,2181023.00
07/03/2017 22:45,2,0.000,ALERT,211.70,296.96,59.986,1499136303,"201051344000646","219011344069620",0.00,16.70,0,293.66,297.87,0.0,0.0,0.000,748195.8,748195.8,12449,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499136312,2181024.00
07/03/2017 22:45,2,0.000,ALERT,211.25,295.46,59.981,1499136303,"274151322000052","219011344069620",0.00,18.30,0,293.36,298.17,0.0,0.0,0.000,1013693.9,1013693.9,12364,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499136314,2181025.00
07/03/2017 22:45,2,0.000,ALERT,211.93,296.96,60.018,1499136303,"201051344000585","219011344069620",0.00,17.00,0,293.96,298.17,0.0,0.0,0.000,761033.3,761033.3,12449,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499136316,2181026.00
07/03/2017 22:45,2,0.000,ALERT,211.93,297.26,59.991,1499136303,"201051344001230","219011344069620",0.00,16.70,0,294.56,298.47,0.0,0.0,0.000,752767.4,752767.4,12467,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499136318,2181027.00
07/03/2017 22:45,2,0.000,ALERT,212.38,297.57,60.018,1499136303,"201051344000582","219011344069620",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,742129.4,742129.4,12437,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499136320,2181028.00
07/03/2017 22:45,2,0.000,ALERT,211.70,296.96,60.034,1499136303,"201051344000955","219011344069620",0.00,17.00,0,294.26,298.47,0.0,0.0,0.000,761649.4,761649.4,12459,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499136321,2181029.00
07/03/2017 22:45,2,0.000,ALERT,211.48,295.46,59.986,1499136303,"274151322000094","219011344069620",0.00,18.30,0,293.06,296.96,0.0,0.0,0.000,834201.7,834201.7,12681,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499136323,2181030.00
07/03/2017 22:45,2,0.000,ALERT,211.70,297.26,59.965,1499136303,"201051344000579","219011344069620",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,771255.6,771255.6,12446,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499136325,2181031.00
07/03/2017 22:45,2,0.000,ALERT,211.93,297.57,60.007,1499136303,"201051344000890","219011344069620",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,755686.9,755686.9,12459,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499136327,2181032.00
07/03/2017 22:45,2,0.000,ALERT,212.16,296.66,59.986,1499136303,"201051344000438","219011344069620",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,758226.5,758226.5,12444,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499136329,2181033.00
07/03/2017 22:45,2,0.000,ALERT,211.93,295.76,59.981,1499136303,"201051344000417","219011344069620",0.00,17.00,0,293.66,297.87,0.0,0.0,0.000,688052.3,688052.3,12472,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499136330,2181034.00
07/03/2017 22:45,2,0.000,ALERT,211.48,296.36,59.965,1499136303,"274151322000083","219011344069620",0.00,18.00,0,293.96,298.17,0.0,0.0,0.000,1003468.6,1003468.6,12369,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499136332,2181035.00
07/03/2017 22:45,2,0.000,ALERT,211.93,296.06,60.018,1499136303,"274151322000076","219011344069620",0.00,18.30,0,293.66,297.87,0.0,0.0,0.000,1070664.3,1070664.3,12374,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499136334,2181036.00
07/03/2017 22:45,2,0.000,ALERT,211.93,297.57,59.986,1499136303,"201051344000868","219011344069620",0.00,17.00,0,295.46,300.27,0.0,0.0,0.000,751529.5,751529.5,12460,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499136336,2181037.00
07/03/2017 22:45,2,0.000,ALERT,211.48,297.26,59.981,1499136303,"274151322000095","219011344069620",0.00,18.00,0,294.86,298.47,0.0,0.0,0.000,1060345.7,1060345.7,12383,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499136338,2181038.00
07/03/2017 22:45,2,0.000,ALERT,211.70,296.96,59.986,1499136303,"201051344000988","219011344069620",0.00,17.30,0,292.76,298.77,0.0,0.0,0.000,660403.2,660403.2,12440,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499136339,2181039.00
07/03/2017 22:45,2,0.000,ALERT,211.48,295.46,60.034,1499136303,"201051344001025","219011344069620",0.00,16.30,0,293.96,299.07,0.0,0.0,0.000,758352.3,758352.3,12455,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499136341,2181040.00
07/03/2017 22:45,2,0.000,ALERT,211.93,297.26,59.991,1499136303,"201051344000458","219011344069620",0.00,17.50,0,295.16,300.27,0.0,0.0,0.000,763095.6,763095.6,12431,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499136343,2181041.00
07/03/2017 22:45,2,0.000,ALERT,212.38,296.96,59.996,1499136303,"201051344000853","219011344069620",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,764100.8,764100.8,12446,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499136345,2181042.00
07/03/2017 22:45,2,0.000,ALERT,212.16,296.66,59.996,1499136303,"201051344000685","219011344069620",0.00,16.70,0,293.96,298.47,0.0,0.0,0.000,758128.9,758128.9,12471,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499136347,2181043.00
07/03/2017 22:45,2,0.000,ALERT,211.93,296.06,59.996,1499136303,"201051344000917","219011344069620",0.00,17.30,0,292.76,297.57,0.0,0.0,0.000,754783.5,754783.5,12456,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499136348,2181044.00
07/03/2017 22:45,2,0.000,ALERT,212.16,296.96,59.991,1499136303,"201051344001145","219011344069620",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,762773.9,762773.9,12452,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499136350,2181045.00
07/03/2017 22:45,2,0.000,ALERT,211.93,295.76,60.002,1499136303,"201051344000651","219011344069620",0.00,16.00,0,293.66,298.17,0.0,0.0,0.000,751525.8,751525.8,12450,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499136352,2181046.00
07/03/2017 22:45,2,0.000,ALERT,211.48,296.36,60.007,1499136303,"274151322000088","219011344069620",0.00,18.30,0,293.66,297.87,0.0,0.0,0.000,962464.5,962464.5,12365,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499136354,2181047.00
07/03/2017 22:45,2,0.000,ALERT,212.16,295.16,59.991,1499136303,"274151322000068","219011344069620",0.00,19.30,0,293.06,296.96,0.0,0.0,0.000,834813.3,834813.3,12695,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499136356,2181048.00
07/03/2017 22:45,2,0.000,ALERT,211.48,296.36,60.002,1499136303,"201051344001135","219011344069620",0.00,16.70,0,294.26,298.77,0.0,0.0,0.000,746966.4,746966.4,12438,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499136357,2181049.00
07/03/2017 22:45,2,0.000,ALERT,211.93,298.17,60.002,1499136303,"201051344000594","219011344069620",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,766119.7,766119.7,12441,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499136359,2181050.00
07/03/2017 22:45,2,0.000,ALERT,211.93,296.36,59.996,1499136303,"201051344001203","219011344069620",0.00,16.70,0,294.26,300.27,0.0,0.0,0.000,756500.2,756500.2,12479,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499136361,2181051.00
07/03/2017 22:45,2,0.000,ALERT,211.25,296.36,59.996,1499136303,"274151322000054","219011344069620",0.00,19.00,0,293.66,298.17,0.0,0.0,0.000,979326.6,979326.6,12348,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499136363,2181052.00
07/03/2017 22:45,2,0.000,ALERT,212.16,297.26,59.975,1499136303,"201051344000867","219011344069620",0.00,17.80,0,294.56,299.97,0.0,0.0,0.000,750317.3,750317.3,12477,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499136364,2181053.00
07/03/2017 22:45,2,0.000,ALERT,211.93,296.66,60.007,1499136303,"201051344001093","219011344069620",0.00,17.30,0,294.26,298.17,0.0,0.0,0.000,754712.1,754712.1,12467,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499136366,2181054.00
07/03/2017 22:45,2,0.000,ALERT,211.70,296.96,59.996,1499136303,"201051344000900","219011344069620",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,771888.1,771888.1,12458,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499136368,2181055.00
07/03/2017 22:45,2,0.000,ALERT,212.16,296.96,60.002,1499136303,"201051344000648","219011344069620",0.00,16.70,0,294.56,299.67,0.0,0.0,0.000,759806.4,759806.4,12445,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499136370,2181056.00
07/03/2017 22:45,2,0.000,ALERT,211.93,297.57,60.018,1499136303,"201051344000569","219011344069620",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,774006.7,774006.7,12423,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499136372,2181057.00
