ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2017 22:45,2,0.000,ALERT,211.93,297.57,60.002,1499136303,"201051344000983","219011344069620",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,764578.3,764578.3,12450,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499136374,2181058.00
07/03/2017 22:45,2,0.000,ALERT,211.70,296.66,60.007,1499136303,"201051344001158","219011344069620",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,749379.3,749379.3,12452,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499136376,2181059.00
07/03/2017 22:45,2,0.000,ALERT,212.61,297.87,60.018,1499136303,"201051344000576","219011344069620",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,763940.6,763940.6,12452,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499136378,2181060.00
07/03/2017 22:45,2,0.000,ALERT,211.70,296.06,60.007,1499136303,"274151322000087","219011344069620",0.00,19.30,0,293.36,297.26,0.0,0.0,0.000,953304.9,953304.9,12544,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499136379,2181061.00
07/03/2017 23:00,2,0.000,ALERT,212.38,297.57,60.023,1499137203,"201051344000645","219011344069620",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,762881.1,762881.1,12434,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499137205,2181062.00
07/03/2017 23:00,2,0.000,ALERT,211.70,296.66,59.922,1499137203,"274151322000085","219011344069620",0.00,17.80,0,293.96,298.17,0.0,0.0,0.000,974952.8,974952.8,12356,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499137207,2181063.00
07/03/2017 23:00,2,0.000,ALERT,212.61,297.57,59.928,1499137203,"201051344000633","219011344069620",0.00,16.30,0,293.66,298.77,0.0,0.0,0.000,749656.8,749656.8,12485,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499137209,2181064.00
07/03/2017 23:00,2,0.000,ALERT,212.16,297.57,60.012,1499137203,"201051344000469","219011344069620",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,753115.5,753115.5,12457,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499137211,2181065.00
07/03/2017 23:00,2,0.000,ALERT,211.93,297.26,59.986,1499137203,"201051344000646","219011344069620",0.00,16.30,0,293.96,298.47,0.0,0.0,0.000,748195.8,748195.8,12451,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499137212,2181066.00
07/03/2017 23:00,2,0.000,ALERT,211.25,295.76,59.996,1499137203,"274151322000052","219011344069620",0.00,17.80,0,293.66,298.47,0.0,0.0,0.000,1013693.9,1013693.9,12366,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499137214,2181067.00
07/03/2017 23:00,2,0.000,ALERT,212.16,297.26,59.970,1499137203,"201051344000585","219011344069620",0.00,16.70,0,294.26,298.77,0.0,0.0,0.000,761033.3,761033.3,12451,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499137216,2181068.00
07/03/2017 23:00,2,0.000,ALERT,212.16,297.87,59.970,1499137203,"201051344001230","219011344069620",0.00,16.30,0,294.86,299.07,0.0,0.0,0.000,752767.4,752767.4,12469,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499137218,2181069.00
07/03/2017 23:00,2,0.000,ALERT,212.61,298.47,59.970,1499137203,"201051344000582","219011344069620",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,742129.4,742129.4,12439,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499137219,2181070.00
07/03/2017 23:00,2,0.000,ALERT,211.70,297.26,60.012,1499137203,"201051344000955","219011344069620",0.00,16.30,0,294.56,298.47,0.0,0.0,0.000,761649.4,761649.4,12461,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499137221,2181071.00
07/03/2017 23:00,2,0.000,ALERT,211.48,295.76,59.965,1499137203,"274151322000094","219011344069620",0.00,17.50,0,293.66,297.57,0.0,0.0,0.000,834201.7,834201.7,12683,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499137223,2181072.00
07/03/2017 23:00,2,0.000,ALERT,212.16,298.47,59.965,1499137203,"201051344000579","219011344069620",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,771255.6,771255.6,12448,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499137225,2181073.00
07/03/2017 23:00,2,0.000,ALERT,211.93,297.57,59.959,1499137203,"201051344000890","219011344069620",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,755686.9,755686.9,12461,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499137227,2181074.00
07/03/2017 23:00,2,0.000,ALERT,212.38,297.57,59.965,1499137203,"201051344000438","219011344069620",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,758226.5,758226.5,12446,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499137228,2181075.00
07/03/2017 23:00,2,0.000,ALERT,212.38,296.96,59.965,1499137203,"201051344000417","219011344069620",0.00,16.70,0,293.96,298.17,0.0,0.0,0.000,688052.3,688052.3,12474,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499137230,2181076.00
07/03/2017 23:00,2,0.000,ALERT,211.48,296.66,59.959,1499137203,"274151322000083","219011344069620",0.00,17.50,0,294.26,298.47,0.0,0.0,0.000,1003468.6,1003468.6,12371,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499137232,2181077.00
07/03/2017 23:00,2,0.000,ALERT,212.16,296.36,59.949,1499137203,"274151322000076","219011344069620",0.00,17.80,0,293.96,298.17,0.0,0.0,0.000,1070664.3,1070664.3,12376,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499137234,2181078.00
07/03/2017 23:00,2,0.000,ALERT,212.16,298.77,59.928,1499137203,"201051344000868","219011344069620",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,751529.5,751529.5,12462,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499137236,2181079.00
07/03/2017 23:00,2,0.000,ALERT,211.48,297.26,59.954,1499137203,"274151322000095","219011344069620",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,1060345.7,1060345.7,12385,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499137238,2181080.00
07/03/2017 23:00,2,0.000,ALERT,211.93,297.87,59.970,1499137203,"201051344000988","219011344069620",0.00,16.70,0,292.76,299.37,0.0,0.0,0.000,660403.2,660403.2,12442,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499137240,2181081.00
07/03/2017 23:00,2,0.000,ALERT,211.93,296.66,59.965,1499137203,"201051344001025","219011344069620",0.00,16.00,0,293.96,299.37,0.0,0.0,0.000,758352.3,758352.3,12457,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499137241,2181082.00
07/03/2017 23:00,2,0.000,ALERT,212.16,298.17,59.965,1499137203,"201051344000458","219011344069620",0.00,17.30,0,294.86,300.27,0.0,0.0,0.000,763095.6,763095.6,12433,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499137243,2181083.00
07/03/2017 23:00,2,0.000,ALERT,212.83,298.17,60.002,1499137203,"201051344000853","219011344069620",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,764100.8,764100.8,12448,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499137245,2181084.00
07/03/2017 23:00,2,0.000,ALERT,212.38,297.26,59.965,1499137203,"201051344000685","219011344069620",0.00,16.30,0,294.26,298.77,0.0,0.0,0.000,758128.9,758128.9,12473,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499137247,2181085.00
07/03/2017 23:00,2,0.000,ALERT,212.38,296.96,59.970,1499137203,"201051344000917","219011344069620",0.00,17.00,0,293.06,298.17,0.0,0.0,0.000,754783.5,754783.5,12458,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499137249,2181086.00
07/03/2017 23:00,2,0.000,ALERT,212.61,297.87,59.986,1499137203,"201051344001145","219011344069620",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,762773.9,762773.9,12454,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499137250,2181087.00
07/03/2017 23:00,2,0.000,ALERT,212.16,296.36,59.959,1499137203,"201051344000651","219011344069620",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,751525.8,751525.8,12452,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499137252,2181088.00
07/03/2017 23:00,2,0.000,ALERT,211.25,296.36,59.959,1499137203,"274151322000088","219011344069620",0.00,17.80,0,293.96,298.17,0.0,0.0,0.000,962464.5,962464.5,12367,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499137254,2181089.00
07/03/2017 23:00,2,0.000,ALERT,212.38,296.36,59.965,1499137203,"274151322000068","219011344069620",0.00,18.70,0,293.36,297.26,0.0,0.0,0.000,834813.3,834813.3,12697,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499137256,2181090.00
07/03/2017 23:00,2,0.000,ALERT,211.70,297.26,59.970,1499137203,"201051344001135","219011344069620",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,746966.4,746966.4,12440,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499137257,2181091.00
07/03/2017 23:00,2,0.000,ALERT,212.16,299.07,60.007,1499137203,"201051344000594","219011344069620",0.00,16.70,0,294.86,300.27,0.0,0.0,0.000,766119.7,766119.7,12443,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499137259,2181092.00
07/03/2017 23:00,2,0.000,ALERT,212.38,297.26,59.970,1499137203,"201051344001203","219011344069620",0.00,16.30,0,294.56,300.57,0.0,0.0,0.000,756500.2,756500.2,12481,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499137261,2181093.00
07/03/2017 23:00,2,0.000,ALERT,211.48,296.66,59.965,1499137203,"274151322000054","219011344069620",0.00,18.30,0,293.96,298.77,0.0,0.0,0.000,979326.6,979326.6,12350,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499137263,2181094.00
07/03/2017 23:00,2,0.000,ALERT,212.61,298.17,59.970,1499137203,"201051344000867","219011344069620",0.00,17.30,0,295.16,300.27,0.0,0.0,0.000,750317.3,750317.3,12479,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499137265,2181095.00
07/03/2017 23:00,2,0.000,ALERT,212.16,297.57,59.981,1499137203,"201051344001093","219011344069620",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,754712.1,754712.1,12469,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499137266,2181096.00
07/03/2017 23:00,2,0.000,ALERT,211.93,298.17,59.975,1499137203,"201051344000900","219011344069620",0.00,16.70,0,294.86,299.67,0.0,0.0,0.000,771888.1,771888.1,12460,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499137268,2181097.00
07/03/2017 23:00,2,0.000,ALERT,212.61,297.87,59.975,1499137203,"201051344000648","219011344069620",0.00,16.00,0,294.86,299.97,0.0,0.0,0.000,759806.4,759806.4,12447,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499137270,2181098.00
07/03/2017 23:00,2,0.000,ALERT,212.38,298.77,59.959,1499137203,"201051344000569","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,774006.7,774006.7,12425,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499137272,2181099.00
07/03/2017 23:00,2,0.000,ALERT,212.38,298.77,59.970,1499137203,"201051344000983","219011344069620",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,764578.3,764578.3,12452,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499137274,2181100.00
07/03/2017 23:00,2,0.000,ALERT,212.38,297.87,59.970,1499137203,"201051344001158","219011344069620",0.00,16.30,0,294.86,299.07,0.0,0.0,0.000,749379.3,749379.3,12454,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499137276,2181101.00
07/03/2017 23:00,2,0.000,ALERT,212.83,298.77,59.981,1499137203,"201051344000576","219011344069620",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,763940.6,763940.6,12454,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499137278,2181102.00
07/03/2017 23:00,2,0.000,ALERT,211.93,297.26,59.970,1499137203,"274151322000087","219011344069620",0.00,18.70,0,293.36,297.87,0.0,0.0,0.000,953304.9,953304.9,12546,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499137279,2181103.00
07/03/2017 23:15,2,0.000,ALERT,212.83,297.87,59.986,1499138103,"201051344000645","219011344069620",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,762881.1,762881.1,12436,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499138105,2181104.00
07/03/2017 23:15,2,0.000,ALERT,211.70,296.66,59.981,1499138103,"274151322000085","219011344069620",0.00,17.50,0,295.16,298.47,0.0,0.0,0.000,974952.8,974952.8,12358,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499138107,2181105.00
07/03/2017 23:15,2,0.000,ALERT,212.83,297.57,59.970,1499138103,"201051344000633","219011344069620",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,749656.8,749656.8,12487,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499138109,2181106.00
07/03/2017 23:15,2,0.000,ALERT,212.38,297.57,59.975,1499138103,"201051344000469","219011344069620",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,753115.5,753115.5,12459,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499138111,2181107.00
07/03/2017 23:15,2,0.000,ALERT,211.93,297.26,59.965,1499138103,"201051344000646","219011344069620",0.00,16.00,0,294.86,298.77,0.0,0.0,0.000,748195.8,748195.8,12453,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499138113,2181108.00
07/03/2017 23:15,2,0.000,ALERT,211.70,297.26,59.975,1499138103,"274151322000052","219011344069620",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,1013693.9,1013693.9,12368,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499138114,2181109.00
07/03/2017 23:15,2,0.000,ALERT,212.38,297.87,59.975,1499138103,"201051344000585","219011344069620",0.00,16.30,0,294.86,299.07,0.0,0.0,0.000,761033.3,761033.3,12453,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499138116,2181110.00
07/03/2017 23:15,2,0.000,ALERT,211.93,297.57,59.959,1499138103,"201051344001230","219011344069620",0.00,16.00,0,295.76,299.37,0.0,0.0,0.000,752767.4,752767.4,12471,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499138118,2181111.00
07/03/2017 23:15,2,0.000,ALERT,213.06,298.77,60.002,1499138103,"201051344000582","219011344069620",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,742129.4,742129.4,12441,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499138120,2181112.00
07/03/2017 23:15,2,0.000,ALERT,212.16,297.87,59.970,1499138103,"201051344000955","219011344069620",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,761649.4,761649.4,12463,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499138121,2181113.00
07/03/2017 23:15,2,0.000,ALERT,211.93,296.36,59.954,1499138103,"274151322000094","219011344069620",0.00,17.00,0,294.56,297.87,0.0,0.0,0.000,834201.7,834201.7,12685,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499138123,2181114.00
07/03/2017 23:15,2,0.000,ALERT,212.38,298.77,59.954,1499138103,"201051344000579","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,771255.6,771255.6,12450,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499138125,2181115.00
07/03/2017 23:15,2,0.000,ALERT,212.38,298.17,59.965,1499138103,"201051344000890","219011344069620",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,755686.9,755686.9,12463,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499138127,2181116.00
07/03/2017 23:15,2,0.000,ALERT,212.38,297.26,59.933,1499138103,"201051344000438","219011344069620",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,758226.5,758226.5,12448,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499138129,2181117.00
07/03/2017 23:15,2,0.000,ALERT,212.61,297.26,59.975,1499138103,"201051344000417","219011344069620",0.00,16.30,0,294.56,298.47,0.0,0.0,0.000,688052.3,688052.3,12476,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499138130,2181118.00
07/03/2017 23:15,2,0.000,ALERT,211.70,297.26,59.954,1499138103,"274151322000083","219011344069620",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,1003468.6,1003468.6,12373,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499138132,2181119.00
07/03/2017 23:15,2,0.000,ALERT,212.38,296.96,59.965,1499138103,"274151322000076","219011344069620",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,1070664.3,1070664.3,12378,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499138134,2181120.00
07/03/2017 23:15,2,0.000,ALERT,212.16,298.17,59.965,1499138103,"201051344000868","219011344069620",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,751529.5,751529.5,12464,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499138136,2181121.00
07/03/2017 23:15,2,0.000,ALERT,211.48,297.57,59.981,1499138103,"274151322000095","219011344069620",0.00,17.00,0,295.76,299.37,0.0,0.0,0.000,1060345.7,1060345.7,12387,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499138138,2181122.00
07/03/2017 23:15,2,0.000,ALERT,211.93,297.57,59.970,1499138103,"201051344000988","219011344069620",0.00,16.30,0,293.96,299.67,0.0,0.0,0.000,660403.2,660403.2,12444,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499138140,2181123.00
07/03/2017 23:15,2,0.000,ALERT,212.16,296.66,59.975,1499138103,"201051344001025","219011344069620",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,758352.3,758352.3,12459,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499138141,2181124.00
07/03/2017 23:15,2,0.000,ALERT,212.16,297.87,59.975,1499138103,"201051344000458","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,763095.6,763095.6,12435,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499138143,2181125.00
07/03/2017 23:15,2,0.000,ALERT,212.61,297.57,59.981,1499138103,"201051344000853","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,764100.8,764100.8,12450,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499138145,2181126.00
07/03/2017 23:15,2,0.000,ALERT,212.83,297.87,59.975,1499138103,"201051344000685","219011344069620",0.00,16.00,0,295.46,299.07,0.0,0.0,0.000,758128.9,758128.9,12475,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499138147,2181127.00
07/03/2017 23:15,2,0.000,ALERT,212.38,296.96,59.954,1499138103,"201051344000917","219011344069620",0.00,16.70,0,293.96,298.77,0.0,0.0,0.000,754783.5,754783.5,12460,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499138148,2181128.00
07/03/2017 23:15,2,0.000,ALERT,212.38,297.57,59.981,1499138103,"201051344001145","219011344069620",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,762773.9,762773.9,12456,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499138150,2181129.00
07/03/2017 23:15,2,0.000,ALERT,212.38,296.96,59.970,1499138103,"201051344000651","219011344069620",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,751525.8,751525.8,12454,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499138152,2181130.00
07/03/2017 23:15,2,0.000,ALERT,211.25,296.06,60.012,1499138103,"274151322000088","219011344069620",0.00,17.30,0,294.86,298.47,0.0,0.0,0.000,962464.5,962464.5,12369,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499138154,2181131.00
07/03/2017 23:15,2,0.000,ALERT,212.38,296.36,59.981,1499138103,"274151322000068","219011344069620",0.00,18.00,0,294.26,297.57,0.0,0.0,0.000,834813.3,834813.3,12699,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499138156,2181132.00
07/03/2017 23:15,2,0.000,ALERT,211.93,297.26,59.981,1499138103,"201051344001135","219011344069620",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,746966.4,746966.4,12442,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499138158,2181133.00
07/03/2017 23:15,2,0.000,ALERT,211.93,298.17,59.981,1499138103,"201051344000594","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,766119.7,766119.7,12445,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499138159,2181134.00
07/03/2017 23:15,2,0.000,ALERT,212.38,297.57,60.012,1499138103,"201051344001203","219011344069620",0.00,16.00,0,295.46,300.87,0.0,0.0,0.000,756500.2,756500.2,12483,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499138161,2181135.00
07/03/2017 23:15,2,0.000,ALERT,211.48,297.26,59.975,1499138103,"274151322000054","219011344069620",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,979326.6,979326.6,12352,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499138163,2181136.00
07/03/2017 23:15,2,0.000,ALERT,212.38,297.57,59.986,1499138103,"201051344000867","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,750317.3,750317.3,12481,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499138165,2181137.00
07/03/2017 23:15,2,0.000,ALERT,212.38,297.57,59.981,1499138103,"201051344001093","219011344069620",0.00,16.70,0,295.46,299.07,0.0,0.0,0.000,754712.1,754712.1,12471,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499138167,2181138.00
07/03/2017 23:15,2,0.000,ALERT,211.93,297.57,59.981,1499138103,"201051344000900","219011344069620",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,771888.1,771888.1,12462,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499138168,2181139.00
07/03/2017 23:15,2,0.000,ALERT,212.16,296.96,59.991,1499138103,"201051344000648","219011344069620",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,759806.4,759806.4,12449,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499138170,2181140.00
07/03/2017 23:15,2,0.000,ALERT,212.38,298.47,59.991,1499138103,"201051344000569","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,774006.7,774006.7,12427,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499138172,2181141.00
07/03/2017 23:15,2,0.000,ALERT,212.16,298.17,59.991,1499138103,"201051344000983","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,764578.3,764578.3,12454,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499138174,2181142.00
07/03/2017 23:15,2,0.000,ALERT,212.16,297.57,59.986,1499138103,"201051344001158","219011344069620",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,749379.3,749379.3,12456,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499138176,2181143.00
07/03/2017 23:15,2,0.000,ALERT,212.83,298.47,59.981,1499138103,"201051344000576","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,763940.6,763940.6,12456,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499138177,2181144.00
07/03/2017 23:15,2,0.000,ALERT,211.48,295.76,59.991,1499138103,"274151322000087","219011344069620",0.00,18.00,0,294.26,298.47,0.0,0.0,0.000,953304.9,953304.9,12548,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499138179,2181145.00
07/03/2017 23:30,2,0.000,ALERT,213.06,298.77,59.975,1499139003,"201051344000645","219011344069620",0.00,16.30,0,295.76,302.37,0.0,0.0,0.000,762881.1,762881.1,12438,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139006,2181146.00
07/03/2017 23:30,2,0.000,ALERT,211.93,297.26,59.981,1499139003,"274151322000085","219011344069620",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,974952.8,974952.8,12360,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139008,2181147.00
07/03/2017 23:30,2,0.000,ALERT,213.29,298.77,59.996,1499139003,"201051344000633","219011344069620",0.00,15.80,0,294.26,302.07,0.0,0.0,0.000,749656.8,749656.8,12489,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139009,2181148.00
07/03/2017 23:30,2,0.000,ALERT,212.61,298.77,60.023,1499139003,"201051344000469","219011344069620",0.00,15.50,0,294.86,302.37,0.0,0.0,0.000,753115.5,753115.5,12461,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139011,2181149.00
07/03/2017 23:30,2,0.000,ALERT,212.16,298.17,59.986,1499139003,"201051344000646","219011344069620",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,748195.8,748195.8,12455,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139013,2181150.00
07/03/2017 23:30,2,0.000,ALERT,211.70,298.17,59.981,1499139003,"274151322000052","219011344069620",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,1013693.9,1013693.9,12370,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499139015,2181151.00
07/03/2017 23:30,2,0.000,ALERT,212.61,298.47,60.018,1499139003,"201051344000585","219011344069620",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,761033.3,761033.3,12455,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139017,2181152.00
07/03/2017 23:30,2,0.000,ALERT,212.38,298.47,60.018,1499139003,"201051344001230","219011344069620",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,752767.4,752767.4,12473,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139019,2181153.00
07/03/2017 23:30,2,0.000,ALERT,213.06,299.37,59.981,1499139003,"201051344000582","219011344069620",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,742129.4,742129.4,12443,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139020,2181154.00
07/03/2017 23:30,2,0.000,ALERT,211.93,298.17,60.023,1499139003,"201051344000955","219011344069620",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,761649.4,761649.4,12465,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139022,2181155.00
07/03/2017 23:30,2,0.000,ALERT,212.38,296.96,59.986,1499139003,"274151322000094","219011344069620",0.00,16.70,0,294.26,298.47,0.0,0.0,0.000,834201.7,834201.7,12687,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139024,2181156.00
07/03/2017 23:30,2,0.000,ALERT,212.61,299.37,60.039,1499139003,"201051344000579","219011344069620",0.00,16.30,0,296.36,302.98,0.0,0.0,0.000,771255.6,771255.6,12452,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139026,2181157.00
07/03/2017 23:30,2,0.000,ALERT,212.16,298.47,60.007,1499139003,"201051344000890","219011344069620",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,755686.9,755686.9,12465,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499139028,2181158.00
07/03/2017 23:30,2,0.000,ALERT,212.61,298.47,59.991,1499139003,"201051344000438","219011344069620",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,758226.5,758226.5,12450,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499139029,2181159.00
07/03/2017 23:30,2,0.000,ALERT,212.38,297.57,60.028,1499139003,"201051344000417","219011344069620",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,688052.3,688052.3,12478,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139031,2181160.00
07/03/2017 23:30,2,0.000,ALERT,211.93,297.87,59.986,1499139003,"274151322000083","219011344069620",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,1003468.6,1003468.6,12375,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139033,2181161.00
07/03/2017 23:30,2,0.000,ALERT,212.61,297.87,59.986,1499139003,"274151322000076","219011344069620",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,1070664.3,1070664.3,12380,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139035,2181162.00
07/03/2017 23:30,2,0.000,ALERT,212.38,299.37,60.007,1499139003,"201051344000868","219011344069620",0.00,15.80,0,296.36,303.28,0.0,0.0,0.000,751529.5,751529.5,12466,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499139037,2181163.00
07/03/2017 23:30,2,0.000,ALERT,211.93,298.77,59.991,1499139003,"274151322000095","219011344069620",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,1060345.7,1060345.7,12389,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499139039,2181164.00
07/03/2017 23:30,2,0.000,ALERT,212.38,298.77,59.991,1499139003,"201051344000988","219011344069620",0.00,16.30,0,293.36,302.37,0.0,0.0,0.000,660403.2,660403.2,12446,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139040,2181165.00
07/03/2017 23:30,2,0.000,ALERT,212.16,297.57,59.938,1499139003,"201051344001025","219011344069620",0.00,15.50,0,295.16,300.27,0.0,0.0,0.000,758352.3,758352.3,12461,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499139042,2181166.00
07/03/2017 23:30,2,0.000,ALERT,212.38,298.77,59.986,1499139003,"201051344000458","219011344069620",0.00,16.70,0,295.76,302.68,0.0,0.0,0.000,763095.6,763095.6,12437,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139044,2181167.00
07/03/2017 23:30,2,0.000,ALERT,213.06,298.77,59.986,1499139003,"201051344000853","219011344069620",0.00,15.80,0,295.76,302.37,0.0,0.0,0.000,764100.8,764100.8,12452,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499139046,2181168.00
07/03/2017 23:30,2,0.000,ALERT,212.61,298.17,60.002,1499139003,"201051344000685","219011344069620",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,758128.9,758128.9,12477,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139048,2181169.00
07/03/2017 23:30,2,0.000,ALERT,212.38,297.57,59.933,1499139003,"201051344000917","219011344069620",0.00,16.70,0,294.26,299.37,0.0,0.0,0.000,754783.5,754783.5,12462,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499139049,2181170.00
07/03/2017 23:30,2,0.000,ALERT,212.83,298.77,59.986,1499139003,"201051344001145","219011344069620",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,762773.9,762773.9,12458,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139051,2181171.00
07/03/2017 23:30,2,0.000,ALERT,212.38,297.57,59.975,1499139003,"201051344000651","219011344069620",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,751525.8,751525.8,12456,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499139053,2181172.00
07/03/2017 23:30,2,0.000,ALERT,211.70,297.87,59.975,1499139003,"274151322000088","219011344069620",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,962464.5,962464.5,12371,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139055,2181173.00
07/03/2017 23:30,2,0.000,ALERT,212.61,296.66,59.975,1499139003,"274151322000068","219011344069620",0.00,17.80,0,294.86,298.17,0.0,0.0,0.000,834813.3,834813.3,12701,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139056,2181174.00
07/03/2017 23:30,2,0.000,ALERT,211.93,297.87,60.012,1499139003,"201051344001135","219011344069620",0.00,15.80,0,295.46,300.27,0.0,0.0,0.000,746966.4,746966.4,12444,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139058,2181175.00
07/03/2017 23:30,2,0.000,ALERT,212.38,299.67,60.034,1499139003,"201051344000594","219011344069620",0.00,16.30,0,295.76,303.28,0.0,0.0,0.000,766119.7,766119.7,12447,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139060,2181176.00
07/03/2017 23:30,2,0.000,ALERT,212.61,298.17,59.970,1499139003,"201051344001203","219011344069620",0.00,15.80,0,295.46,301.47,0.0,0.0,0.000,756500.2,756500.2,12485,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139062,2181177.00
07/03/2017 23:30,2,0.000,ALERT,211.93,296.96,59.970,1499139003,"274151322000054","219011344069620",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,979326.6,979326.6,12354,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499139064,2181178.00
07/03/2017 23:30,2,0.000,ALERT,212.83,298.77,60.023,1499139003,"201051344000867","219011344069620",0.00,16.30,0,295.76,302.37,0.0,0.0,0.000,750317.3,750317.3,12483,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139065,2181179.00
07/03/2017 23:30,2,0.000,ALERT,212.61,298.17,59.981,1499139003,"201051344001093","219011344069620",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,754712.1,754712.1,12473,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139067,2181180.00
07/03/2017 23:30,2,0.000,ALERT,212.38,298.77,59.986,1499139003,"201051344000900","219011344069620",0.00,15.80,0,295.46,302.68,0.0,0.0,0.000,771888.1,771888.1,12464,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139069,2181181.00
07/03/2017 23:30,2,0.000,ALERT,212.83,298.17,59.981,1499139003,"201051344000648","219011344069620",0.00,15.50,0,295.46,302.07,0.0,0.0,0.000,759806.4,759806.4,12451,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139071,2181182.00
07/03/2017 23:30,2,0.000,ALERT,212.61,299.67,59.991,1499139003,"201051344000569","219011344069620",0.00,16.00,0,296.36,302.98,0.0,0.0,0.000,774006.7,774006.7,12429,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139073,2181183.00
07/03/2017 23:30,2,0.000,ALERT,212.61,299.07,59.996,1499139003,"201051344000983","219011344069620",0.00,16.00,0,296.36,302.68,0.0,0.0,0.000,764578.3,764578.3,12456,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139075,2181184.00
07/03/2017 23:30,2,0.000,ALERT,212.61,298.47,59.991,1499139003,"201051344001158","219011344069620",0.00,15.80,0,295.16,302.07,0.0,0.0,0.000,749379.3,749379.3,12458,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139077,2181185.00
07/03/2017 23:30,2,0.000,ALERT,212.83,299.07,60.039,1499139003,"201051344000576","219011344069620",0.00,15.80,0,296.06,302.98,0.0,0.0,0.000,763940.6,763940.6,12458,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139078,2181186.00
07/03/2017 23:30,2,0.000,ALERT,212.38,297.26,60.002,1499139003,"274151322000087","219011344069620",0.00,17.80,0,294.56,298.77,0.0,0.0,0.000,953304.9,953304.9,12550,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139080,2181187.00
07/03/2017 23:45,2,0.000,ALERT,213.29,299.37,60.002,1499139904,"201051344000645","219011344069620",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,762881.1,762881.1,12440,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139906,2181188.00
07/03/2017 23:45,2,0.000,ALERT,212.16,298.17,59.996,1499139904,"274151322000085","219011344069620",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,974952.8,974952.8,12362,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139907,2181189.00
07/03/2017 23:45,2,0.000,ALERT,213.06,298.77,59.991,1499139904,"201051344000633","219011344069620",0.00,15.80,0,295.16,300.87,0.0,0.0,0.000,749656.8,749656.8,12491,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139909,2181190.00
07/03/2017 23:45,2,0.000,ALERT,212.83,299.37,60.002,1499139904,"201051344000469","219011344069620",0.00,15.50,0,295.76,301.17,0.0,0.0,0.000,753115.5,753115.5,12463,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499139911,2181191.00
07/03/2017 23:45,2,0.000,ALERT,212.16,298.47,60.002,1499139904,"201051344000646","219011344069620",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,748195.8,748195.8,12457,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139913,2181192.00
07/03/2017 23:45,2,0.000,ALERT,211.93,298.17,59.996,1499139904,"274151322000052","219011344069620",0.00,17.00,0,295.46,300.27,0.0,0.0,0.000,1013693.9,1013693.9,12372,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139915,2181193.00
07/03/2017 23:45,2,0.000,ALERT,212.61,298.77,59.981,1499139904,"201051344000585","219011344069620",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,761033.3,761033.3,12457,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139917,2181194.00
07/03/2017 23:45,2,0.000,ALERT,212.16,298.77,60.002,1499139904,"201051344001230","219011344069620",0.00,15.80,0,296.66,300.27,0.0,0.0,0.000,752767.4,752767.4,12475,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139918,2181195.00
07/03/2017 23:45,2,0.000,ALERT,212.83,299.37,60.012,1499139904,"201051344000582","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,742129.4,742129.4,12445,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139920,2181196.00
07/03/2017 23:45,2,0.000,ALERT,212.16,298.77,60.007,1499139904,"201051344000955","219011344069620",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,761649.4,761649.4,12467,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139922,2181197.00
07/03/2017 23:45,2,0.000,ALERT,212.16,297.26,60.002,1499139904,"274151322000094","219011344069620",0.00,16.30,0,295.46,299.37,0.0,0.0,0.000,834201.7,834201.7,12689,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139924,2181198.00
07/03/2017 23:45,2,0.000,ALERT,212.61,299.97,60.007,1499139904,"201051344000579","219011344069620",0.00,16.00,0,297.26,302.37,0.0,0.0,0.000,771255.6,771255.6,12454,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139926,2181199.00
07/03/2017 23:45,2,0.000,ALERT,212.38,299.07,60.012,1499139904,"201051344000890","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,755686.9,755686.9,12467,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499139927,2181200.00
07/03/2017 23:45,2,0.000,ALERT,212.38,298.17,59.996,1499139904,"201051344000438","219011344069620",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,758226.5,758226.5,12452,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499139929,2181201.00
07/03/2017 23:45,2,0.000,ALERT,212.61,298.17,60.012,1499139904,"201051344000417","219011344069620",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,688052.3,688052.3,12480,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139931,2181202.00
07/03/2017 23:45,2,0.000,ALERT,212.16,298.17,59.996,1499139904,"274151322000083","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,1003468.6,1003468.6,12377,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499139933,2181203.00
07/03/2017 23:45,2,0.000,ALERT,212.38,298.17,60.028,1499139904,"274151322000076","219011344069620",0.00,17.00,0,295.46,300.27,0.0,0.0,0.000,1070664.3,1070664.3,12382,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499139934,2181204.00
07/03/2017 23:45,2,0.000,ALERT,212.61,300.27,60.007,1499139904,"201051344000868","219011344069620",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,751529.5,751529.5,12468,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499139936,2181205.00
07/03/2017 23:45,2,0.000,ALERT,211.93,298.77,60.007,1499139904,"274151322000095","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,1060345.7,1060345.7,12391,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499139938,2181206.00
07/03/2017 23:45,2,0.000,ALERT,212.38,299.37,59.996,1499139904,"201051344000988","219011344069620",0.00,16.00,0,294.26,301.47,0.0,0.0,0.000,660403.2,660403.2,12448,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139940,2181207.00
07/03/2017 23:45,2,0.000,ALERT,212.38,298.17,60.007,1499139904,"201051344001025","219011344069620",0.00,15.50,0,295.76,300.57,0.0,0.0,0.000,758352.3,758352.3,12463,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139942,2181208.00
07/03/2017 23:45,2,0.000,ALERT,212.38,299.37,60.002,1499139904,"201051344000458","219011344069620",0.00,16.70,0,297.26,302.37,0.0,0.0,0.000,763095.6,763095.6,12439,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139943,2181209.00
07/03/2017 23:45,2,0.000,ALERT,213.29,299.67,60.002,1499139904,"201051344000853","219011344069620",0.00,15.80,0,296.96,301.77,0.0,0.0,0.000,764100.8,764100.8,12454,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499139945,2181210.00
07/03/2017 23:45,2,0.000,ALERT,212.83,298.47,60.002,1499139904,"201051344000685","219011344069620",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,758128.9,758128.9,12479,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499139947,2181211.00
07/03/2017 23:45,2,0.000,ALERT,212.61,298.17,60.007,1499139904,"201051344000917","219011344069620",0.00,16.30,0,294.86,299.37,0.0,0.0,0.000,754783.5,754783.5,12464,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139949,2181212.00
07/03/2017 23:45,2,0.000,ALERT,212.61,298.77,60.002,1499139904,"201051344001145","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,762773.9,762773.9,12460,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139951,2181213.00
07/03/2017 23:45,2,0.000,ALERT,212.61,298.17,60.012,1499139904,"201051344000651","219011344069620",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,751525.8,751525.8,12458,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499139952,2181214.00
07/03/2017 23:45,2,0.000,ALERT,211.70,297.87,59.996,1499139904,"274151322000088","219011344069620",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,962464.5,962464.5,12373,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139954,2181215.00
07/03/2017 23:45,2,0.000,ALERT,212.61,296.66,59.996,1499139904,"274151322000068","219011344069620",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,834813.3,834813.3,12703,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139956,2181216.00
07/03/2017 23:45,2,0.000,ALERT,212.16,298.47,60.012,1499139904,"201051344001135","219011344069620",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,746966.4,746966.4,12446,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499139958,2181217.00
07/03/2017 23:45,2,0.000,ALERT,212.38,300.27,60.007,1499139904,"201051344000594","219011344069620",0.00,16.00,0,296.66,302.07,0.0,0.0,0.000,766119.7,766119.7,12449,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139960,2181218.00
07/03/2017 23:45,2,0.000,ALERT,212.38,298.17,60.007,1499139904,"201051344001203","219011344069620",0.00,15.80,0,296.06,301.77,0.0,0.0,0.000,756500.2,756500.2,12487,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139961,2181219.00
07/03/2017 23:45,2,0.000,ALERT,212.16,297.87,60.007,1499139904,"274151322000054","219011344069620",0.00,17.30,0,295.76,300.57,0.0,0.0,0.000,979326.6,979326.6,12356,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139963,2181220.00
07/03/2017 23:45,2,0.000,ALERT,212.83,299.37,59.965,1499139904,"201051344000867","219011344069620",0.00,16.30,0,296.66,302.07,0.0,0.0,0.000,750317.3,750317.3,12485,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139965,2181221.00
07/03/2017 23:45,2,0.000,ALERT,212.38,298.47,60.007,1499139904,"201051344001093","219011344069620",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,754712.1,754712.1,12475,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499139967,2181222.00
07/03/2017 23:45,2,0.000,ALERT,212.61,299.97,60.028,1499139904,"201051344000900","219011344069620",0.00,15.80,0,296.66,301.47,0.0,0.0,0.000,771888.1,771888.1,12466,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139968,2181223.00
07/03/2017 23:45,2,0.000,ALERT,213.06,299.07,60.012,1499139904,"201051344000648","219011344069620",0.00,15.50,0,296.36,301.77,0.0,0.0,0.000,759806.4,759806.4,12453,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139970,2181224.00
07/03/2017 23:45,2,0.000,ALERT,212.61,299.97,60.012,1499139904,"201051344000569","219011344069620",0.00,16.00,0,297.57,302.37,0.0,0.0,0.000,774006.7,774006.7,12431,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499139972,2181225.00
07/03/2017 23:45,2,0.000,ALERT,212.83,300.27,60.012,1499139904,"201051344000983","219011344069620",0.00,16.00,0,297.26,302.07,0.0,0.0,0.000,764578.3,764578.3,12458,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139974,2181226.00
07/03/2017 23:45,2,0.000,ALERT,212.61,299.37,60.023,1499139904,"201051344001158","219011344069620",0.00,15.50,0,296.36,301.17,0.0,0.0,0.000,749379.3,749379.3,12460,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139976,2181227.00
07/03/2017 23:45,2,0.000,ALERT,213.06,299.97,60.012,1499139904,"201051344000576","219011344069620",0.00,15.50,0,296.66,301.77,0.0,0.0,0.000,763940.6,763940.6,12460,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139978,2181228.00
07/03/2017 23:45,2,0.000,ALERT,212.16,297.26,60.007,1499139904,"274151322000087","219011344069620",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,953304.9,953304.9,12552,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499139979,2181229.00
